Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,92.2415496902,17.3811703713,0.0,0.0,3.49369000822,6.81298672936,74.2546422732,72.4833922732,1.75125,0.02
 01/01  02:00:00,94.9606304985,19.9736474892,0.0,0.0,3.49369000822,6.81298672936,110.154129661,108.382879661,1.75125,0.02
 01/01  03:00:00,90.0606870063,15.1608093402,0.0,0.0,3.49369000822,6.81298672936,99.4142347743,96.4986279806,1.75125,1.1643567937
 01/01  04:00:00,95.4562421639,20.9324276713,0.0,0.0,3.49369000822,6.81298672936,148.232623126,146.461373126,1.75125,0.02
 01/01  05:00:00,103.176771934,21.7761061153,0.0,0.0,3.49369000822,6.81298672936,136.647256568,134.876006568,1.75125,0.02
 01/01  06:00:00,96.3296266479,15.3610825209,0.0,0.0,3.49369000822,6.81298672936,107.618783388,104.703251076,1.75125,1.16428231256
 01/01  07:00:00,123.525458082,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,695.681823283,692.159323283,3.5025,0.02
 01/01  08:00:00,125.860663485,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,631.021194656,627.498694656,3.5025,0.02
 01/01  09:00:00,154.680410052,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,553.023835519,548.356950858,3.5025,1.16438466097
 01/01  10:00:00,127.110284584,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,537.320641346,533.798141346,3.5025,0.02
 01/01  11:00:00,161.738588741,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,508.708743981,500.538986146,7.005,1.16475783518
 01/01  12:00:00,193.26189154,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,490.721561726,482.551756938,7.005,1.16480478787
 01/01  13:00:00,200.408568521,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,461.818782627,451.313777059,9.34,1.16500556739
 01/01  14:00:00,197.425420925,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,453.458950018,442.954011908,9.34,1.16493810969
 01/01  15:00:00,193.670224042,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,447.835853767,437.330844205,9.34,1.16500956255
 01/01  16:00:00,190.280146238,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,443.908431673,433.403487911,9.34,1.16494376204
 01/01  17:00:00,197.109539906,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,441.241069507,430.736135637,9.34,1.1649338697
 01/01  18:00:00,175.479563557,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,496.617217842,489.592217842,7.005,0.02
 01/01  19:00:00,182.074558834,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,509.590937422,503.756178741,4.67,1.16475868146
 01/01  20:00:00,162.090258268,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,505.215146278,499.380431027,4.67,1.16471525141
 01/01  21:00:00,153.225594246,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,493.831822627,487.99721626,4.67,1.16460636736
 01/01  22:00:00,139.12680054,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,444.468147438,439.778147438,4.67,0.02
 01/01  23:00:00,76.5983896513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564794956,0.0,1.75125,1.16439794956
 01/01  24:00:00,121.258264577,8.53043361592,0.0,0.0,3.49369000822,6.81298672936,28.0095685707,26.2383185707,1.75125,0.02
 01/02  01:00:00,100.923746412,17.2371499295,0.0,0.0,3.49369000822,9.08398230582,57.2805503254,54.9255503254,2.335,0.02
 01/02  02:00:00,95.3956179771,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,54.4549314725,52.0999314725,2.335,0.02
 01/02  03:00:00,89.4730593837,12.0666230828,0.0,0.0,3.49369000822,9.08398230582,50.3519509176,46.8526428966,2.335,1.16430802099
 01/02  04:00:00,95.2722409151,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,79.6056143517,77.2506143517,2.335,0.02
 01/02  05:00:00,101.851332989,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,65.1737604218,62.8187604218,2.335,0.02
 01/02  06:00:00,95.581103264,12.0666230828,0.0,0.0,3.49369000822,9.08398230582,59.0187386145,55.5194626903,2.335,1.16427592424
 01/02  07:00:00,137.977348711,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,552.318675981,547.628675981,4.67,0.02
 01/02  08:00:00,140.349439628,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,490.927582971,485.093112846,4.67,1.164470125
 01/02  09:00:00,209.810114747,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,448.219441718,440.026941718,8.1725,0.02
 01/02  10:00:00,234.021645003,29.0348081537,0.0,0.0,62.886420148,41.4019203762,408.659482966,396.987084149,10.5075,1.1648988163
 01/02  11:00:00,224.190017146,29.0348081537,0.0,0.0,62.886420148,41.4019203762,388.274774081,376.602254448,10.5075,1.16501963241
 01/02  12:00:00,255.008906957,29.0348081537,0.0,0.0,62.886420148,41.4019203762,370.876069485,359.203065305,10.5075,1.16550417983
 01/02  13:00:00,234.888781566,29.0348081537,0.0,0.0,62.886420148,41.4019203762,365.502355456,352.683859272,10.5075,2.31099618456
 01/02  14:00:00,231.612169907,29.0348081537,0.0,0.0,62.886420148,41.4019203762,358.903216334,347.230306853,10.5075,1.16540948132
 01/02  15:00:00,227.767351285,29.0348081537,0.0,0.0,62.886420148,41.4019203762,354.688677767,343.015977158,10.5075,1.16520060869
 01/02  16:00:00,224.357124503,29.0348081537,0.0,0.0,62.886420148,41.4019203762,349.955119215,337.137246124,10.5075,2.3103730913
 01/02  17:00:00,231.144084206,29.0348081537,0.0,0.0,62.886420148,41.4019203762,348.433736182,336.760995074,10.5075,1.16524110781
 01/02  18:00:00,237.879307235,29.0348081537,0.0,0.0,62.886420148,41.4019203762,353.233322944,341.560694109,10.5075,1.16512883424
 01/02  19:00:00,237.249415053,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,362.370939501,351.865844766,9.34,1.16509473451
 01/02  20:00:00,221.051285265,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,369.11644981,358.611579501,9.34,1.16487030886
 01/02  21:00:00,196.131899569,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,382.1378577,372.800421853,8.1725,1.16493584732
 01/02  22:00:00,139.2190028,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,366.992410483,362.302410483,4.67,0.02
 01/02  23:00:00,79.0278230897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950507565,0.0,2.335,1.16450507565
 01/02  24:00:00,123.545107747,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,28.2973486313,25.9423486313,2.335,0.02
 01/03  01:00:00,93.9224296618,10.3410536934,0.0,0.0,3.49369000822,9.08398230582,34.9363810363,32.5813810363,2.335,0.02
 01/03  02:00:00,95.3621788989,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,55.400285759,51.9009798352,2.335,1.16430592374
 01/03  03:00:00,93.6057390148,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,71.4302569781,69.0752569781,2.335,0.02
 01/03  04:00:00,90.9398271707,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,51.222428041,48.867428041,2.335,0.02
 01/03  05:00:00,117.651149249,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,73.070500412,69.5712308236,2.335,1.16426958839
 01/03  06:00:00,115.933425596,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,87.5052642772,85.1502642772,2.335,0.02
 01/03  07:00:00,154.651784276,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,572.156095529,567.466095529,4.67,0.02
 01/03  08:00:00,149.309685169,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,529.955919985,524.1213806,4.67,1.16453938554
 01/03  09:00:00,209.76644243,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,497.009979855,487.672841841,8.1725,1.16463801373
 01/03  10:00:00,233.656174936,29.0348081537,0.0,0.0,62.886420148,41.4019203762,460.443543845,449.916043845,10.5075,0.02
 01/03  11:00:00,223.855750041,29.0348081537,0.0,0.0,62.886420148,41.4019203762,456.021182145,444.348587623,10.5075,1.16509452177
 01/03  12:00:00,254.834616971,29.0348081537,0.0,0.0,62.886420148,41.4019203762,455.945877999,443.127356236,10.5075,2.31102176296
 01/03  13:00:00,234.522276215,29.0348081537,0.0,0.0,62.886420148,41.4019203762,453.803014343,442.129829664,10.5075,1.16568467841
 01/03  14:00:00,231.081422981,29.0348081537,0.0,0.0,62.886420148,41.4019203762,451.103097284,438.284738616,10.5075,2.31085866741
 01/03  15:00:00,227.30304135,29.0348081537,0.0,0.0,62.886420148,41.4019203762,440.542067847,428.869416304,10.5075,1.16515154241
 01/03  16:00:00,223.890644343,29.0348081537,0.0,0.0,62.886420148,41.4019203762,438.551845629,426.879172781,10.5075,1.16517284836
 01/03  17:00:00,230.675505971,29.0348081537,0.0,0.0,62.886420148,41.4019203762,443.175283288,431.50247923,10.5075,1.16530405807
 01/03  18:00:00,237.445477574,29.0348081537,0.0,0.0,62.886420148,41.4019203762,454.215228947,442.542540741,10.5075,1.16518820537
 01/03  19:00:00,236.99620149,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,468.901794923,458.396616845,9.34,1.16517807732
 01/03  20:00:00,214.113545412,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,484.039013454,473.534022762,9.34,1.1649906913
 01/03  21:00:00,189.547057471,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,502.398708141,493.06134764,8.1725,1.16486050161
 01/03  22:00:00,134.273229029,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,483.047177391,477.212568954,4.67,1.16460843627
 01/03  23:00:00,84.8543333368,6.37656253994,0.0,0.0,3.49369000822,9.08398230582,29.8111526252,27.4561526252,2.335,0.02
 01/03  24:00:00,128.645845454,13.7418211119,0.0,0.0,3.49369000822,9.08398230582,62.6674370424,59.1680632707,2.335,1.16437377167
 01/04  01:00:00,101.149303819,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,108.503216226,106.148216226,2.335,0.02
 01/04  02:00:00,95.3161922417,18.2480780997,0.0,0.0,3.49369000822,9.08398230582,127.076324347,124.721324347,2.335,0.02
 01/04  03:00:00,93.8753554799,16.865983071,0.0,0.0,3.49369000822,9.08398230582,127.22265233,124.86765233,2.335,0.02
 01/04  04:00:00,97.0521438602,20.3806142423,0.0,0.0,3.49369000822,9.08398230582,165.358285369,161.859002447,2.335,1.16428292137
 01/04  05:00:00,103.603792012,20.0505367258,0.0,0.0,3.49369000822,9.08398230582,167.153223413,164.798223413,2.335,0.02
 01/04  06:00:00,100.716589859,17.6384653393,0.0,0.0,3.49369000822,9.08398230582,156.105751581,153.750751581,2.335,0.02
 01/04  07:00:00,137.654943546,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,724.862381546,719.028111013,4.67,1.16427053298
 01/04  08:00:00,139.954798888,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,674.41003483,669.72003483,4.67,0.02
 01/04  09:00:00,209.608720597,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,633.8184786,624.481321189,8.1725,1.1646574101
 01/04  10:00:00,233.522129103,29.0348081537,0.0,0.0,62.886420148,41.4019203762,593.072215816,581.399900318,10.5075,1.16481549778
 01/04  11:00:00,223.674558986,29.0348081537,0.0,0.0,62.886420148,41.4019203762,579.680345298,568.007865246,10.5075,1.16498005173
 01/04  12:00:00,254.726819817,29.0348081537,0.0,0.0,62.886420148,41.4019203762,566.992183122,555.319141734,10.5075,1.16554138831
 01/04  13:00:00,234.484587478,29.0348081537,0.0,0.0,62.886420148,41.4019203762,562.631165739,549.812541837,10.5075,2.31112390239
 01/04  14:00:00,230.918575753,29.0348081537,0.0,0.0,62.886420148,41.4019203762,556.847145179,545.174172249,10.5075,1.16547292952
 01/04  15:00:00,227.146911372,29.0348081537,0.0,0.0,62.886420148,41.4019203762,551.971290391,540.298574377,10.5075,1.16521601453
 01/04  16:00:00,223.730345699,29.0348081537,0.0,0.0,62.886420148,41.4019203762,547.485927978,535.813166525,10.5075,1.1652614535
 01/04  17:00:00,230.522577996,29.0348081537,0.0,0.0,62.886420148,41.4019203762,554.801901016,543.129272301,10.5075,1.16512871585
 01/04  18:00:00,237.297415677,29.0348081537,0.0,0.0,62.886420148,41.4019203762,563.901432662,551.083521618,10.5075,2.31041104402
 01/04  19:00:00,236.951405077,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,587.087655906,576.582569532,9.34,1.16508637372
 01/04  20:00:00,220.633944401,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,610.347885557,599.84305803,9.34,1.16482752764
 01/04  21:00:00,195.594501948,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,628.338310596,620.145810596,8.1725,0.02
 01/04  22:00:00,138.976861482,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,612.097809559,606.263162072,4.67,1.1646474875
 01/04  23:00:00,86.906531136,8.54843007019,0.0,0.0,3.49369000822,9.08398230582,51.1227546069,47.6232543141,2.335,1.1645002928
 01/04  24:00:00,134.131791128,19.3985544043,0.0,0.0,3.49369000822,9.08398230582,165.41898536,163.06398536,2.335,0.02
 01/05  01:00:00,104.710872037,21.7761061153,0.0,0.0,3.49369000822,9.08398230582,194.980248248,192.625248248,2.335,0.02
 01/05  02:00:00,92.2052581908,15.3992950223,0.0,0.0,3.49369000822,9.08398230582,158.486119684,154.986812884,2.335,1.16430679958
 01/05  03:00:00,97.259005957,20.8942151698,0.0,0.0,3.49369000822,9.08398230582,233.157469967,230.802469967,2.335,0.02
 01/05  04:00:00,98.4908904747,21.7761061153,0.0,0.0,3.49369000822,9.08398230582,227.704823836,225.349823836,2.335,0.02
 01/05  05:00:00,98.6761565663,15.3992950223,0.0,0.0,3.49369000822,9.08398230582,179.811953401,177.456953401,2.335,0.02
 01/05  06:00:00,103.249565778,20.8942151698,0.0,0.0,3.49369000822,9.08398230582,255.743523977,252.244242505,2.335,1.16428147245
 01/05  07:00:00,137.909160053,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,817.91115216,813.22115216,4.67,0.02
 01/05  08:00:00,139.911120972,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,755.853461429,750.018922575,4.67,1.16453885415
 01/05  09:00:00,209.598787453,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,691.109125274,682.916625274,8.1725,0.02
 01/05  10:00:00,233.555852473,29.0348081537,0.0,0.0,62.886420148,41.4019203762,624.446608022,612.774134995,10.5075,1.16497302699
 01/05  11:00:00,223.678982073,29.0348081537,0.0,0.0,62.886420148,41.4019203762,574.206638151,562.53404006,10.5075,1.1650980916
 01/05  12:00:00,254.743863956,29.0348081537,0.0,0.0,62.886420148,41.4019203762,529.391726509,516.573663014,10.5075,2.31056349478
 01/05  13:00:00,234.523718987,29.0348081537,0.0,0.0,62.886420148,41.4019203762,495.608370256,483.93541035,10.5075,1.16545990576
 01/05  14:00:00,231.003894489,29.0348081537,0.0,0.0,62.886420148,41.4019203762,478.337988683,466.664981936,10.5075,1.16550674733
 01/05  15:00:00,227.229075192,29.0348081537,0.0,0.0,62.886420148,41.4019203762,461.196370358,448.378356714,10.5075,2.31051364364
 01/05  16:00:00,223.826414631,29.0348081537,0.0,0.0,62.886420148,41.4019203762,443.68798954,432.015275304,10.5075,1.16521423659
 01/05  17:00:00,230.641098799,29.0348081537,0.0,0.0,62.886420148,41.4019203762,435.895795445,424.223203648,10.5075,1.16509179659
 01/05  18:00:00,237.439696915,29.0348081537,0.0,0.0,62.886420148,41.4019203762,437.663653579,425.990909603,10.5075,1.16524397593
 01/05  19:00:00,237.017213994,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,441.454131044,430.948917571,9.34,1.16521347254
 01/05  20:00:00,220.867787888,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,445.683218916,435.178227488,9.34,1.16499142773
 01/05  21:00:00,195.837061447,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,446.35346914,437.016110387,8.1725,1.16485875384
 01/05  22:00:00,139.098283137,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,410.790976359,406.100976359,4.67,0.02
 01/05  23:00:00,78.8748032269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950739545,0.0,2.335,1.16450739545
 01/05  24:00:00,124.462788437,9.45916274789,0.0,0.0,3.49369000822,9.08398230582,27.8432533212,25.4882533212,2.335,0.02
 01/06  01:00:00,101.423705867,17.6589891515,0.0,0.0,3.49369000822,9.08398230582,55.2161938942,51.7169117158,2.335,1.16428217838
 01/06  02:00:00,94.7243934177,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,55.1877520252,52.8327520252,2.335,0.02
 01/06  03:00:00,90.3922727726,12.9103015268,0.0,0.0,3.49369000822,9.08398230582,45.856395287,43.501395287,2.335,0.02
 01/06  04:00:00,95.4004657407,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,71.3759287555,67.8766460644,2.335,1.1642826911
 01/06  05:00:00,117.202631544,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,64.752075785,62.397075785,2.335,0.02
 01/06  06:00:00,112.88747081,12.9103015268,0.0,0.0,3.49369000822,9.08398230582,51.2790822644,48.9240822644,2.335,0.02
 01/06  07:00:00,154.663167492,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,521.113977127,516.423977127,4.67,0.02
 01/06  08:00:00,149.672621609,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,467.137541927,461.302992347,4.67,1.16454958059
 01/06  09:00:00,209.978474896,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,425.422235816,416.085120431,8.1725,1.16461538429
 01/06  10:00:00,234.086765031,29.0348081537,0.0,0.0,62.886420148,41.4019203762,381.828860356,370.156543208,10.5075,1.16481714738
 01/06  11:00:00,224.136471132,29.0348081537,0.0,0.0,62.886420148,41.4019203762,369.270829183,357.598303721,10.5075,1.16502546175
 01/06  12:00:00,254.94500928,29.0348081537,0.0,0.0,62.886420148,41.4019203762,363.08806682,351.415214547,10.5075,1.16535227239
 01/06  13:00:00,234.625101291,29.0348081537,0.0,0.0,62.886420148,41.4019203762,364.116084605,352.443078729,10.5075,1.16550587576
 01/06  14:00:00,231.28205461,29.0348081537,0.0,0.0,62.886420148,41.4019203762,376.141059124,363.322378828,10.5075,2.31118029603
 01/06  15:00:00,227.432377509,29.0348081537,0.0,0.0,62.886420148,41.4019203762,385.000357369,373.327541197,10.5075,1.16531617182
 01/06  16:00:00,223.982754532,29.0348081537,0.0,0.0,62.886420148,41.4019203762,389.026131291,377.353546721,10.5075,1.16508456955
 01/06  17:00:00,230.727624572,29.0348081537,0.0,0.0,62.886420148,41.4019203762,403.693750103,392.021034612,10.5075,1.16521549077
 01/06  18:00:00,237.4529994,29.0348081537,0.0,0.0,62.886420148,41.4019203762,429.118165159,417.445566402,10.5075,1.16509875704
 01/06  19:00:00,236.991657823,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,456.74752719,446.242412256,9.34,1.16511493389
 01/06  20:00:00,213.995018323,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,485.135959039,474.630992032,9.34,1.16496700739
 01/06  21:00:00,189.502303103,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,513.271418806,503.934074439,8.1725,1.16484436722
 01/06  22:00:00,134.254759711,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,508.49368865,502.659048575,4.67,1.16464007533
 01/06  23:00:00,85.3000507291,6.88345244992,0.0,0.0,3.49369000822,9.08398230582,32.681752778,30.326752778,2.335,0.02
 01/06  24:00:00,128.673151187,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,71.3861247252,67.8867517985,2.335,1.16437292665
 01/07  01:00:00,99.1511943939,18.3269492459,0.0,0.0,3.49369000822,6.81298672936,126.966348241,125.195098241,1.75125,0.02
 01/07  02:00:00,94.3386915826,19.5829933097,0.0,0.0,3.49369000822,6.81298672936,147.148049353,144.232371135,1.75125,1.16442821776
 01/07  03:00:00,91.5690223646,16.8675444213,0.0,0.0,3.49369000822,6.81298672936,134.684401798,132.913151798,1.75125,0.02
 01/07  04:00:00,95.2737184762,20.9324276713,0.0,0.0,3.49369000822,6.81298672936,183.347058266,181.575808266,1.75125,0.02
 01/07  05:00:00,101.524685686,20.2696442148,0.0,0.0,3.49369000822,6.81298672936,175.861562904,172.945977501,1.75125,1.16433540292
 01/07  06:00:00,97.6592258907,16.8675444213,0.0,0.0,3.49369000822,6.81298672936,149.85447447,148.08322447,1.75125,0.02
 01/07  07:00:00,123.421626153,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,731.947444215,728.424944215,3.5025,0.02
 01/07  08:00:00,125.724204744,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,691.479561641,686.812484259,3.5025,1.16457738112
 01/07  09:00:00,182.121208049,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,653.705455281,646.703308866,5.8375,1.16464641464
 01/07  10:00:00,199.006930368,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,595.348320667,585.988320667,9.34,0.02
 01/07  11:00:00,223.688325334,29.0348081537,0.0,0.0,62.886420148,41.4019203762,553.872421706,541.054746027,10.5075,2.31017567998
 01/07  12:00:00,254.744588278,29.0348081537,0.0,0.0,62.886420148,41.4019203762,524.580463351,512.907466724,10.5075,1.16549662689
 01/07  13:00:00,234.513215443,29.0348081537,0.0,0.0,62.886420148,41.4019203762,513.022608782,501.349475323,10.5075,1.16563345807
 01/07  14:00:00,230.97672507,29.0348081537,0.0,0.0,62.886420148,41.4019203762,495.924214829,483.105916104,10.5075,2.31079872534
 01/07  15:00:00,227.199085642,29.0348081537,0.0,0.0,62.886420148,41.4019203762,482.629128846,470.956246467,10.5075,1.16538237967
 01/07  16:00:00,223.782925648,29.0348081537,0.0,0.0,62.886420148,41.4019203762,465.195862036,453.523112769,10.5075,1.1652492671
 01/07  17:00:00,227.181065261,29.0348081537,0.0,0.0,62.886420148,41.4019203762,459.9254457,448.252838219,10.5075,1.1651074811
 01/07  18:00:00,237.362110856,29.0348081537,0.0,0.0,62.886420148,41.4019203762,465.689373595,454.016655475,10.5075,1.16521812081
 01/07  19:00:00,223.228066812,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,492.842046828,483.504517774,8.1725,1.16502905416
 01/07  20:00:00,177.544916344,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,510.23208035,503.229662011,5.8375,1.16491833953
 01/07  21:00:00,167.220868523,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,515.837780879,508.835410329,5.8375,1.1648705494
 01/07  22:00:00,124.780794568,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,483.170284134,478.503153145,3.5025,1.16463098926
 01/07  23:00:00,80.4731162586,4.30774215195,0.0,0.0,3.49369000822,6.81298672936,19.7932952702,18.0220452702,1.75125,0.02
 01/07  24:00:00,128.973409222,16.3743652348,0.0,0.0,3.49369000822,6.81298672936,63.9012035834,60.9854631922,1.75125,1.16449039125
 01/08  01:00:00,94.9334300755,13.9706413166,0.0,0.0,3.49369000822,6.81298672936,59.9501078273,58.1788578273,1.75125,0.02
 01/08  02:00:00,94.5798425047,19.9736474892,0.0,0.0,3.49369000822,6.81298672936,95.9674578851,94.1962078851,1.75125,0.02
 01/08  03:00:00,93.1186908253,18.5247364578,0.0,0.0,3.49369000822,6.81298672936,118.504946273,115.589333815,1.75125,1.16436245762
 01/08  04:00:00,91.3583941659,16.5671346503,0.0,0.0,3.49369000822,6.81298672936,104.60807759,102.83682759,1.75125,0.02
 01/08  05:00:00,102.870559224,21.7761061153,0.0,0.0,3.49369000822,6.81298672936,144.035235068,141.119668397,1.75125,1.16431667098
 01/08  06:00:00,100.38631402,19.4259657709,0.0,0.0,3.49369000822,6.81298672936,125.478146192,123.706896192,1.75125,0.02
 01/08  07:00:00,123.840866384,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,676.006972009,672.484472009,3.5025,0.02
 01/08  08:00:00,125.862204917,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,628.53812026,623.871241,3.5025,1.16437925975
 01/08  09:00:00,154.6813976,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,551.666977624,548.144477624,3.5025,0.02
 01/08  10:00:00,127.104651347,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,538.422462084,533.755438683,3.5025,1.16452340102
 01/08  11:00:00,161.781154342,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,498.102773414,491.077773414,7.005,0.02
 01/08  12:00:00,193.30067582,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,484.533728552,476.363859019,7.005,1.16486953328
 01/08  13:00:00,200.505283572,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,452.374340394,441.869282621,9.34,1.16505777212
 01/08  14:00:00,197.550776709,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,438.838260924,428.333262875,9.34,1.16499804892
 01/08  15:00:00,193.780278759,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,433.65171883,423.146838613,9.34,1.16488021685
 01/08  16:00:00,190.354643613,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,428.717499513,418.212474412,9.34,1.16502510103
 01/08  17:00:00,193.744050274,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,431.393813807,420.888799321,9.34,1.16501448528
 01/08  18:00:00,175.455124923,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,515.382158695,507.212286602,7.005,1.16487209264
 01/08  19:00:00,182.0237154,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,548.374579089,543.684579089,4.67,0.02
 01/08  20:00:00,161.891278241,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,574.144441161,568.309586903,4.67,1.16485425803
 01/08  21:00:00,153.032213481,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,593.858637238,588.024006286,4.67,1.1646309517
 01/08  22:00:00,139.007335709,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,556.165827043,551.475827043,4.67,0.02
 01/08  23:00:00,82.6228195074,6.46161322792,0.0,0.0,3.49369000822,6.81298672936,30.5262916754,27.610605872,1.75125,1.16443580333
 01/08  24:00:00,126.376885,13.7921924723,0.0,0.0,3.49369000822,6.81298672936,53.9606432516,52.1893932516,1.75125,0.02
 01/09  01:00:00,101.709919508,18.8494197702,0.0,0.0,3.49369000822,9.08398230582,105.600287635,102.101014249,2.335,1.16427338583
 01/09  02:00:00,95.8164654814,18.7630662786,0.0,0.0,3.49369000822,9.08398230582,132.205884133,129.850884133,2.335,0.02
 01/09  03:00:00,94.4584486061,17.4683639634,0.0,0.0,3.49369000822,9.08398230582,140.021925043,137.666925043,2.335,0.02
 01/09  04:00:00,97.1615184871,20.5507156183,0.0,0.0,3.49369000822,9.08398230582,179.020917123,176.665917123,2.335,0.02
 01/09  05:00:00,103.568747014,20.0505367258,0.0,0.0,3.49369000822,9.08398230582,181.570305923,178.071023588,2.335,1.16428233502
 01/09  06:00:00,100.505477639,17.4683639634,0.0,0.0,3.49369000822,9.08398230582,170.18915171,167.83415171,2.335,0.02
 01/09  07:00:00,137.564260002,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,760.605506028,755.915506028,4.67,0.02
 01/09  08:00:00,139.934758182,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,712.463565101,706.629123209,4.67,1.16444189266
 01/09  09:00:00,209.602770185,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,665.471346087,656.134177764,8.1725,1.16466832322
 01/09  10:00:00,233.507672608,29.0348081537,0.0,0.0,62.886420148,41.4019203762,613.640949241,603.113449241,10.5075,0.02
 01/09  11:00:00,223.662405295,29.0348081537,0.0,0.0,62.886420148,41.4019203762,587.765396845,576.092760893,10.5075,1.16513595177
 01/09  12:00:00,254.720586601,29.0348081537,0.0,0.0,62.886420148,41.4019203762,571.649910955,558.831276343,10.5075,2.31113461197
 01/09  13:00:00,234.482483716,29.0348081537,0.0,0.0,62.886420148,41.4019203762,557.283586707,545.610668291,10.5075,1.16541841652
 01/09  14:00:00,230.922252216,29.0348081537,0.0,0.0,62.886420148,41.4019203762,541.862892518,529.044375351,10.5075,2.31101716643
 01/09  15:00:00,227.154361496,29.0348081537,0.0,0.0,62.886420148,41.4019203762,531.988181818,520.315442539,10.5075,1.1652392793
 01/09  16:00:00,223.743352445,29.0348081537,0.0,0.0,62.886420148,41.4019203762,524.413093577,512.740325563,10.5075,1.16526801378
 01/09  17:00:00,227.143213778,29.0348081537,0.0,0.0,62.886420148,41.4019203762,530.981518581,519.30887356,10.5075,1.16514502042
 01/09  18:00:00,237.31257524,29.0348081537,0.0,0.0,62.886420148,41.4019203762,531.577914154,519.905115791,10.5075,1.16529836367
 01/09  19:00:00,236.960332765,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,539.958911508,529.453860513,9.34,1.16505099443
 01/09  20:00:00,220.682774178,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,548.935978965,538.431073241,9.34,1.16490572495
 01/09  21:00:00,195.637573495,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,551.196341671,541.858852712,8.1725,1.16498895934
 01/09  22:00:00,138.994524928,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,521.464925364,515.630184406,4.67,1.16474095749
 01/09  23:00:00,86.1632534028,7.83128783263,0.0,0.0,3.49369000822,9.08398230582,35.2412994531,32.8862994531,2.335,0.02
 01/09  24:00:00,128.657171699,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,66.5535563523,63.0541725066,2.335,1.16438384574
 01/10  01:00:00,100.814204765,17.6235071447,0.0,0.0,3.49369000822,9.08398230582,110.58964351,108.23464351,2.335,0.02
 01/10  02:00:00,96.3815729928,19.3490765342,0.0,0.0,3.49369000822,9.08398230582,130.596399782,128.241399782,2.335,0.02
 01/10  03:00:00,93.8178600997,16.7817130582,0.0,0.0,3.49369000822,9.08398230582,119.769320592,116.270008502,2.335,1.16431209055
 01/10  04:00:00,96.6651900553,19.9647053627,0.0,0.0,3.49369000822,9.08398230582,153.974022158,151.619022158,2.335,0.02
 01/10  05:00:00,120.634480569,21.1515351603,0.0,0.0,3.49369000822,9.08398230582,159.578045916,157.223045916,2.335,0.02
 01/10  06:00:00,116.36173254,16.8675444213,0.0,0.0,3.49369000822,9.08398230582,133.229558567,129.730270842,2.335,1.1642877252
 01/10  07:00:00,154.217035963,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,683.372345054,678.682345054,4.67,0.02
 01/10  08:00:00,149.10482596,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,625.262475495,620.572475495,4.67,0.02
 01/10  09:00:00,209.702703981,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,579.679633226,570.342486485,8.1725,1.16464674057
 01/10  10:00:00,233.601225606,29.0348081537,0.0,0.0,62.886420148,41.4019203762,541.708187382,530.035717176,10.5075,1.16497020539
 01/10  11:00:00,223.728319486,29.0348081537,0.0,0.0,62.886420148,41.4019203762,514.687190467,503.014547264,10.5075,1.16514320331
 01/10  12:00:00,254.769902934,29.0348081537,0.0,0.0,62.886420148,41.4019203762,494.350135244,482.677231432,10.5075,1.16540381251
 01/10  13:00:00,234.539088703,29.0348081537,0.0,0.0,62.886420148,41.4019203762,483.57403907,470.755376288,10.5075,2.3111627811
 01/10  14:00:00,231.012246432,29.0348081537,0.0,0.0,62.886420148,41.4019203762,479.370201666,467.697030598,10.5075,1.1656710684
 01/10  15:00:00,227.217791908,29.0348081537,0.0,0.0,62.886420148,41.4019203762,468.195647501,456.522728927,10.5075,1.16541857382
 01/10  16:00:00,223.797508407,29.0348081537,0.0,0.0,62.886420148,41.4019203762,462.732426749,449.914651401,10.5075,2.31027534742
 01/10  17:00:00,227.195295544,29.0348081537,0.0,0.0,62.886420148,41.4019203762,467.935544794,456.262837186,10.5075,1.16520760754
 01/10  18:00:00,237.36542036,29.0348081537,0.0,0.0,62.886420148,41.4019203762,474.206496491,462.533892318,10.5075,1.16510417359
 01/10  19:00:00,236.974584638,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,486.918124879,476.413045766,9.34,1.16507911234
 01/10  20:00:00,214.102195985,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,497.823211813,487.318350524,9.34,1.16486128832
 01/10  21:00:00,189.51234998,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,466.541437081,457.204000506,8.1725,1.16493657458
 01/10  22:00:00,134.272823879,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,392.185370028,387.495370028,4.67,0.02
 01/10  23:00:00,80.7886840947,2.15387107597,0.0,0.0,3.49369000822,9.08398230582,10.613505728,7.11399772816,2.335,1.16450799987
 01/10  24:00:00,131.535221184,16.6198262677,0.0,0.0,3.49369000822,9.08398230582,63.7133484677,61.3583484677,2.335,0.02
 01/11  01:00:00,97.3219667253,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,62.4060954672,60.0510954672,2.335,0.02
 01/11  02:00:00,94.1763642685,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,100.707045577,97.2077344365,2.335,1.16431114002
 01/11  03:00:00,96.0683075846,18.9668423527,0.0,0.0,3.49369000822,9.08398230582,117.204136571,114.849136571,2.335,0.02
 01/11  04:00:00,92.715478843,15.6659053373,0.0,0.0,3.49369000822,9.08398230582,102.610736298,100.255736298,2.335,0.02
 01/11  05:00:00,103.131320242,19.7928685374,0.0,0.0,3.49369000822,9.08398230582,141.491086445,137.991803543,2.335,1.16428290217
 01/11  06:00:00,103.6676975,20.4650583541,0.0,0.0,3.49369000822,9.08398230582,136.040959984,133.685959984,2.335,0.02
 01/11  07:00:00,138.034805354,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,614.744474075,610.054474075,4.67,0.02
 01/11  08:00:00,140.008563056,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,549.045939107,543.211384387,4.67,1.16455471939
 01/11  09:00:00,209.637012172,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,462.877570219,453.540407656,8.1725,1.16466256266
 01/11  10:00:00,233.686698741,29.0348081537,0.0,0.0,62.886420148,41.4019203762,399.487113952,388.959613952,10.5075,0.02
 01/11  11:00:00,223.833045632,29.0348081537,0.0,0.0,62.886420148,41.4019203762,379.83585467,368.163221096,10.5075,1.16513357397
 01/11  12:00:00,254.857255467,29.0348081537,0.0,0.0,62.886420148,41.4019203762,357.47002347,344.651384416,10.5075,2.31113905434
 01/11  13:00:00,234.719202242,29.0348081537,0.0,0.0,62.886420148,41.4019203762,340.10866967,328.4357459,10.5075,1.1654237692
 01/11  14:00:00,231.30167981,29.0348081537,0.0,0.0,62.886420148,41.4019203762,330.846998848,318.028463527,10.5075,2.31103532139
 01/11  15:00:00,227.500185792,29.0348081537,0.0,0.0,62.886420148,41.4019203762,319.0489102,307.376159228,10.5075,1.1652509726
 01/11  16:00:00,224.097395812,29.0348081537,0.0,0.0,62.886420148,41.4019203762,316.218243683,304.545461733,10.5075,1.16528194977
 01/11  17:00:00,227.497616074,29.0348081537,0.0,0.0,62.886420148,41.4019203762,324.949831063,313.277170231,10.5075,1.16516083209
 01/11  18:00:00,237.644571159,29.0348081537,0.0,0.0,62.886420148,41.4019203762,336.026214152,324.353397345,10.5075,1.16531680709
 01/11  19:00:00,237.105831111,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,356.459135573,345.95406463,9.34,1.16507094364
 01/11  20:00:00,220.861304294,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,377.788338117,367.283410694,9.34,1.16492742215
 01/11  21:00:00,195.837838174,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,391.624931188,382.287621754,8.1725,1.16480943415
 01/11  22:00:00,139.060443073,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,376.461619238,370.627010531,4.67,1.16460870739
 01/11  23:00:00,78.8550417499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,123.496172648,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,30.0375551169,26.5382339037,2.335,1.16432121327
 01/12  01:00:00,95.470847276,11.9069037581,0.0,0.0,3.49369000822,9.08398230582,38.3289758254,35.9739758254,2.335,0.02
 01/12  02:00:00,95.0572507226,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,51.4869597655,49.1319597655,2.335,0.02
 01/12  03:00:00,94.3088392818,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,81.1590411671,77.6597336866,2.335,1.16430748052
 01/12  04:00:00,89.9015607811,12.9103015268,0.0,0.0,3.49369000822,9.08398230582,50.8628361655,48.5078361655,2.335,0.02
 01/12  05:00:00,101.568341696,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,77.5085000087,75.1535000087,2.335,0.02
 01/12  06:00:00,101.221958574,18.1931126127,0.0,0.0,3.49369000822,9.08398230582,110.75069134,107.251431562,2.335,1.16425977744
 01/12  07:00:00,138.081047307,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,596.327731556,591.637731556,4.67,0.02
 01/12  08:00:00,140.059659018,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,551.85755259,547.16755259,4.67,0.02
 01/12  09:00:00,209.647159903,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,507.876591553,498.539415164,8.1725,1.16467638983
 01/12  10:00:00,233.632196255,29.0348081537,0.0,0.0,62.886420148,41.4019203762,456.006132117,444.333828638,10.5075,1.16480347899
 01/12  11:00:00,223.804196146,29.0348081537,0.0,0.0,62.886420148,41.4019203762,435.608863055,423.936184769,10.5075,1.16517828605
 01/12  12:00:00,254.829477945,29.0348081537,0.0,0.0,62.886420148,41.4019203762,404.938418847,393.265477066,10.5075,1.16544178154
 01/12  13:00:00,234.637363219,29.0348081537,0.0,0.0,62.886420148,41.4019203762,386.071466991,373.252720422,10.5075,2.31124656838
 01/12  14:00:00,231.213610007,29.0348081537,0.0,0.0,62.886420148,41.4019203762,379.103917644,367.431033491,10.5075,1.16538415307
 01/12  15:00:00,227.442729605,29.0348081537,0.0,0.0,62.886420148,41.4019203762,375.397196195,363.724512285,10.5075,1.16518391029
 01/12  16:00:00,224.047552891,29.0348081537,0.0,0.0,62.886420148,41.4019203762,377.258685238,364.440809974,10.5075,2.31037526395
 01/12  17:00:00,227.454077483,29.0348081537,0.0,0.0,62.886420148,41.4019203762,387.073118481,375.400357501,10.5075,1.16526097963
 01/12  18:00:00,237.620471272,29.0348081537,0.0,0.0,62.886420148,41.4019203762,394.91049703,383.237837738,10.5075,1.16515929242
 01/12  19:00:00,237.104006191,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,405.301700018,394.796563703,9.34,1.16513631575
 01/12  20:00:00,220.889581885,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,413.676042087,403.171122246,9.34,1.16491984146
 01/12  21:00:00,195.876285496,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,420.948363602,411.6108664,8.1725,1.16499720218
 01/12  22:00:00,139.106122598,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,396.079474851,391.389474851,4.67,0.02
 01/12  23:00:00,78.8553979444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950850941,0.0,2.335,1.16450850941
 01/12  24:00:00,123.728597379,8.74135322692,0.0,0.0,3.49369000822,9.08398230582,31.580684965,29.225684965,2.335,0.02
 01/13  01:00:00,101.202492708,17.6589891515,0.0,0.0,3.49369000822,9.08398230582,54.1573987943,50.6581210772,2.335,1.16427771711
 01/13  02:00:00,94.3231484788,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,65.8316205576,63.4766205576,2.335,0.02
 01/13  03:00:00,90.2282085552,12.9103015268,0.0,0.0,3.49369000822,9.08398230582,58.6917886492,56.3367886492,2.335,0.02
 01/13  04:00:00,95.1599586036,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,88.9064982656,85.4072283318,2.335,1.16426993379
 01/13  05:00:00,116.810782294,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,71.3039738897,68.9489738897,2.335,0.02
 01/13  06:00:00,112.633607114,12.9103015268,0.0,0.0,3.49369000822,9.08398230582,67.3633269654,65.0083269654,2.335,0.02
 01/13  07:00:00,154.401335676,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,584.617161656,579.927161655,4.67,0.02
 01/13  08:00:00,149.276437004,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,532.986991858,527.152494516,4.67,1.16449734134
 01/13  09:00:00,209.751734109,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,493.520231359,484.183003095,8.1725,1.16472826419
 01/13  10:00:00,233.667605166,29.0348081537,0.0,0.0,62.886420148,41.4019203762,448.077539231,437.550039231,10.5075,0.02
 01/13  11:00:00,223.847346498,29.0348081537,0.0,0.0,62.886420148,41.4019203762,430.758511998,417.940810753,10.5075,2.31020124571
 01/13  12:00:00,254.845666077,29.0348081537,0.0,0.0,62.886420148,41.4019203762,407.010864683,395.338027459,10.5075,1.16533722423
 01/13  13:00:00,234.611922701,29.0348081537,0.0,0.0,62.886420148,41.4019203762,388.988111549,377.315110895,10.5075,1.16550065402
 01/13  14:00:00,231.215837743,29.0348081537,0.0,0.0,62.886420148,41.4019203762,374.345012091,361.526315702,10.5075,2.3111963889
 01/13  15:00:00,227.423598589,29.0348081537,0.0,0.0,62.886420148,41.4019203762,369.74588576,358.073052161,10.5075,1.16533359902
 01/13  16:00:00,224.019286899,29.0348081537,0.0,0.0,62.886420148,41.4019203762,363.680961336,352.008353677,10.5075,1.16510765941
 01/13  17:00:00,227.440781355,29.0348081537,0.0,0.0,62.886420148,41.4019203762,370.257117839,358.584370205,10.5075,1.1652476339
 01/13  18:00:00,237.61305277,29.0348081537,0.0,0.0,62.886420148,41.4019203762,379.432931746,367.760294029,10.5075,1.16513771735
 01/13  19:00:00,237.10372916,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,390.022841226,379.517679435,9.34,1.16516179124
 01/13  20:00:00,214.310351362,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,398.75551123,388.250491347,9.34,1.1650198826
 01/13  21:00:00,189.716066072,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,413.017593109,403.680189608,8.1725,1.16490350133
 01/13  22:00:00,134.348704001,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,393.490353254,387.65564907,4.67,1.16470418437
 01/13  23:00:00,78.8699647056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,123.611756214,8.6154843039,0.0,0.0,3.49369000822,9.08398230582,29.6083228859,26.1089944982,2.335,1.1643283877
 01/14  01:00:00,97.9252008484,16.6261030808,0.0,0.0,3.49369000822,6.81298672936,58.1641894039,56.3929394039,1.75125,0.02
 01/14  02:00:00,92.2742379342,17.2180436788,0.0,0.0,3.49369000822,6.81298672936,68.3479834461,65.4322980337,1.75125,1.16443541236
 01/14  03:00:00,88.1290338705,13.1186154043,0.0,0.0,3.49369000822,6.81298672936,57.7145089186,55.9432589186,1.75125,0.02
 01/14  04:00:00,92.7200406051,17.9298332483,0.0,0.0,3.49369000822,6.81298672936,87.2615049908,85.4902549908,1.75125,0.02
 01/14  05:00:00,99.5963868854,18.021063478,0.0,0.0,3.49369000822,6.81298672936,88.0260535654,85.1106668543,1.75125,1.1641367111
 01/14  06:00:00,95.1460895319,14.0108596257,0.0,0.0,3.49369000822,6.81298672936,71.8309564635,70.0597064635,1.75125,0.02
 01/14  07:00:00,123.679871216,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,582.261241534,578.738741534,3.5025,0.02
 01/14  08:00:00,125.976324637,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,528.630815502,523.96365773,3.5025,1.16465777215
 01/14  09:00:00,182.224895218,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,490.453859171,483.451625348,5.8375,1.16473382291
 01/14  10:00:00,199.277572719,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,447.384343091,436.879605658,9.34,1.16473743334
 01/14  11:00:00,224.015575093,29.0348081537,0.0,0.0,62.886420148,41.4019203762,411.064160752,399.39156469,10.5075,1.16509606231
 01/14  12:00:00,254.944180744,29.0348081537,0.0,0.0,62.886420148,41.4019203762,390.628264034,378.955449824,10.5075,1.1653142103
 01/14  13:00:00,234.826747414,29.0348081537,0.0,0.0,62.886420148,41.4019203762,376.612622859,364.939685379,10.5075,1.16543748011
 01/14  14:00:00,231.474644358,29.0348081537,0.0,0.0,62.886420148,41.4019203762,367.297376988,354.478801693,10.5075,2.31107529506
 01/14  15:00:00,227.659829774,29.0348081537,0.0,0.0,62.886420148,41.4019203762,356.456234727,344.783481016,10.5075,1.16525371051
 01/14  16:00:00,224.277411829,29.0348081537,0.0,0.0,62.886420148,41.4019203762,342.042785635,330.370153557,10.5075,1.16513207867
 01/14  17:00:00,227.691028289,29.0348081537,0.0,0.0,62.886420148,41.4019203762,336.192697074,324.519927385,10.5075,1.16526968902
 01/14  18:00:00,237.852674664,29.0348081537,0.0,0.0,62.886420148,41.4019203762,341.524505063,329.85187999,10.5075,1.16512507292
 01/14  19:00:00,223.463026666,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,368.570385654,358.08763525,8.1725,2.31025040395
 01/14  20:00:00,177.870663215,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,382.653463677,376.795963677,5.8375,0.02
 01/14  21:00:00,167.651935697,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,388.833635421,381.831260872,5.8375,1.16487454897
 01/14  22:00:00,125.007208624,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,362.087756899,357.420585153,3.5025,1.1646717456
 01/14  23:00:00,76.8947282146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  24:00:00,117.003522235,4.22269146397,0.0,0.0,3.49369000822,6.81298672936,16.4533852666,13.5376487061,1.75125,1.16448656055
 01/15  01:00:00,94.4143010629,12.9232264558,0.0,0.0,3.49369000822,6.81298672936,42.4660622678,40.6948122678,1.75125,0.02
 01/15  02:00:00,88.8426765092,13.5717197359,0.0,0.0,3.49369000822,6.81298672936,39.1773027628,36.2616868111,1.75125,1.16436595168
 01/15  03:00:00,93.1926564875,18.0999346242,0.0,0.0,3.49369000822,6.81298672936,50.7681959341,48.9969459341,1.75125,0.02
 01/15  04:00:00,91.4994430376,16.3743652348,0.0,0.0,3.49369000822,6.81298672936,61.420087157,59.648837157,1.75125,0.02
 01/15  05:00:00,95.6288364389,13.7921924723,0.0,0.0,3.49369000822,6.81298672936,49.364766384,46.449195745,1.75125,1.16432063904
 01/15  06:00:00,99.3394892437,18.0999346242,0.0,0.0,3.49369000822,6.81298672936,70.4231724048,68.6519224048,1.75125,0.02
 01/15  07:00:00,124.119885587,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,561.419675076,557.897175076,3.5025,0.02
 01/15  08:00:00,126.327430069,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,518.709950134,514.043059804,3.5025,1.16439032974
 01/15  09:00:00,154.934589749,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,450.555959704,447.033459704,3.5025,0.02
 01/15  10:00:00,127.518322711,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,439.93180205,435.26479844,3.5025,1.16450360982
 01/15  11:00:00,162.288565412,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,398.864988523,390.695130139,7.005,1.16485838361
 01/15  12:00:00,193.557977883,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,379.624169847,372.599169847,7.005,0.02
 01/15  13:00:00,200.894056522,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,350.110564621,339.605492381,9.34,1.16507224044
 01/15  14:00:00,198.278565747,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,337.77954288,327.274523741,9.34,1.16501913957
 01/15  15:00:00,194.44518853,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,332.376775803,321.871859204,9.34,1.16491659898
 01/15  16:00:00,191.080802526,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,328.311445305,317.806593823,9.34,1.16485148149
 01/15  17:00:00,194.518022324,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,317.939519609,307.434467233,9.34,1.16505237641
 01/15  18:00:00,176.262712477,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,361.530288318,353.360358719,7.005,1.16492959878
 01/15  19:00:00,182.523939295,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,377.518351778,371.683609421,4.67,1.16474235722
 01/15  20:00:00,162.680987888,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,380.735019831,374.900288616,4.67,1.16473121492
 01/15  21:00:00,153.925282636,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,380.802023072,376.112023072,4.67,0.02
 01/15  22:00:00,139.521153604,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,331.474308987,325.639751907,4.67,1.16455707933
 01/15  23:00:00,78.8359539191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,114.821960918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551690776,0.0,1.75125,1.16426690776
 01/16  01:00:00,87.5146543705,4.13764077599,0.0,0.0,3.49369000822,6.81298672936,10.2888655575,8.51761555754,1.75125,0.02
 01/16  02:00:00,88.9811539513,12.412922328,0.0,0.0,3.49369000822,6.81298672936,24.8286109677,23.0573609677,1.75125,0.02
 01/16  03:00:00,85.1765644555,8.67218476255,0.0,0.0,3.49369000822,6.81298672936,20.7067953184,17.7912130446,1.75125,1.16433227374
 01/16  04:00:00,88.9908538568,12.9232264558,0.0,0.0,3.49369000822,6.81298672936,34.4668899382,32.6956399382,1.75125,0.02
 01/16  05:00:00,95.15073428,12.7531250799,0.0,0.0,3.49369000822,6.81298672936,34.2315146935,32.4602646935,1.75125,0.02
 01/16  06:00:00,92.3021920344,10.3193417091,0.0,0.0,3.49369000822,6.81298672936,27.2343831983,24.3188001462,1.75125,1.16433305206
 01/16  07:00:00,124.350666181,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,473.290366431,469.767866431,3.5025,0.02
 01/16  08:00:00,126.773917859,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,436.355951866,432.833451866,3.5025,0.02
 01/16  09:00:00,155.174271797,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,384.243871016,379.576950146,3.5025,1.16442087007
 01/16  10:00:00,127.810866257,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,366.434771604,362.912271604,3.5025,0.02
 01/16  11:00:00,162.7913821,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,331.741860455,323.572045917,7.005,1.16481453736
 01/16  12:00:00,194.274882397,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,319.385372527,311.215494342,7.005,1.16487818515
 01/16  13:00:00,202.25588164,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,288.756932701,278.252051775,9.34,1.16488092582
 01/16  14:00:00,200.453640635,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,273.719622288,263.214575164,9.34,1.16504712366
 01/16  15:00:00,197.20881349,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,265.266574245,254.761647455,9.34,1.16492679041
 01/16  16:00:00,193.619580128,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,252.279294015,241.774422249,9.34,1.16487176635
 01/16  17:00:00,196.392697659,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,259.407267845,248.902175625,9.34,1.16509221986
 01/16  18:00:00,176.687827573,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,323.540604446,315.370662018,7.005,1.16494242731
 01/16  19:00:00,182.49921918,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,363.728616981,359.038616981,4.67,0.02
