Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  20:00:00,162.474523415,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,386.295577956,380.460855466,4.67,1.16472248932
 01/16  21:00:00,153.818863324,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,394.261105725,388.426452484,4.67,1.16465324079
 01/16  22:00:00,139.415651673,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,367.674984793,362.984984793,4.67,0.02
 01/16  23:00:00,77.1352518363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568334659,0.0,1.75125,1.16443334659
 01/16  24:00:00,112.886199427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,96.1917386822,12.497973016,0.0,0.0,3.49369000822,9.08398230582,38.1120615234,35.7570615234,2.335,0.02
 01/17  02:00:00,90.6438128132,12.9232264558,0.0,0.0,3.49369000822,9.08398230582,42.9168462001,39.4175451683,2.335,1.16430103181
 01/17  03:00:00,88.4367562891,10.7819991661,0.0,0.0,3.49369000822,9.08398230582,33.6885384972,31.3335384972,2.335,0.02
 01/17  04:00:00,94.4800740322,17.0071240678,0.0,0.0,3.49369000822,9.08398230582,51.7479240881,49.3929240881,2.335,0.02
 01/17  05:00:00,116.705867081,16.6043910965,0.0,0.0,3.49369000822,9.08398230582,48.55251495,45.0532396368,2.335,1.16427531322
 01/17  06:00:00,112.863827383,12.6993819158,0.0,0.0,3.49369000822,9.08398230582,36.0374343129,33.6824343129,2.335,0.02
 01/17  07:00:00,154.853745353,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,473.060626298,468.370626298,4.67,0.02
 01/17  08:00:00,149.987354866,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,420.765789903,414.931338546,4.67,1.16445135707
 01/17  09:00:00,210.189381234,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,379.070332823,370.877832823,8.1725,0.02
 01/17  10:00:00,234.47596189,29.0348081537,0.0,0.0,62.886420148,41.4019203762,327.596172549,315.923725831,10.5075,1.16494671757
 01/17  11:00:00,225.600265981,29.0348081537,0.0,0.0,62.886420148,41.4019203762,304.818037962,293.145493103,10.5075,1.16504485915
 01/17  12:00:00,257.63021123,29.0348081537,0.0,0.0,62.886420148,41.4019203762,290.688795981,277.87030934,10.5075,2.31098664097
 01/17  13:00:00,238.522113888,29.0348081537,0.0,0.0,62.886420148,41.4019203762,282.662642279,270.989447093,10.5075,1.16569518576
 01/17  14:00:00,235.868044652,29.0348081537,0.0,0.0,62.886420148,41.4019203762,272.677963875,259.859544294,10.5075,2.31091958094
 01/17  15:00:00,232.66453508,29.0348081537,0.0,0.0,62.886420148,41.4019203762,262.781311835,251.108611497,10.5075,1.16520033743
 01/17  16:00:00,229.685368579,29.0348081537,0.0,0.0,62.886420148,41.4019203762,252.411428484,240.738691171,10.5075,1.16523731297
 01/17  17:00:00,233.253698181,29.0348081537,0.0,0.0,62.886420148,41.4019203762,253.278338964,241.605717397,10.5075,1.16512156747
 01/17  18:00:00,243.22648124,29.0348081537,0.0,0.0,62.886420148,41.4019203762,259.021227774,247.348443319,10.5075,1.16528445436
 01/17  19:00:00,241.923381072,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,259.833236634,249.328193753,9.34,1.16504288101
 01/17  20:00:00,219.935955422,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,263.053062167,252.548158279,9.34,1.16490388846
 01/17  21:00:00,194.887819692,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,261.492561856,252.155066449,8.1725,1.16499540758
 01/17  22:00:00,138.159514048,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,229.657152045,223.822400042,4.67,1.16475200361
 01/17  23:00:00,83.572644191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,118.579324413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930771123,0.0,2.335,1.16430771123
 01/18  01:00:00,87.0009139332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,79.4504145825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,82.4107513291,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,11.4290640318,7.92975562151,2.335,1.16430841026
 01/18  04:00:00,90.5971342258,12.412922328,0.0,0.0,3.49369000822,9.08398230582,24.2509363595,21.8959363595,2.335,0.02
 01/18  05:00:00,93.0194754077,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.0875042634,17.7325042634,2.335,0.02
 01/18  06:00:00,96.773366511,12.5830237039,0.00151768805517,0.0,3.49369000822,9.08398230582,35.0368202651,31.5375352042,2.335,1.16428506086
 01/18  07:00:00,138.614383051,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,428.317476248,423.627476248,4.67,0.02
 01/18  08:00:00,140.912687848,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,396.648334899,391.958334899,4.67,0.02
 01/18  09:00:00,210.117627292,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,359.449209386,350.112036324,8.1725,1.16467306162
 01/18  10:00:00,234.312231002,29.0348081537,0.0,0.0,62.886420148,41.4019203762,325.518822182,313.846515908,10.5075,1.16480627418
 01/18  11:00:00,224.621122319,29.0348081537,0.0,0.0,62.886420148,41.4019203762,314.993680589,303.32099143,10.5075,1.16518915873
 01/18  12:00:00,255.196836959,29.0348081537,0.0,0.0,62.886420148,41.4019203762,303.735673016,292.062712392,10.5075,1.16546062405
 01/18  13:00:00,234.884649117,29.0348081537,0.0,0.0,62.886420148,41.4019203762,307.546688613,294.727883605,10.5075,2.31130500824
 01/18  14:00:00,231.833675908,29.0348081537,0.0,0.0,62.886420148,41.4019203762,306.710984189,295.038063603,10.5075,1.16542058585
 01/18  15:00:00,227.896993046,29.0348081537,0.0,0.0,62.886420148,41.4019203762,303.736075409,292.063350433,10.5075,1.16522497614
 01/18  16:00:00,224.410542686,29.0348081537,0.0,0.0,62.886420148,41.4019203762,299.698069721,286.880095332,10.5075,2.31047438968
 01/18  17:00:00,227.737082645,29.0348081537,0.0,0.0,62.886420148,41.4019203762,311.117707712,299.444888063,10.5075,1.16531964897
 01/18  18:00:00,237.825734861,29.0348081537,0.0,0.0,62.886420148,41.4019203762,324.078777724,312.406054795,10.5075,1.16522292978
 01/18  19:00:00,237.194776761,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,334.085890216,323.580684805,9.34,1.1652054116
 01/18  20:00:00,220.810988026,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,350.056942763,339.551950067,9.34,1.16499269535
 01/18  21:00:00,196.012851782,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,368.676160847,359.338789913,8.1725,1.16487093394
 01/18  22:00:00,139.15874927,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,348.387675281,343.697675281,4.67,0.02
 01/18  23:00:00,79.0626746675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950827027,0.0,2.335,1.16450827027
 01/18  24:00:00,123.316216119,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,27.4191603565,25.0641603565,2.335,0.02
 01/19  01:00:00,92.3300575402,8.7288852212,0.0,0.0,3.49369000822,9.08398230582,33.9948710452,30.4955826403,2.335,1.16428840483
 01/19  02:00:00,94.4776024887,17.2371499295,0.0,0.0,3.49369000822,9.08398230582,60.3807511422,58.0257511422,2.335,0.02
 01/19  03:00:00,95.1552091025,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,54.7788764245,52.4238764245,2.335,0.02
 01/19  04:00:00,89.4329981999,12.2367244588,0.0,0.0,3.49369000822,9.08398230582,39.6401033376,36.1408135174,2.335,1.1642898202
 01/19  05:00:00,101.648040315,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,50.4363550628,48.0813550628,2.335,0.02
 01/19  06:00:00,101.051385344,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,68.9506534757,66.5956534757,2.335,0.02
 01/19  07:00:00,138.198729185,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,523.306078093,517.471837772,4.67,1.16424032082
 01/19  08:00:00,140.329027024,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,471.802593596,467.112593596,4.67,0.02
 01/19  09:00:00,209.800761017,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,426.272741541,416.935578798,8.1725,1.16466274315
 01/19  10:00:00,233.968841974,29.0348081537,0.0,0.0,62.886420148,41.4019203762,381.942243111,370.269862843,10.5075,1.16488026775
 01/19  11:00:00,224.184837599,29.0348081537,0.0,0.0,62.886420148,41.4019203762,361.875155662,350.202550237,10.5075,1.16510542485
 01/19  12:00:00,255.047420662,29.0348081537,0.0,0.0,62.886420148,41.4019203762,337.354965224,325.682013053,10.5075,1.16545217113
 01/19  13:00:00,235.092050508,29.0348081537,0.0,0.0,62.886420148,41.4019203762,313.576779317,301.903656689,10.5075,1.16562262793
 01/19  14:00:00,231.938577609,29.0348081537,0.0,0.0,62.886420148,41.4019203762,295.944793759,283.126170269,10.5075,2.31112348993
 01/19  15:00:00,228.419323322,29.0348081537,0.0,0.0,62.886420148,41.4019203762,283.579770818,271.907083369,10.5075,1.16518744957
 01/19  16:00:00,225.674675257,29.0348081537,0.0,0.0,62.886420148,41.4019203762,272.155811621,260.483062079,10.5075,1.16524954236
 01/19  17:00:00,229.209686434,29.0348081537,0.0,0.0,62.886420148,41.4019203762,278.136337877,266.463707207,10.5075,1.1651306694
 01/19  18:00:00,238.526053674,29.0348081537,0.0,0.0,62.886420148,41.4019203762,300.229854149,287.4118882,10.5075,2.31046594861
 01/19  19:00:00,237.437490272,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,319.873273384,309.368138275,9.34,1.16513510963
 01/19  20:00:00,221.269363009,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,345.437875014,334.932988915,9.34,1.16488609911
 01/19  21:00:00,196.284285867,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,367.141229101,358.948729101,8.1725,0.02
 01/19  22:00:00,139.294719705,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,343.250392337,337.415675651,4.67,1.1647166868
 01/19  23:00:00,79.3306894862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951315674,0.0,2.335,1.16451315674
 01/19  24:00:00,115.154924694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,92.1068970343,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.6960835638,18.3410835638,2.335,0.02
 01/20  02:00:00,86.3444141626,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,24.9878395005,21.4885496026,2.335,1.16428989789
 01/20  03:00:00,90.9735536226,13.3450656778,0.0,0.0,3.49369000822,9.08398230582,43.1038911421,40.7488911421,2.335,0.02
 01/20  04:00:00,94.9164507085,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,46.822764452,44.467764452,2.335,0.02
 01/20  05:00:00,113.063286164,12.9485140283,0.0,0.0,3.49369000822,9.08398230582,39.3305715744,35.8312861888,2.335,1.16428538568
 01/20  06:00:00,118.022489391,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,61.9079586581,59.5529586581,2.335,0.02
 01/20  07:00:00,154.906618895,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,502.395463511,497.705463511,4.67,0.02
 01/20  08:00:00,149.723319166,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,460.460753125,454.626238528,4.67,1.1645145974
 01/20  09:00:00,210.018859402,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,411.194565885,403.002065885,8.1725,0.02
 01/20  10:00:00,234.115222444,29.0348081537,0.0,0.0,62.886420148,41.4019203762,364.467499789,352.795107889,10.5075,1.16489190084
 01/20  11:00:00,224.409996616,29.0348081537,0.0,0.0,62.886420148,41.4019203762,341.759667606,330.087174659,10.5075,1.16499294696
 01/20  12:00:00,255.1542634,29.0348081537,0.0,0.0,62.886420148,41.4019203762,323.441648372,310.623254895,10.5075,2.31089347657
 01/20  13:00:00,235.086548342,29.0348081537,0.0,0.0,62.886420148,41.4019203762,310.018935716,298.345782422,10.5075,1.16565329426
 01/20  14:00:00,232.4103748,29.0348081537,0.0,0.0,62.886420148,41.4019203762,295.473591194,282.65524827,10.5075,2.31084292336
 01/20  15:00:00,228.996546172,29.0348081537,0.0,0.0,62.886420148,41.4019203762,285.413667848,273.741002811,10.5075,1.16516503703
 01/20  16:00:00,225.872163336,29.0348081537,0.0,0.0,62.886420148,41.4019203762,279.569998565,267.89729396,10.5075,1.16520460501
 01/20  17:00:00,225.998752875,29.0348081537,0.0,0.0,62.886420148,41.4019203762,279.142283191,267.469691954,10.5075,1.16509123746
 01/20  18:00:00,239.333792423,29.0348081537,0.0,0.0,62.886420148,41.4019203762,283.390178847,271.717421757,10.5075,1.16525708952
 01/20  19:00:00,238.230717392,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,290.520445632,280.015428218,9.34,1.16501741416
 01/20  20:00:00,215.465817754,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,297.842431755,287.337551397,9.34,1.16488035765
 01/20  21:00:00,190.540490169,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,311.346537977,302.009063439,8.1725,1.1649745378
 01/20  22:00:00,134.765950517,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,291.651778158,285.817045536,4.67,1.16473262176
 01/20  23:00:00,80.2120692353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,115.770876218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937776994,0.0,2.335,1.16437776994
 01/21  01:00:00,82.0108424173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,84.016149185,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,18.5745641158,15.6588756458,1.75125,1.16443847
 01/21  03:00:00,88.091878939,12.412922328,0.0,0.0,3.49369000822,6.81298672936,29.460690079,27.689440079,1.75125,0.02
 01/21  04:00:00,88.4830154097,12.7531250799,0.0,0.0,3.49369000822,6.81298672936,30.9273382914,29.1560882914,1.75125,0.02
 01/21  05:00:00,91.1213567082,8.78558567985,0.0,0.0,3.49369000822,6.81298672936,24.9574699968,22.0418945022,1.75125,1.16432549456
 01/21  06:00:00,94.7429991632,12.9232264558,0.0,0.0,3.49369000822,6.81298672936,36.8250980506,35.0538480506,1.75125,0.02
 01/21  07:00:00,124.414405653,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,435.419808943,431.897308943,3.5025,0.02
 01/21  08:00:00,127.434809165,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,395.813629611,391.146443041,3.5025,1.16468657044
 01/21  09:00:00,184.042347124,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,369.936543954,362.934257108,5.8375,1.16478684663
 01/21  10:00:00,201.650526249,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,327.34291391,317.98291391,9.34,0.02
 01/21  11:00:00,226.822805056,29.0348081537,0.0,0.0,62.886420148,41.4019203762,286.309864135,273.492180945,10.5075,2.31018319036
 01/21  12:00:00,258.405982845,29.0348081537,0.0,0.0,62.886420148,41.4019203762,257.981585634,246.308556882,10.5075,1.1655287512
 01/21  13:00:00,239.291455499,29.0348081537,0.0,0.0,62.886420148,41.4019203762,253.970994622,242.298138391,10.5075,1.1653562316
 01/21  14:00:00,237.12272284,29.0348081537,0.0,0.0,62.886420148,41.4019203762,251.150045942,238.331612228,10.5075,2.31093371365
 01/21  15:00:00,233.556413443,29.0348081537,0.0,0.0,62.886420148,41.4019203762,246.334294692,234.661604135,10.5075,1.16519055722
 01/21  16:00:00,230.436681077,29.0348081537,0.0,0.0,62.886420148,41.4019203762,238.113088647,226.440239392,10.5075,1.16534925503
 01/21  17:00:00,230.791931455,29.0348081537,0.0,0.0,62.886420148,41.4019203762,233.047437068,221.374718184,10.5075,1.16521888385
 01/21  18:00:00,244.848905173,29.0348081537,0.0,0.0,62.886420148,41.4019203762,237.516932994,225.844353469,10.5075,1.16507952484
 01/21  19:00:00,229.479994456,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,256.757790779,247.420121261,8.1725,1.16516951788
 01/21  20:00:00,184.442363448,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,268.697038989,261.694468852,5.8375,1.16507013724
 01/21  21:00:00,173.613151596,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,274.023728774,267.021383761,5.8375,1.16484501217
 01/21  22:00:00,130.239614331,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,245.65439342,240.987247361,3.5025,1.16464605904
 01/21  23:00:00,83.8606855591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,118.97976454,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571405812,0.0,1.75125,1.16446405812
 01/22  01:00:00,88.0481447493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,80.701584468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155957995,0.0,1.75125,1.1643457995
 01/22  03:00:00,79.9771022666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,83.5785612713,4.13764077599,0.0,0.0,3.49369000822,6.81298672936,8.53323023527,6.76198023527,1.75125,0.02
 01/22  05:00:00,94.4985430083,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,16.1735765042,13.2582386242,1.75125,1.16408787998
 01/22  06:00:00,98.4785798447,12.412922328,0.0,0.0,3.49369000822,6.81298672936,20.891885768,19.120635768,1.75125,0.02
 01/22  07:00:00,127.894835126,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,412.438107914,408.915607914,3.5025,0.02
 01/22  08:00:00,131.564024542,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,382.230035788,377.5631597,3.5025,1.16437608739
 01/22  09:00:00,159.868460964,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,336.676803538,333.154303538,3.5025,0.02
 01/22  10:00:00,133.479754341,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,326.863929988,322.196936031,3.5025,1.16449395691
 01/22  11:00:00,167.984887606,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,299.89678901,291.726932553,7.005,1.16485645631
 01/22  12:00:00,198.753162758,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,290.217435281,283.192435281,7.005,0.02
 01/22  13:00:00,206.741048458,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,269.997352722,259.49227535,9.34,1.16507737268
 01/22  14:00:00,205.173834304,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,263.460325795,252.955296209,9.34,1.16502958555
 01/22  15:00:00,200.936211919,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,260.042666168,249.537734208,9.34,1.16493196
 01/22  16:00:00,197.151551185,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,263.509261951,253.004389901,9.34,1.1648720496
 01/22  17:00:00,196.983827299,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,265.357659479,254.852579584,9.34,1.16507989528
 01/22  18:00:00,181.94644787,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,304.767192201,296.597230344,7.005,1.16496185648
 01/22  19:00:00,187.44374541,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,321.901038548,316.06626013,4.67,1.16477841764
 01/22  20:00:00,168.182781732,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,326.133726347,320.298953846,4.67,1.1647725012
 01/22  21:00:00,159.125213261,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,326.953172281,322.263172281,4.67,0.02
 01/22  22:00:00,144.092042062,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,285.436552633,279.602077686,4.67,1.16447494746
 01/22  23:00:00,83.015844657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,118.138675796,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556254907,0.0,1.75125,1.16431254907
 01/23  01:00:00,88.7949262707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,81.3196987598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,89.0636021965,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,16.8521577499,13.3528675536,2.335,1.16429019633
 01/23  04:00:00,92.9863733777,12.412922328,0.0,0.0,3.49369000822,9.08398230582,24.7623369229,22.4073369229,2.335,0.02
 01/23  05:00:00,99.4383779197,12.412922328,0.0,0.0,3.49369000822,9.08398230582,24.3547572344,21.9997572344,2.335,0.02
 01/23  06:00:00,94.8032554414,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,18.8018033955,16.4468033955,2.335,0.02
 01/23  07:00:00,139.474986983,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,409.158858131,403.324575774,4.67,1.16428235669
 01/23  08:00:00,142.483686847,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,365.288142115,360.598142115,4.67,0.02
 01/23  09:00:00,211.795053956,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,326.527621183,317.190414555,8.1725,1.16470662754
 01/23  10:00:00,236.233973684,29.0348081537,0.0,0.0,62.886420148,41.4019203762,295.256686435,283.584300482,10.5075,1.16488595316
 01/23  11:00:00,226.484347518,29.0348081537,0.0,0.0,62.886420148,41.4019203762,289.392174917,277.71960165,10.5075,1.16507326683
 01/23  12:00:00,257.073101736,29.0348081537,0.0,0.0,62.886420148,41.4019203762,274.360915303,262.688064852,10.5075,1.16535045106
 01/23  13:00:00,236.69919357,29.0348081537,0.0,0.0,62.886420148,41.4019203762,273.88832224,261.069723687,10.5075,2.3110985533
 01/23  14:00:00,234.013565914,29.0348081537,0.0,0.0,62.886420148,41.4019203762,270.023438587,258.350279474,10.5075,1.1656591127
 01/23  15:00:00,229.734791292,29.0348081537,0.0,0.0,62.886420148,41.4019203762,265.68769281,254.014777787,10.5075,1.16541502334
 01/23  16:00:00,226.191703776,29.0348081537,0.0,0.0,62.886420148,41.4019203762,259.770362645,246.95256654,10.5075,2.31029610502
 01/23  17:00:00,226.167233591,29.0348081537,0.0,0.0,62.886420148,41.4019203762,261.888561344,250.215824586,10.5075,1.16523675853
 01/23  18:00:00,239.596097471,29.0348081537,0.0,0.0,62.886420148,41.4019203762,267.505972371,255.833328466,10.5075,1.16514390489
 01/23  19:00:00,238.992671922,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,274.496921667,263.991791658,9.34,1.16513000887
 01/23  20:00:00,223.017461439,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,281.69025016,271.185330024,9.34,1.16492013571
 01/23  21:00:00,197.284647958,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,287.252218841,277.914711592,8.1725,1.1650072489
 01/23  22:00:00,139.930161492,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,260.786833501,256.096833501,4.67,0.02
 01/23  23:00:00,81.5132148125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950425263,0.0,2.335,1.16450425263
 01/23  24:00:00,117.283828607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,86.058742922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929164524,0.0,2.335,1.16429164524
 01/24  02:00:00,78.6984663034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,90.6380307422,12.412922328,0.0,0.0,3.49369000822,9.08398230582,25.5747492102,23.2197492102,2.335,0.02
 01/24  04:00:00,90.8019019425,12.412922328,0.0,0.0,3.49369000822,9.08398230582,28.1701852439,24.6709331567,2.335,1.16425208725
 01/24  05:00:00,108.950477945,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,21.8269255862,19.4719255862,2.335,0.02
 01/24  06:00:00,113.20384838,12.6964246212,0.00164353854353,0.0,3.49369000822,9.08398230582,35.4107439379,33.0557439379,2.335,0.02
 01/24  07:00:00,155.179879646,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,419.190164756,414.500164756,4.67,0.02
 01/24  08:00:00,150.217042579,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,379.635267564,373.800746581,4.67,1.16452098357
 01/24  09:00:00,210.613083297,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,341.414115144,332.076853286,8.1725,1.16476185804
 01/24  10:00:00,235.51450547,29.0348081537,0.0,0.0,62.886420148,41.4019203762,305.633001665,293.960677245,10.5075,1.16482442073
 01/24  11:00:00,226.238918021,29.0348081537,0.0,0.0,62.886420148,41.4019203762,295.124036358,283.451482006,10.5075,1.16505435176
 01/24  12:00:00,257.140602401,29.0348081537,0.0,0.0,62.886420148,41.4019203762,282.47689891,270.803992157,10.5075,1.16540675267
 01/24  13:00:00,237.339551757,29.0348081537,0.0,0.0,62.886420148,41.4019203762,277.685718311,266.012636313,10.5075,1.16558199807
 01/24  14:00:00,234.447366113,29.0348081537,0.0,0.0,62.886420148,41.4019203762,274.32601417,261.507460006,10.5075,2.31105416429
 01/24  15:00:00,230.567769221,29.0348081537,0.0,0.0,62.886420148,41.4019203762,269.396828747,257.723886872,10.5075,1.16544187565
 01/24  16:00:00,227.232141139,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.95002857,253.277305998,10.5075,1.16522257217
 01/24  17:00:00,227.471931819,29.0348081537,0.0,0.0,62.886420148,41.4019203762,265.491427535,253.818820407,10.5075,1.16510712831
 01/24  18:00:00,241.4305411,29.0348081537,0.0,0.0,62.886420148,41.4019203762,269.93471845,257.116787343,10.5075,2.31043110741
 01/24  19:00:00,240.40399343,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,275.654153822,265.149031002,9.34,1.16512281917
 01/24  20:00:00,217.974489316,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,283.179608327,272.674732079,9.34,1.16487624734
 01/24  21:00:00,192.045557222,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,300.477507329,292.285007329,8.1725,0.02
 01/24  22:00:00,134.893097607,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,286.300381594,280.465672239,4.67,1.1647093554
 01/24  23:00:00,79.7047199633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995076692,0.0,2.335,1.1645076692
 01/24  24:00:00,115.276517256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,87.9384975388,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,13.3795646785,11.0245646785,2.335,0.02
 01/25  02:00:00,90.196360284,12.412922328,0.0,0.0,3.49369000822,9.08398230582,37.329894353,33.8306092363,2.335,1.16428511672
 01/25  03:00:00,86.3916159772,8.7288852212,0.0,0.0,3.49369000822,9.08398230582,29.4693697069,27.1143697069,2.335,0.02
 01/25  04:00:00,91.9571744767,14.5209202718,0.0,0.0,3.49369000822,9.08398230582,49.2551527247,46.9001527247,2.335,0.02
 01/25  05:00:00,101.760142393,17.6358695998,0.0,0.0,3.49369000822,9.08398230582,55.9566195287,52.4573377191,2.335,1.1642818096
 01/25  06:00:00,96.79289822,13.1186154043,0.0,0.0,3.49369000822,9.08398230582,45.042589597,42.687589597,2.335,0.02
 01/25  07:00:00,138.060755948,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,522.392538701,517.702538701,4.67,0.02
 01/25  08:00:00,140.298902494,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,478.364260833,472.52974698,4.67,1.16451385228
 01/25  09:00:00,209.744735002,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,433.217752109,425.025252109,8.1725,0.02
 01/25  10:00:00,233.65000269,29.0348081537,0.0,0.0,62.886420148,41.4019203762,385.699045967,374.026650003,10.5075,1.16489596415
 01/25  11:00:00,224.014020919,29.0348081537,0.0,0.0,62.886420148,41.4019203762,361.167850444,349.495349475,10.5075,1.16500096932
 01/25  12:00:00,254.935633744,29.0348081537,0.0,0.0,62.886420148,41.4019203762,339.213335878,326.394911219,10.5075,2.3109246594
 01/25  13:00:00,234.655441789,29.0348081537,0.0,0.0,62.886420148,41.4019203762,325.624329183,313.951153653,10.5075,1.16567553029
 01/25  14:00:00,231.434245996,29.0348081537,0.0,0.0,62.886420148,41.4019203762,314.716534839,301.898138197,10.5075,2.31089664163
 01/25  15:00:00,227.650212501,29.0348081537,0.0,0.0,62.886420148,41.4019203762,303.704125607,292.031429349,10.5075,1.16519625767
 01/25  16:00:00,224.266219089,29.0348081537,0.0,0.0,62.886420148,41.4019203762,297.979558276,286.306818733,10.5075,1.16523954322
 01/25  17:00:00,224.28705216,29.0348081537,0.0,0.0,62.886420148,41.4019203762,307.766545694,296.093916463,10.5075,1.16512923131
 01/25  18:00:00,237.847556277,29.0348081537,0.0,0.0,62.886420148,41.4019203762,318.688352989,307.01555353,10.5075,1.16529945905
 01/25  19:00:00,237.243500682,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,335.711708179,325.206519793,9.34,1.1651883861
 01/25  20:00:00,221.104294856,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,344.363430241,333.858502196,9.34,1.16492804429
 01/25  21:00:00,196.140352198,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,357.594970789,348.257650902,8.1725,1.16481988712
 01/25  22:00:00,139.253193467,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,334.022875415,328.188248585,4.67,1.16462682984
 01/25  23:00:00,79.3169804142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,115.133627243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934298078,0.0,2.335,1.16434298078
 01/26  01:00:00,92.3751907327,8.44538292794,0.0,0.0,3.49369000822,9.08398230582,25.4229819372,23.0679819372,2.335,0.02
 01/26  02:00:00,90.4116629011,12.9232264558,0.0,0.0,3.49369000822,9.08398230582,43.4355718919,41.0805718919,2.335,0.02
 01/26  03:00:00,93.7073709974,16.1660513573,0.0,0.0,3.49369000822,9.08398230582,48.8916163668,45.3923083591,2.335,1.16430800765
 01/26  04:00:00,91.2876901935,13.7418211119,0.0,0.0,3.49369000822,9.08398230582,39.2926763541,36.9376763541,2.335,0.02
 01/26  05:00:00,100.338538541,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,60.6805756621,58.3255756621,2.335,0.02
 01/26  06:00:00,101.627453696,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,62.2341776815,58.7349006615,2.335,1.16427702005
 01/26  07:00:00,138.31651508,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,495.855600468,491.165600468,4.67,0.02
 01/26  08:00:00,140.487284687,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,451.306518347,446.616518347,4.67,0.02
 01/26  09:00:00,209.88621636,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,406.362079349,397.024860552,8.1725,1.16471879677
 01/26  10:00:00,234.092013108,29.0348081537,0.0,0.0,62.886420148,41.4019203762,349.554883016,337.882524712,10.5075,1.1648583044
 01/26  11:00:00,224.353463721,29.0348081537,0.0,0.0,62.886420148,41.4019203762,322.218131723,310.545625607,10.5075,1.1650061163
 01/26  12:00:00,255.108439323,29.0348081537,0.0,0.0,62.886420148,41.4019203762,298.667352757,286.994323291,10.5075,1.16552946639
 01/26  13:00:00,235.10360396,29.0348081537,0.0,0.0,62.886420148,41.4019203762,281.92217846,269.103556117,10.5075,2.31112234247
 01/26  14:00:00,232.523729558,29.0348081537,0.0,0.0,62.886420148,41.4019203762,266.164545057,254.49153728,10.5075,1.16550777711
 01/26  15:00:00,229.961170441,29.0348081537,0.0,0.0,62.886420148,41.4019203762,258.658340877,245.840276334,10.5075,2.3105645429
 01/26  16:00:00,227.21228895,29.0348081537,0.0,0.0,62.886420148,41.4019203762,250.276080102,238.603311875,10.5075,1.16526822661
 01/26  17:00:00,227.636756217,29.0348081537,0.0,0.0,62.886420148,41.4019203762,249.813873182,238.141210207,10.5075,1.16516297505
 01/26  18:00:00,241.668339008,29.0348081537,0.0,0.0,62.886420148,41.4019203762,252.821381882,241.148543207,10.5075,1.16533867488
 01/26  19:00:00,240.690351265,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,258.936810859,248.431732495,9.34,1.16507836432
 01/26  20:00:00,225.480255979,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,259.591886944,249.086979701,9.34,1.16490724347
 01/26  21:00:00,201.153585765,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,254.025316977,244.687815918,8.1725,1.16500105862
 01/26  22:00:00,144.481656407,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,226.262447072,220.42773224,4.67,1.16471483229
 01/26  23:00:00,86.5065211476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,121.770381905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,91.702393244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928016035,0.0,2.335,1.16428016035
 01/27  02:00:00,84.4980446267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,83.8943657008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,83.2865355831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924161884,0.0,2.335,1.16424161884
 01/27  05:00:00,105.63675878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,105.703837583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  07:00:00,159.636511033,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,362.115212516,356.280976278,4.67,1.16423623824
 01/27  08:00:00,153.159880543,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,324.364721573,319.674721573,4.67,0.02
 01/27  09:00:00,216.164084234,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,292.035123098,282.697973943,8.1725,1.16464915559
 01/27  10:00:00,241.143415044,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.412275604,252.739944156,10.5075,1.16483144853
 01/27  11:00:00,230.865366942,29.0348081537,0.0,0.0,62.886420148,41.4019203762,256.678049669,245.005527791,10.5075,1.1650218786
 01/27  12:00:00,260.580548245,29.0348081537,0.0,0.0,62.886420148,41.4019203762,246.536813019,234.863691936,10.5075,1.16562108271
 01/27  13:00:00,240.719714063,29.0348081537,0.0,0.0,62.886420148,41.4019203762,243.416715886,230.59820415,10.5075,2.31101173625
 01/27  14:00:00,237.487805246,29.0348081537,0.0,0.0,62.886420148,41.4019203762,244.966664032,233.293543827,10.5075,1.16562020498
 01/27  15:00:00,232.754503759,29.0348081537,0.0,0.0,62.886420148,41.4019203762,245.314150885,233.641272794,10.5075,1.16537809167
 01/27  16:00:00,228.902388005,29.0348081537,0.0,0.0,62.886420148,41.4019203762,240.752310881,229.079627178,10.5075,1.16518370289
 01/27  17:00:00,228.014508099,29.0348081537,0.0,0.0,62.886420148,41.4019203762,249.573029402,236.754990552,10.5075,2.31053885041
 01/27  18:00:00,240.867345817,29.0348081537,0.0,0.0,62.886420148,41.4019203762,256.544886852,244.872270518,10.5075,1.1651163332
 01/27  19:00:00,239.356032011,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,263.667583333,253.162478494,9.34,1.16510483909
 01/27  20:00:00,215.949072231,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,277.231490427,266.72659364,9.34,1.16489678763
 01/27  21:00:00,190.727492764,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,285.73762596,276.400139406,8.1725,1.16498655323
 01/27  22:00:00,134.772484319,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,265.759223362,261.069223362,4.67,0.02
 01/27  23:00:00,80.3179528026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951608806,0.0,2.335,1.16451608806
 01/27  24:00:00,115.834452767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.0915993644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569312222,0.0,1.75125,1.16444312222
 01/28  02:00:00,79.7487570777,4.13764077599,0.0,0.0,3.49369000822,6.81298672936,10.3479379782,8.5766879782,1.75125,0.02
 01/28  03:00:00,88.0758258226,12.412922328,0.0,0.0,3.49369000822,6.81298672936,26.69599446,23.7804315958,1.75125,1.1643128642
 01/28  04:00:00,83.8689378935,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,20.2275530402,18.4563030402,1.75125,0.02
 01/28  05:00:00,94.4411011397,12.412922328,0.0,0.0,3.49369000822,6.81298672936,33.5761922786,31.8049422786,1.75125,0.02
 01/28  06:00:00,94.4595204103,12.7531250799,0.000678766902111,0.0,3.49369000822,6.81298672936,34.856423847,31.9408656907,1.75125,1.16430815636
 01/28  07:00:00,124.266414321,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,441.218052659,437.695552659,3.5025,0.02
 01/28  08:00:00,123.122942137,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,409.642198564,404.975106792,3.5025,1.16459177193
 01/28  09:00:00,182.519908039,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,375.048402187,369.190902187,5.8375,0.02
 01/28  10:00:00,199.619067293,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,326.15048054,315.645657441,9.34,1.16482309952
 01/28  11:00:00,224.448530146,29.0348081537,0.0,0.0,62.886420148,41.4019203762,290.900173849,279.227616263,10.5075,1.16505758601
 01/28  12:00:00,255.155800123,29.0348081537,0.0,0.0,62.886420148,41.4019203762,270.373574141,258.700591597,10.5075,1.16548254448
 01/28  13:00:00,235.015017495,29.0348081537,0.0,0.0,62.886420148,41.4019203762,260.552116842,247.7333688,10.5075,2.31124804266
 01/28  14:00:00,232.033127669,29.0348081537,0.0,0.0,62.886420148,41.4019203762,252.516221699,240.843309959,10.5075,1.16541173934
 01/28  15:00:00,228.311247624,29.0348081537,0.0,0.0,62.886420148,41.4019203762,247.899065204,236.22635753,10.5075,1.16520767449
 01/28  16:00:00,224.981407195,29.0348081537,0.0,0.0,62.886420148,41.4019203762,246.819304482,234.001138258,10.5075,2.31066622339
 01/28  17:00:00,225.028928852,29.0348081537,0.0,0.0,62.886420148,41.4019203762,247.169803721,235.49714981,10.5075,1.16515391042
 01/28  18:00:00,238.449890355,29.0348081537,0.0,0.0,62.886420148,41.4019203762,266.692823313,255.020042566,10.5075,1.1652807475
 01/28  19:00:00,223.747338582,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,293.644660293,284.307063571,8.1725,1.16509672201
 01/28  20:00:00,178.16668081,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,316.175489265,309.173025522,5.8375,1.1649637431
 01/28  21:00:00,167.987070401,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,328.856374881,321.853976284,5.8375,1.16489859706
 01/28  22:00:00,125.162663525,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,311.556453261,306.889316285,3.5025,1.16463697602
 01/28  23:00:00,77.2381405502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  24:00:00,112.938846385,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573616349,0.0,1.75125,1.16448616349
 01/29  01:00:00,89.8895129475,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,22.8616313302,21.0903813302,1.75125,0.02
 01/29  02:00:00,83.9264870572,8.44538292794,0.0,0.0,3.49369000822,6.81298672936,25.7500193773,23.9787693773,1.75125,0.02
 01/29  03:00:00,88.1843751693,12.9232264558,0.0,0.0,3.49369000822,6.81298672936,45.6605141967,42.7449214466,1.75125,1.1643427501
 01/29  04:00:00,91.3635131347,16.0445445341,0.0,0.0,3.49369000822,6.81298672936,47.8305602745,46.0593102745,1.75125,0.02
 01/29  05:00:00,94.5357144335,12.63945743,0.0,0.0,3.49369000822,6.81298672936,39.6931538238,37.9219038238,1.75125,0.02
 01/29  06:00:00,98.5036857178,17.2562561803,0.0,0.0,3.49369000822,6.81298672936,69.5084547484,66.5928733742,1.75125,1.16433137423
 01/29  07:00:00,124.094829807,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,549.396542801,545.874042801,3.5025,0.02
 01/29  08:00:00,122.958882856,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,496.179710427,491.512847058,3.5025,1.16436336948
 01/29  09:00:00,154.989754347,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,432.592465223,429.069965223,3.5025,0.02
 01/29  10:00:00,127.564350453,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,414.348992047,410.826492047,3.5025,0.02
 01/29  11:00:00,162.388389168,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,376.889232456,368.719315385,7.005,1.16491707099
 01/29  12:00:00,193.615438592,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,359.876212329,351.706419567,7.005,1.16479276176
 01/29  13:00:00,200.92194108,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,325.323017089,314.81801524,9.34,1.16500184858
 01/29  14:00:00,198.317005824,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,310.409770712,299.904812592,9.34,1.16495811931
 01/29  15:00:00,194.449901333,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,290.980074953,280.475220201,9.34,1.1648547521
 01/29  16:00:00,191.032677253,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,282.644635931,272.139616621,9.34,1.16501931033
 01/29  17:00:00,191.046452598,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,287.426984781,276.921958982,9.34,1.16502579891
 01/29  18:00:00,176.200892459,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,347.450981258,339.281083985,7.005,1.16489727334
 01/29  19:00:00,182.479338937,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,368.986527974,363.151853304,4.67,1.16467466949
 01/29  20:00:00,162.530282153,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,381.170058541,376.480058541,4.67,0.02
 01/29  21:00:00,153.723658991,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,391.231083982,385.396402505,4.67,1.16468147732
 01/29  22:00:00,139.399725892,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,349.814066128,345.124066128,4.67,0.02
 01/29  23:00:00,77.2871182336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568812493,0.0,1.75125,1.16443812493
 01/29  24:00:00,112.978388412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,92.3760593721,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,21.597969035,18.0986796625,2.335,1.16428937254
 01/30  02:00:00,90.2183353268,12.412922328,0.0,0.0,3.49369000822,9.08398230582,33.9132506707,31.5582506707,2.335,0.02
 01/30  03:00:00,90.576653271,12.7531250799,0.0,0.0,3.49369000822,9.08398230582,35.1011195697,32.7461195697,2.335,0.02
 01/30  04:00:00,86.5562615834,8.78558567985,0.0,0.0,3.49369000822,9.08398230582,29.5636724709,26.0643861667,2.335,1.16428630422
 01/30  05:00:00,100.528328322,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,50.5120434783,48.1570434783,2.335,0.02
 01/30  06:00:00,101.541207458,17.7093605119,0.0,0.0,3.49369000822,9.08398230582,53.35559716,51.00059716,2.335,0.02
 01/30  07:00:00,138.380775673,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,492.415679264,487.725679264,4.67,0.02
 01/30  08:00:00,137.142741431,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,454.800902469,448.966380074,4.67,1.16452239564
 01/30  09:00:00,209.905040528,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,405.093991147,395.756724134,8.1725,1.1647670129
 01/30  10:00:00,234.063706022,29.0348081537,0.0,0.0,62.886420148,41.4019203762,343.83375456,332.161421354,10.5075,1.16483320629
 01/30  11:00:00,224.400622097,29.0348081537,0.0,0.0,62.886420148,41.4019203762,312.753515378,301.080947814,10.5075,1.16506756382
 01/30  12:00:00,255.153007563,29.0348081537,0.0,0.0,62.886420148,41.4019203762,286.702349543,275.02942434,10.5075,1.16542520246
 01/30  13:00:00,235.269668132,29.0348081537,0.0,0.0,62.886420148,41.4019203762,252.557879177,240.8847743,10.5075,1.16560487625
 01/30  14:00:00,233.141942212,29.0348081537,0.0,0.0,62.886420148,41.4019203762,225.130789941,212.312179742,10.5075,2.31111019865
 01/30  15:00:00,229.993342246,29.0348081537,0.0,0.0,62.886420148,41.4019203762,214.762943042,203.090254446,10.5075,1.16518859623
 01/30  16:00:00,227.26715812,29.0348081537,0.0,0.0,62.886420148,41.4019203762,216.043351829,204.370593463,10.5075,1.16525836689
 01/30  17:00:00,227.563659289,29.0348081537,0.0,0.0,62.886420148,41.4019203762,223.055184487,211.382538656,10.5075,1.16514583101
 01/30  18:00:00,241.035586841,29.0348081537,0.0,0.0,62.886420148,41.4019203762,229.74995766,216.931937841,10.5075,2.31051981913
 01/30  19:00:00,239.695618923,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,241.684797242,231.179625401,9.34,1.16517184099
 01/30  20:00:00,223.848558121,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,246.888864605,236.383937247,9.34,1.16492735809
 01/30  21:00:00,198.39485239,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,253.696825755,245.504325755,8.1725,0.02
 01/30  22:00:00,140.825397419,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,229.244319243,223.409555345,4.67,1.16476389794
 01/30  23:00:00,81.5080645019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950677445,0.0,2.335,1.16450677445
 01/30  24:00:00,116.575789146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,85.1806557397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,78.1865159196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992654839,0.0,2.335,1.16426548391
 01/31  03:00:00,78.1327542793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,86.4306125871,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,14.9177056371,12.5627056371,2.335,0.02
 01/31  05:00:00,108.906409767,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,17.2221696209,13.7229016518,2.335,1.16426796908
 01/31  06:00:00,108.799860429,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,17.6734299792,15.3184299792,2.335,0.02
 01/31  07:00:00,155.002764654,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,401.277319327,396.587319327,4.67,0.02
 01/31  08:00:00,146.645188152,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,362.153599409,356.31914866,4.67,1.16445074865
 01/31  09:00:00,210.203508895,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,326.765345309,318.572845309,8.1725,0.02
 01/31  10:00:00,234.563558802,29.0348081537,0.0,0.0,62.886420148,41.4019203762,288.041070681,276.368611098,10.5075,1.16495958377
 01/31  11:00:00,225.145858035,29.0348081537,0.0,0.0,62.886420148,41.4019203762,267.488948531,255.816380464,10.5075,1.16506806694
 01/31  12:00:00,256.141238907,29.0348081537,0.0,0.0,62.886420148,41.4019203762,250.809911847,237.991339241,10.5075,2.31107260579
 01/31  13:00:00,236.473796851,29.0348081537,0.0,0.0,62.886420148,41.4019203762,238.508023767,226.83511081,10.5075,1.16541295732
 01/31  14:00:00,233.577051848,29.0348081537,0.0,0.0,62.886420148,41.4019203762,236.368999968,223.550434889,10.5075,2.31106507865
 01/31  15:00:00,229.892249777,29.0348081537,0.0,0.0,62.886420148,41.4019203762,234.208236024,222.53545158,10.5075,1.16528444347
 01/31  16:00:00,227.251114132,29.0348081537,0.0,0.0,62.886420148,41.4019203762,235.900527466,224.22795919,10.5075,1.16506827571
 01/31  17:00:00,228.39860417,29.0348081537,0.0,0.0,62.886420148,41.4019203762,239.615319176,227.942595551,10.5075,1.16522362489
 01/31  18:00:00,242.8021893,29.0348081537,0.0,0.0,62.886420148,41.4019203762,243.273996398,231.601370726,10.5075,1.16512567244
 01/31  19:00:00,241.658792153,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,249.890879773,239.385716687,9.34,1.1651630859
 01/31  20:00:00,219.238111287,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,257.472357752,246.967326153,9.34,1.16503159825
 01/31  21:00:00,194.520476277,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,262.148941478,252.811515481,8.1725,1.16492599695
 01/31  22:00:00,138.575450355,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,235.006034542,229.171299453,4.67,1.16473508882
 01/31  23:00:00,84.768521547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,119.87002617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936264802,0.0,2.335,1.16436264802
 02/01  01:00:00,88.8129045715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,81.1859141094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,80.1815279532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930486104,0.0,2.335,1.16430486104
 02/01  04:00:00,87.8053203398,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,16.7274979087,14.3724979087,2.335,0.02
 02/01  05:00:00,98.3096648243,12.412922328,0.0,0.0,3.49369000822,9.08398230582,26.8160829564,24.4610829564,2.335,0.02
 02/01  06:00:00,97.8555042286,12.412922328,0.0,0.0,3.49369000822,9.08398230582,28.7216497622,25.2225973334,2.335,1.16405242877
 02/01  07:00:00,139.159082839,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,407.538206564,402.848206564,4.67,0.02
 02/01  08:00:00,138.924810212,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,374.215917414,368.381407786,4.67,1.16450962749
 02/01  09:00:00,211.922094951,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,331.66936381,323.47686381,8.1725,0.02
 02/01  10:00:00,237.078364653,29.0348081537,0.0,0.0,62.886420148,41.4019203762,293.97237898,282.299902654,10.5075,1.16497632655
 02/01  11:00:00,227.962749989,29.0348081537,0.0,0.0,62.886420148,41.4019203762,277.708771887,266.036144333,10.5075,1.16512755438
 02/01  12:00:00,259.336740849,29.0348081537,0.0,0.0,62.886420148,41.4019203762,263.518901335,250.700696172,10.5075,2.31070516326
 02/01  13:00:00,240.233315866,29.0348081537,0.0,0.0,62.886420148,41.4019203762,256.647572099,244.974499724,10.5075,1.16557237508
 02/01  14:00:00,238.353394076,29.0348081537,0.0,0.0,62.886420148,41.4019203762,247.011426105,234.192886945,10.5075,2.31103915968
 02/01  15:00:00,234.873961955,29.0348081537,0.0,0.0,62.886420148,41.4019203762,238.353043562,226.68015447,10.5075,1.16538909124
 02/01  16:00:00,231.669718468,29.0348081537,0.0,0.0,62.886420148,41.4019203762,232.756105624,221.083455814,10.5075,1.16514980997
 02/01  17:00:00,231.754351201,29.0348081537,0.0,0.0,62.886420148,41.4019203762,231.576999689,219.904189193,10.5075,1.16531049627
 02/01  18:00:00,241.53189565,29.0348081537,0.0,0.0,62.886420148,41.4019203762,241.775247186,230.10252988,10.5075,1.16521730573
 02/01  19:00:00,243.123196466,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,252.800740969,242.29550922,9.34,1.16523174956
 02/01  20:00:00,227.367000203,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,259.96731129,249.462460023,9.34,1.16485126714
 02/01  21:00:00,201.242646056,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,268.548672019,259.211218992,8.1725,1.1649530267
 02/01  22:00:00,143.323331216,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,246.515128455,240.680413134,4.67,1.16471532176
