Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  23:00:00,84.806061254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,119.873413517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936206555,0.0,2.335,1.16436206555
 02/02  01:00:00,88.5221896043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,81.6827489968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,81.305205375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927668897,0.0,2.335,1.16427668897
 02/02  04:00:00,93.5892278948,12.412922328,0.0,0.0,3.49369000822,9.08398230582,23.1623017691,20.8073017691,2.335,0.02
 02/02  05:00:00,99.8150510253,12.412922328,0.0,0.0,3.49369000822,9.08398230582,26.0586782024,23.7036782024,2.335,0.02
 02/02  06:00:00,94.5621346576,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,22.2608055705,18.7615257665,2.335,1.16427980393
 02/02  07:00:00,138.961134399,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,427.66627579,422.97627579,4.67,0.02
 02/02  08:00:00,137.511960923,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,387.710539399,383.020539399,4.67,0.02
 02/02  09:00:00,210.130439779,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,341.741218591,332.404063689,8.1725,1.16465490194
 02/02  10:00:00,234.438831118,29.0348081537,0.0,0.0,62.886420148,41.4019203762,290.400657635,278.728359406,10.5075,1.16479822902
 02/02  11:00:00,225.883068194,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.789368102,253.116673652,10.5075,1.16519445014
 02/02  12:00:00,257.347371626,29.0348081537,0.0,0.0,62.886420148,41.4019203762,240.520746922,228.847767807,10.5075,1.16547911417
 02/02  13:00:00,237.582227743,29.0348081537,0.0,0.0,62.886420148,41.4019203762,242.825331991,230.006455768,10.5075,2.31137622314
 02/02  14:00:00,234.898089404,29.0348081537,0.0,0.0,62.886420148,41.4019203762,240.900503194,229.22753496,10.5075,1.16546823403
 02/02  15:00:00,231.681202673,29.0348081537,0.0,0.0,62.886420148,41.4019203762,236.449104976,223.631110817,10.5075,2.31049415885
 02/02  16:00:00,228.693967928,29.0348081537,0.0,0.0,62.886420148,41.4019203762,227.726423976,216.053685774,10.5075,1.16523820255
 02/02  17:00:00,228.690776454,29.0348081537,0.0,0.0,62.886420148,41.4019203762,230.312554643,218.639918468,10.5075,1.16513617502
 02/02  18:00:00,237.797676919,29.0348081537,0.0,0.0,62.886420148,41.4019203762,249.567261754,237.894445738,10.5075,1.16531601675
 02/02  19:00:00,239.578233186,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,264.167362179,253.662303944,9.34,1.16505823507
 02/02  20:00:00,223.447529373,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,272.331148586,261.826259014,9.34,1.16488957123
 02/02  21:00:00,198.102250613,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,278.579254171,269.241767185,8.1725,1.16498698573
 02/02  22:00:00,140.710034405,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,258.899398881,253.064696314,4.67,1.16470256764
 02/02  23:00:00,81.7555489856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,117.129027576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,85.4397277383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992680657,0.0,2.335,1.1642680657
 02/03  02:00:00,82.2339307461,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,11.2520183592,8.89701835923,2.335,0.02
 02/03  03:00:00,90.4616037661,12.412922328,0.0,0.0,3.49369000822,9.08398230582,28.9398882189,26.5848882189,2.335,0.02
 02/03  04:00:00,86.20019185,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,24.630781204,21.1315034773,2.335,1.1642777267
 02/03  05:00:00,112.916805433,12.7531250799,0.0,0.0,3.49369000822,9.08398230582,40.7529838202,38.3979838202,2.335,0.02
 02/03  06:00:00,113.248349248,13.0343512279,0.0,0.0,3.49369000822,9.08398230582,42.5356608427,40.1806608427,2.335,0.02
 02/03  07:00:00,154.984797697,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,467.524801741,461.690575399,4.67,1.1642263426
 02/03  08:00:00,146.469573802,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,419.736852556,415.046852556,4.67,0.02
 02/03  09:00:00,210.096739315,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,368.999616555,359.662473346,8.1725,1.16464320937
 02/03  10:00:00,234.2494059,29.0348081537,0.0,0.0,62.886420148,41.4019203762,311.669096149,299.996766956,10.5075,1.16482919291
 02/03  11:00:00,224.937014099,29.0348081537,0.0,0.0,62.886420148,41.4019203762,284.437263076,272.764739458,10.5075,1.16502361818
 02/03  12:00:00,257.286647593,29.0348081537,0.0,0.0,62.886420148,41.4019203762,254.772344144,243.099264076,10.5075,1.1655800676
 02/03  13:00:00,238.167498281,29.0348081537,0.0,0.0,62.886420148,41.4019203762,236.259149527,223.440613216,10.5075,2.31103631047
 02/03  14:00:00,235.726395712,29.0348081537,0.0,0.0,62.886420148,41.4019203762,230.394752303,218.72161423,10.5075,1.16563807367
 02/03  15:00:00,232.183870403,29.0348081537,0.0,0.0,62.886420148,41.4019203762,224.417619231,212.744720997,10.5075,1.16539823396
 02/03  16:00:00,228.892840441,29.0348081537,0.0,0.0,62.886420148,41.4019203762,228.011862476,215.194086003,10.5075,2.31027647266
 02/03  17:00:00,228.718273874,29.0348081537,0.0,0.0,62.886420148,41.4019203762,232.901912465,221.229176205,10.5075,1.16523626057
 02/03  18:00:00,238.011324475,29.0348081537,0.0,0.0,62.886420148,41.4019203762,238.19288608,226.520237351,10.5075,1.16514872893
 02/03  19:00:00,239.833970723,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,245.710285939,235.205145565,9.34,1.1651403741
 02/03  20:00:00,217.141788617,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,253.592946675,243.088012189,9.34,1.16493448661
 02/03  21:00:00,192.034150854,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,264.832022357,255.494701771,8.1725,1.16482058599
 02/03  22:00:00,136.128725358,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,245.210896332,240.520896332,4.67,0.02
 02/03  23:00:00,82.353761715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995095605,0.0,2.335,1.1645095605
 02/03  24:00:00,117.791868009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,84.3805256119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563289925,0.0,1.75125,1.16438289925
 02/04  02:00:00,77.3894068384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,76.9330670542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560760481,0.0,1.75125,1.16435760481
 02/04  04:00:00,85.1199153464,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,15.9481711009,14.1769211009,1.75125,0.02
 02/04  05:00:00,96.2194288004,12.412922328,0.0,0.0,3.49369000822,6.81298672936,26.4379140133,24.6666640133,1.75125,0.02
 02/04  06:00:00,96.0822640947,12.412922328,0.0,0.0,3.49369000822,6.81298672936,29.1715417217,26.2559777828,1.75125,1.16431393887
 02/04  07:00:00,125.148121908,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,415.087590492,411.565090492,3.5025,0.02
 02/04  08:00:00,124.811275103,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,373.311687358,368.644546389,3.5025,1.16464096887
 02/04  09:00:00,184.433440661,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,339.142420886,333.284920886,5.8375,0.02
 02/04  10:00:00,202.578604826,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,311.021510461,300.516813627,9.34,1.16469683352
 02/04  11:00:00,227.549869626,29.0348081537,0.0,0.0,62.886420148,41.4019203762,292.687063179,281.014449087,10.5075,1.16511409192
 02/04  12:00:00,257.822277584,29.0348081537,0.0,0.0,62.886420148,41.4019203762,279.680708149,268.007664353,10.5075,1.1655437952
 02/04  13:00:00,237.77920173,29.0348081537,0.0,0.0,62.886420148,41.4019203762,275.65410707,262.835555777,10.5075,2.31105129254
 02/04  14:00:00,234.660337406,29.0348081537,0.0,0.0,62.886420148,41.4019203762,276.375960789,264.702978556,10.5075,1.16548223349
 02/04  15:00:00,230.122920431,29.0348081537,0.0,0.0,62.886420148,41.4019203762,278.244160582,265.426178925,10.5075,2.31048165677
 02/04  16:00:00,226.247490866,29.0348081537,0.0,0.0,62.886420148,41.4019203762,275.245571906,263.57270775,10.5075,1.16536415688
 02/04  17:00:00,225.597581749,29.0348081537,0.0,0.0,62.886420148,41.4019203762,280.350803327,268.678067685,10.5075,1.16523564253
 02/04  18:00:00,235.160164323,29.0348081537,0.0,0.0,62.886420148,41.4019203762,288.324750527,276.65215249,10.5075,1.16509803682
 02/04  19:00:00,223.711845734,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,315.492942979,306.1552586,8.1725,1.16518437944
 02/04  20:00:00,177.967738875,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,336.657476406,329.654922561,5.8375,1.16505384546
 02/04  21:00:00,167.913428387,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,342.51984451,335.517541625,5.8375,1.1648028849
 02/04  22:00:00,125.140723995,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,316.317573723,311.650342547,3.5025,1.16473117616
 02/04  23:00:00,77.1727799753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,112.915144836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571856597,0.0,1.75125,1.16446856597
 02/05  01:00:00,89.8226066338,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,19.1800918252,17.4088418252,1.75125,0.02
 02/05  02:00:00,83.8184068585,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,22.464543264,20.693293264,1.75125,0.02
 02/05  03:00:00,88.1906397233,12.8381757679,0.0,0.0,3.49369000822,6.81298672936,40.7738186553,37.8582289304,1.75125,1.16433972496
 02/05  04:00:00,89.2071015917,13.8051174013,0.0,0.0,3.49369000822,6.81298672936,42.6479153629,40.8766653629,1.75125,0.02
 02/05  05:00:00,95.7410116955,13.7921924723,0.0,0.0,3.49369000822,6.81298672936,38.350905586,36.579655586,1.75125,0.02
 02/05  06:00:00,98.5270852879,17.2180436788,0.0,0.0,3.49369000822,6.81298672936,64.923367622,62.0077893524,1.75125,1.16432826966
 02/05  07:00:00,124.088034818,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,557.992792708,554.470292708,3.5025,0.02
 02/05  08:00:00,122.820434857,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,527.019651097,522.352787925,3.5025,1.16436317194
 02/05  09:00:00,154.842114142,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,457.562363962,454.039863962,3.5025,0.02
 02/05  10:00:00,127.26325282,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,428.085572196,423.41854802,3.5025,1.16452417603
 02/05  11:00:00,162.147319934,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,383.17872528,376.15372528,7.005,0.02
 02/05  12:00:00,193.501121815,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,358.675012319,350.505113779,7.005,1.16489854029
 02/05  13:00:00,200.706193297,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,326.928488574,316.423599027,9.34,1.16488954646
 02/05  14:00:00,198.096787309,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,318.439986119,307.934916582,9.34,1.1650695364
 02/05  15:00:00,194.361216696,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,313.238690409,302.733721983,9.34,1.1649684259
 02/05  16:00:00,190.997825147,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,309.442342217,298.937422633,9.34,1.16491958356
 02/05  17:00:00,191.021952162,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,306.881740147,296.376820688,9.34,1.16491945903
 02/05  18:00:00,172.757872397,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,355.049747042,346.879727994,7.005,1.16501904822
 02/05  19:00:00,182.46513602,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,372.087407776,366.252609785,4.67,1.16479799119
 02/05  20:00:00,162.608671483,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,374.448978649,369.758978649,4.67,0.02
 02/05  21:00:00,153.822573192,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,381.444977739,375.610321202,4.67,1.16465653652
 02/05  22:00:00,139.450524374,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,344.578607786,338.744018892,4.67,1.16458889368
 02/05  23:00:00,77.3349600977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,112.993702031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/06  01:00:00,92.3760512908,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.3610510097,16.8617759485,2.335,1.16427506117
 02/06  02:00:00,86.1841739826,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,22.1691974928,19.8141974928,2.335,0.02
 02/06  03:00:00,90.5494488213,12.8381757679,0.0,0.0,3.49369000822,9.08398230582,38.4326282429,36.0776282429,2.335,0.02
 02/06  04:00:00,92.0060044521,14.2460628741,0.0,0.0,3.49369000822,9.08398230582,42.4252223943,38.9259316581,2.335,1.16429073612
 02/06  05:00:00,95.9269417806,11.6256776101,0.0,0.0,3.49369000822,9.08398230582,33.6871971373,31.3321971373,2.335,0.02
 02/06  06:00:00,101.577475263,17.8890150132,0.0,0.0,3.49369000822,9.08398230582,54.2771787879,51.9221787879,2.335,0.02
 02/06  07:00:00,138.400486637,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,484.194774114,478.360540403,4.67,1.16423371124
 02/06  08:00:00,137.201698194,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,445.523157169,440.833157169,4.67,0.02
 02/06  09:00:00,209.940890319,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,408.983237509,399.645996986,8.1725,1.16474052287
 02/06  10:00:00,234.087999604,29.0348081537,0.0,0.0,62.886420148,41.4019203762,368.770369752,357.09790005,10.5075,1.16496970252
 02/06  11:00:00,224.355781588,29.0348081537,0.0,0.0,62.886420148,41.4019203762,357.284731326,345.612023989,10.5075,1.16520733645
 02/06  12:00:00,255.078093835,29.0348081537,0.0,0.0,62.886420148,41.4019203762,345.536045178,333.86297629,10.5075,1.1655688882
 02/06  13:00:00,234.817942972,29.0348081537,0.0,0.0,62.886420148,41.4019203762,340.645225349,327.82646201,10.5075,2.31126333873
 02/06  14:00:00,231.696834403,29.0348081537,0.0,0.0,62.886420148,41.4019203762,334.021910379,322.348829348,10.5075,1.16558103035
 02/06  15:00:00,227.854232147,29.0348081537,0.0,0.0,62.886420148,41.4019203762,330.217380561,318.544538523,10.5075,1.16534203831
 02/06  16:00:00,224.438793803,29.0348081537,0.0,0.0,62.886420148,41.4019203762,325.022643099,313.349992176,10.5075,1.16515092241
 02/06  17:00:00,224.434003203,29.0348081537,0.0,0.0,62.886420148,41.4019203762,326.514418132,313.696431467,10.5075,2.3104866649
 02/06  18:00:00,234.559566746,29.0348081537,0.0,0.0,62.886420148,41.4019203762,335.778403457,324.105534768,10.5075,1.16536868912
 02/06  19:00:00,237.294465637,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,343.157727089,332.652639027,9.34,1.1650880621
 02/06  20:00:00,221.089790803,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,347.661241175,337.156358299,9.34,1.16488287522
 02/06  21:00:00,196.210646133,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,361.784290269,352.446813366,8.1725,1.1649769028
 02/06  22:00:00,139.289168862,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,340.799120699,336.109120699,4.67,0.02
 02/06  23:00:00,79.2693505625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950733107,0.0,2.335,1.16450733107
 02/06  24:00:00,115.100453222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,96.3363856398,12.5830237039,0.0,0.0,3.49369000822,9.08398230582,39.0506363831,35.5513722013,2.335,1.16426418182
 02/07  02:00:00,90.5651193778,12.9232264558,0.0,0.0,3.49369000822,9.08398230582,41.6475525146,39.2925525146,2.335,0.02
 02/07  03:00:00,90.3448592499,12.7280412919,0.0,0.0,3.49369000822,9.08398230582,35.6166006253,33.2616006253,2.335,0.02
 02/07  04:00:00,95.541603799,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,58.4624910126,54.9632288925,2.335,1.16426212009
 02/07  05:00:00,116.409249536,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,56.4659706904,54.1109706904,2.335,0.02
 02/07  06:00:00,113.80496318,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,47.4840263719,45.1290263719,2.335,0.02
 02/07  07:00:00,154.690443575,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,513.361593145,508.671593145,4.67,0.02
 02/07  08:00:00,146.281400527,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,464.385439346,458.550939132,4.67,1.16450021407
 02/07  09:00:00,209.9895709,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,425.812525117,416.475277215,8.1725,1.16474790128
 02/07  10:00:00,234.105259059,29.0348081537,0.0,0.0,62.886420148,41.4019203762,386.877569928,375.205252935,10.5075,1.16481699264
 02/07  11:00:00,224.333338436,29.0348081537,0.0,0.0,62.886420148,41.4019203762,367.38512732,355.712572417,10.5075,1.16505490331
 02/07  12:00:00,255.069547231,29.0348081537,0.0,0.0,62.886420148,41.4019203762,349.744493477,338.071576706,10.5075,1.16541677124
 02/07  13:00:00,234.862999369,29.0348081537,0.0,0.0,62.886420148,41.4019203762,336.333462383,324.660362354,10.5075,1.1656000292
 02/07  14:00:00,231.687420781,29.0348081537,0.0,0.0,62.886420148,41.4019203762,327.895184042,315.076574921,10.5075,2.31110912041
 02/07  15:00:00,227.876982804,29.0348081537,0.0,0.0,62.886420148,41.4019203762,315.603721898,303.931030804,10.5075,1.16519109479
 02/07  16:00:00,224.460430327,29.0348081537,0.0,0.0,62.886420148,41.4019203762,306.179776704,294.507012852,10.5075,1.16526385177
 02/07  17:00:00,224.491759442,29.0348081537,0.0,0.0,62.886420148,41.4019203762,306.196996136,294.524342365,10.5075,1.16515377056
 02/07  18:00:00,234.669551544,29.0348081537,0.0,0.0,62.886420148,41.4019203762,310.502760031,297.684715179,10.5075,2.31054485213
 02/07  19:00:00,237.375440963,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,317.531805598,307.026617435,9.34,1.16518816394
 02/07  20:00:00,214.679027921,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,325.709797612,315.204852186,9.34,1.16494542621
 02/07  21:00:00,190.193915589,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,332.907480666,323.570152923,8.1725,1.16482774323
 02/07  22:00:00,134.632337881,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,307.63806009,302.94806009,4.67,0.02
 02/07  23:00:00,79.4897381065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947134781,0.0,2.335,1.16447134781
 02/07  24:00:00,115.221460878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,88.1673074214,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,11.6300885128,9.27508851282,2.335,0.02
 02/08  02:00:00,90.2879554758,12.412922328,0.0,0.0,3.49369000822,9.08398230582,29.8636349075,26.364347901,2.335,1.16428700652
 02/08  03:00:00,86.5528379105,8.7288852212,0.0,0.0,3.49369000822,9.08398230582,23.172890007,20.817890007,2.335,0.02
 02/08  04:00:00,90.580492268,12.9232264558,0.0,0.0,3.49369000822,9.08398230582,38.0804666705,35.7254666705,2.335,0.02
 02/08  05:00:00,100.110750462,15.7824246368,0.0,0.0,3.49369000822,9.08398230582,42.8235271667,39.3242368849,2.335,1.16429028183
 02/08  06:00:00,96.5923227257,12.6967761823,0.0,0.0,3.49369000822,9.08398230582,33.4979962835,31.1429962835,2.335,0.02
 02/08  07:00:00,138.270039162,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,472.185294249,467.495294249,4.67,0.02
 02/08  08:00:00,137.261287687,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,425.013111104,419.178636184,4.67,1.16447491968
 02/08  09:00:00,210.011160793,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,379.351414312,371.158914312,8.1725,0.02
 02/08  10:00:00,234.281222193,29.0348081537,0.0,0.0,62.886420148,41.4019203762,337.832092074,326.159604756,10.5075,1.16498731765
 02/08  11:00:00,224.506651207,29.0348081537,0.0,0.0,62.886420148,41.4019203762,318.11257584,306.439977306,10.5075,1.16509853399
 02/08  12:00:00,255.149276522,29.0348081537,0.0,0.0,62.886420148,41.4019203762,302.406707289,289.588063068,10.5075,2.31114422111
 02/08  13:00:00,234.932373094,29.0348081537,0.0,0.0,62.886420148,41.4019203762,294.720238639,283.047286513,10.5075,1.1654521254
 02/08  14:00:00,231.813109014,29.0348081537,0.0,0.0,62.886420148,41.4019203762,290.442556521,277.623903802,10.5075,2.31115271863
 02/08  15:00:00,227.930339339,29.0348081537,0.0,0.0,62.886420148,41.4019203762,284.993734043,273.320902902,10.5075,1.16533114118
 02/08  16:00:00,224.477313447,29.0348081537,0.0,0.0,62.886420148,41.4019203762,279.516039233,267.843422429,10.5075,1.16511680362
 02/08  17:00:00,224.462336921,29.0348081537,0.0,0.0,62.886420148,41.4019203762,277.889212563,266.216437364,10.5075,1.16527519937
 02/08  18:00:00,234.618563758,29.0348081537,0.0,0.0,62.886420148,41.4019203762,282.047785631,270.37510629,10.5075,1.1651793408
 02/08  19:00:00,237.343151136,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,297.109626955,285.459365607,9.34,2.31026134838
 02/08  20:00:00,221.172129792,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,306.162360622,296.802360622,9.34,0.02
 02/08  21:00:00,196.294973197,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,321.16399294,311.826506652,8.1725,1.16498628772
 02/08  22:00:00,139.311659938,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,301.792506075,295.957869252,4.67,1.16463682295
 02/08  23:00:00,79.4200280649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943845474,0.0,2.335,1.16443845473
 02/08  24:00:00,115.17876771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,87.9926327528,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,11.8450427622,9.49004276223,2.335,0.02
 02/09  02:00:00,90.0927555767,12.412922328,0.0,0.0,3.49369000822,9.08398230582,32.9055302466,29.4062375593,2.335,1.16429268734
 02/09  03:00:00,86.3673967672,8.7288852212,0.0,0.0,3.49369000822,9.08398230582,26.2526683653,23.8976683653,2.335,0.02
 02/09  04:00:00,92.594888614,15.1088475688,0.0,0.0,3.49369000822,9.08398230582,45.4679730394,43.1129730394,2.335,0.02
 02/09  05:00:00,100.07680175,15.9837911225,0.0,0.0,3.49369000822,9.08398230582,44.0021120897,41.6471120897,2.335,0.02
 02/09  06:00:00,97.7032866243,13.9622938483,0.0,0.0,3.49369000822,9.08398230582,43.7938225178,40.294535774,2.335,1.1642867438
 02/09  07:00:00,138.154451749,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,499.232581967,494.542581967,4.67,0.02
 02/09  08:00:00,137.102461939,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,454.391026353,448.556573489,4.67,1.16445286452
 02/09  09:00:00,209.894792805,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,411.82252565,403.63002565,8.1725,0.02
 02/09  10:00:00,234.105183623,29.0348081537,0.0,0.0,62.886420148,41.4019203762,357.344504702,345.672161667,10.5075,1.16484303453
 02/09  11:00:00,224.377122422,29.0348081537,0.0,0.0,62.886420148,41.4019203762,327.125930782,315.453231207,10.5075,1.16519957489
 02/09  12:00:00,255.097756066,29.0348081537,0.0,0.0,62.886420148,41.4019203762,311.934440137,299.116082985,10.5075,2.31085715209
 02/09  13:00:00,234.929702244,29.0348081537,0.0,0.0,62.886420148,41.4019203762,303.612088143,291.938935365,10.5075,1.16565277827
 02/09  14:00:00,231.725995767,29.0348081537,0.0,0.0,62.886420148,41.4019203762,295.300058451,282.481352686,10.5075,2.31120576462
 02/09  15:00:00,227.860163749,29.0348081537,0.0,0.0,62.886420148,41.4019203762,285.242994734,273.570306288,10.5075,1.16518844629
 02/09  16:00:00,224.443681164,29.0348081537,0.0,0.0,62.886420148,41.4019203762,278.463328898,266.790590997,10.5075,1.16523790159
 02/09  17:00:00,224.456975638,29.0348081537,0.0,0.0,62.886420148,41.4019203762,278.756953923,267.084321003,10.5075,1.16513292025
 02/09  18:00:00,234.65417572,29.0348081537,0.0,0.0,62.886420148,41.4019203762,288.248391042,276.575580721,10.5075,1.16531032105
 02/09  19:00:00,237.372902328,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,298.950706527,288.445629161,9.34,1.16507736624
 02/09  20:00:00,221.255549106,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,306.726430649,296.221482704,9.34,1.16494794554
 02/09  21:00:00,196.357197451,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,320.535130599,311.197785944,8.1725,1.16484465436
 02/09  22:00:00,139.375529563,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,301.348194574,295.513539137,4.67,1.16465543747
 02/09  23:00:00,79.5155225316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,115.20934058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937331938,0.0,2.335,1.16437331938
 02/10  01:00:00,88.1098913794,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,11.9013665828,9.54636658284,2.335,0.02
 02/10  02:00:00,90.1840981349,12.412922328,0.0,0.0,3.49369000822,9.08398230582,30.1102832104,27.7552832104,2.335,0.02
 02/10  03:00:00,86.2513298845,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,26.3489980192,22.8496955992,2.335,1.16430242001
 02/10  04:00:00,90.9015152095,13.3641719286,0.0,0.0,3.49369000822,9.08398230582,43.0290374715,40.6740374715,2.335,0.02
 02/10  05:00:00,117.12917416,17.0453365693,0.0,0.0,3.49369000822,9.08398230582,47.5096880233,45.1546880233,2.335,0.02
 02/10  06:00:00,112.76650891,12.6993819158,0.0,0.0,3.49369000822,9.08398230582,39.0684883399,35.5692011371,2.335,1.16428720282
 02/10  07:00:00,154.71353503,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,492.368225626,487.678225626,4.67,0.02
 02/10  08:00:00,146.2904022,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,437.81582931,433.12582931,4.67,0.02
 02/10  09:00:00,209.985412179,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,391.141601858,381.804342905,8.1725,1.16475895223
 02/10  10:00:00,234.035178545,29.0348081537,0.0,0.0,62.886420148,41.4019203762,348.839650557,337.167246212,10.5075,1.16490434464
 02/10  11:00:00,224.311597117,29.0348081537,0.0,0.0,62.886420148,41.4019203762,329.235211333,317.562652834,10.5075,1.16505849879
 02/10  12:00:00,255.068291602,29.0348081537,0.0,0.0,62.886420148,41.4019203762,311.809130705,300.136039588,10.5075,1.16559111663
 02/10  13:00:00,234.874044524,29.0348081537,0.0,0.0,62.886420148,41.4019203762,306.574312316,293.75554961,10.5075,2.311262706
 02/10  14:00:00,231.745488088,29.0348081537,0.0,0.0,62.886420148,41.4019203762,294.385141813,282.712055277,10.5075,1.16558653651
 02/10  15:00:00,227.916195158,29.0348081537,0.0,0.0,62.886420148,41.4019203762,287.929731701,275.111496318,10.5075,2.31073538298
 02/10  16:00:00,224.52502341,29.0348081537,0.0,0.0,62.886420148,41.4019203762,283.251139327,271.578541422,10.5075,1.16509790597
 02/10  17:00:00,224.589164501,29.0348081537,0.0,0.0,62.886420148,41.4019203762,288.635473002,276.96271168,10.5075,1.16526132154
 02/10  18:00:00,234.817206192,29.0348081537,0.0,0.0,62.886420148,41.4019203762,294.505394071,282.832723566,10.5075,1.16517050461
 02/10  19:00:00,237.466399022,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,307.73257075,297.227383498,9.34,1.16518725298
 02/10  20:00:00,214.761414115,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,325.873243831,315.36822373,9.34,1.16502010099
 02/10  21:00:00,190.169333184,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,344.309437747,334.972025587,8.1725,1.16491216001
 02/10  22:00:00,134.576959525,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,324.781643456,318.946967581,4.67,1.1646758749
 02/10  23:00:00,79.3356477867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,115.124920993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993232667,0.0,2.335,1.1643232667
 02/11  01:00:00,93.8854477634,12.412922328,0.0,0.0,3.49369000822,6.81298672936,35.1625777515,33.3913277515,1.75125,0.02
 02/11  02:00:00,88.0998629767,12.7531250799,0.0,0.0,3.49369000822,6.81298672936,39.6734669897,37.9022169897,1.75125,0.02
 02/11  03:00:00,86.8034212712,11.5145528381,0.0,0.0,3.49369000822,6.81298672936,33.5799747973,30.6643358445,1.75125,1.16438895276
 02/11  04:00:00,91.6944890202,16.6043910965,0.0,0.0,3.49369000822,6.81298672936,54.4718163883,52.7005663883,1.75125,0.02
 02/11  05:00:00,99.7589731273,17.9298332483,0.0,0.0,3.49369000822,6.81298672936,57.953298402,55.0377148079,1.75125,1.16433359411
 02/11  06:00:00,94.4799163084,13.0804029028,0.0,0.0,3.49369000822,6.81298672936,44.1797609662,42.4085109662,1.75125,0.02
 02/11  07:00:00,123.864443303,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,518.236561953,514.714061953,3.5025,0.02
 02/11  08:00:00,119.406545104,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,476.59509707,471.927946691,3.5025,1.16465037943
 02/11  09:00:00,182.339199266,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,448.672226959,441.66996758,5.8375,1.16475937884
 02/11  10:00:00,199.369539072,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,402.794604973,393.434604973,9.34,0.02
 02/11  11:00:00,224.184280112,29.0348081537,0.0,0.0,62.886420148,41.4019203762,366.808701989,355.136032787,10.5075,1.16516920215
 02/11  12:00:00,255.011802204,29.0348081537,0.0,0.0,62.886420148,41.4019203762,345.460711685,332.642131117,10.5075,2.31108056805
 02/11  13:00:00,234.818517898,29.0348081537,0.0,0.0,62.886420148,41.4019203762,331.098695902,319.425824369,10.5075,1.16537153315
 02/11  14:00:00,231.607473512,29.0348081537,0.0,0.0,62.886420148,41.4019203762,315.478441768,302.659946595,10.5075,2.31099517298
 02/11  15:00:00,227.793809477,29.0348081537,0.0,0.0,62.886420148,41.4019203762,305.599977058,293.927245113,10.5075,1.16523194531
 02/11  16:00:00,224.413882766,29.0348081537,0.0,0.0,62.886420148,41.4019203762,308.115007098,296.442105659,10.5075,1.16540143885
 02/11  17:00:00,224.445738572,29.0348081537,0.0,0.0,62.886420148,41.4019203762,309.565507905,297.892729227,10.5075,1.16527867757
 02/11  18:00:00,234.662050458,29.0348081537,0.0,0.0,62.886420148,41.4019203762,312.848850693,301.176203748,10.5075,1.16514694535
 02/11  19:00:00,223.624611129,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,339.27391227,328.791072654,8.1725,2.31033961604
 02/11  20:00:00,178.124459432,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,348.467402115,341.465011278,5.8375,1.16489083733
 02/11  21:00:00,167.899380782,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,348.837337874,342.979837874,5.8375,0.02
 02/11  22:00:00,125.171539725,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,323.623880515,318.956638087,3.5025,1.16474242832
 02/11  23:00:00,77.246356966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576348148,0.0,1.75125,1.16451348148
 02/11  24:00:00,112.963429399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,90.1812290092,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,19.0592869996,17.2880369996,1.75125,0.02
 02/12  02:00:00,88.230505904,12.7531250799,0.0,0.0,3.49369000822,6.81298672936,41.514276103,38.5986611137,1.75125,1.16436498921
 02/12  03:00:00,92.1959550965,16.7921911558,0.0,0.0,3.49369000822,6.81298672936,57.6962975809,55.9250475809,1.75125,0.02
 02/12  04:00:00,89.229750743,13.9622938483,0.0,0.0,3.49369000822,6.81298672936,53.3202620655,51.5490120655,1.75125,0.02
 02/12  05:00:00,98.7691436234,17.2180436788,0.0,0.0,3.49369000822,6.81298672936,80.2861090598,77.3705286419,1.75125,1.16433041786
 02/12  06:00:00,98.3461285622,17.0861548043,0.0,0.0,3.49369000822,6.81298672936,80.9518015386,79.1805515386,1.75125,0.02
 02/12  07:00:00,123.958790698,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,627.24061829,622.573790481,3.5025,1.16432780904
 02/12  08:00:00,119.157318469,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,596.109474319,592.586974319,3.5025,0.02
 02/12  09:00:00,154.696404094,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,521.932826708,518.410326708,3.5025,0.02
 02/12  10:00:00,126.923063026,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,498.68664776,494.019652739,3.5025,1.16449502116
 02/12  11:00:00,161.786952605,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,460.20253998,452.032741927,7.005,1.1647980525
 02/12  12:00:00,193.30205034,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,437.106363409,428.936469847,7.005,1.16489356189
 02/12  13:00:00,200.298561146,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,397.972027405,387.467071222,9.34,1.16495618301
 02/12  14:00:00,197.518507795,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,375.370653965,364.865737917,9.34,1.16491604833
 02/12  15:00:00,193.780490746,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,361.72513587,352.36513587,9.34,0.02
 02/12  16:00:00,190.348341473,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,359.846103833,349.341069341,9.34,1.16503449182
 02/12  17:00:00,190.329851443,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,361.65146771,351.146441762,9.34,1.1650259482
 02/12  18:00:00,172.057425213,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,431.081032839,422.911103952,7.005,1.16492888749
 02/12  19:00:00,182.030309056,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,477.754835685,471.920042275,4.67,1.16479341046
 02/12  20:00:00,161.904577067,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,515.129303326,509.294517823,4.67,1.16478550324
 02/12  21:00:00,153.05997722,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,537.831840392,533.141840392,4.67,0.02
 02/12  22:00:00,139.023460986,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,498.203716812,492.369173471,4.67,1.16454334168
 02/12  23:00:00,78.4275633427,2.068820388,0.0,0.0,3.49369000822,6.81298672936,8.41577239774,6.64452239774,1.75125,0.02
 02/12  24:00:00,126.973048097,14.3146130449,0.0,0.0,3.49369000822,6.81298672936,59.6402041364,56.7246436777,1.75125,1.16431045871
 02/13  01:00:00,96.6445258198,13.1186154043,0.0,0.0,3.49369000822,9.08398230582,60.2835050865,57.9285050865,2.335,0.02
 02/13  02:00:00,94.8541766058,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,100.624726541,98.2697265406,2.335,0.02
 02/13  03:00:00,94.3326969097,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,102.868736622,99.369421784,2.335,1.16431483827
 02/13  04:00:00,91.4617449529,14.3974987883,0.0,0.0,3.49369000822,9.08398230582,94.0032158983,91.6482158983,2.335,0.02
 02/13  05:00:00,103.153208709,19.8035461132,0.0,0.0,3.49369000822,9.08398230582,138.352251731,135.997251731,2.335,0.02
 02/13  06:00:00,102.97484542,19.7689612631,0.0,0.0,3.49369000822,9.08398230582,141.273233961,137.773946786,2.335,1.16428717495
 02/13  07:00:00,138.045726228,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,647.543160774,642.853160774,4.67,0.02
 02/13  08:00:00,133.260030714,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,592.114167648,587.424167648,4.67,0.02
 02/13  09:00:00,209.646518796,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,527.743379591,518.406120378,8.1725,1.16475921243
 02/13  10:00:00,233.693905805,29.0348081537,0.0,0.0,62.886420148,41.4019203762,455.467971274,443.795566451,10.5075,1.16490482326
 02/13  11:00:00,223.876840258,29.0348081537,0.0,0.0,62.886420148,41.4019203762,408.546629122,396.874069908,10.5075,1.16505921418
 02/13  12:00:00,254.883635477,29.0348081537,0.0,0.0,62.886420148,41.4019203762,367.92386901,356.250776832,10.5075,1.16559217753
 02/13  13:00:00,234.786744094,29.0348081537,0.0,0.0,62.886420148,41.4019203762,345.752167987,332.9334025,10.5075,2.31126548738
 02/13  14:00:00,231.381867596,29.0348081537,0.0,0.0,62.886420148,41.4019203762,324.053641621,312.380553377,10.5075,1.16558824376
 02/13  15:00:00,227.592764169,29.0348081537,0.0,0.0,62.886420148,41.4019203762,306.691064123,293.872824818,10.5075,2.31073930493
 02/13  16:00:00,224.20599954,29.0348081537,0.0,0.0,62.886420148,41.4019203762,302.602809588,290.930209483,10.5075,1.16510010431
 02/13  17:00:00,224.213507461,29.0348081537,0.0,0.0,62.886420148,41.4019203762,314.659148518,302.986384751,10.5075,1.16526376737
 02/13  18:00:00,230.945441521,29.0348081537,0.0,0.0,62.886420148,41.4019203762,342.213834211,330.541161083,10.5075,1.16517312863
 02/13  19:00:00,237.139432785,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,365.397553273,354.892363189,9.34,1.16519008337
 02/13  20:00:00,220.916018592,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,376.133415328,365.62839225,9.34,1.16502307782
 02/13  21:00:00,195.942220019,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,399.497575483,390.160160181,8.1725,1.16491530172
 02/13  22:00:00,139.116154316,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,380.211703613,374.377024477,4.67,1.16467913622
 02/13  23:00:00,79.0110966491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,123.556998868,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,31.0659489204,27.566577511,2.335,1.16437140941
 02/14  01:00:00,95.4460218015,11.7599219338,0.0,0.0,3.49369000822,9.08398230582,40.7307970087,38.3757970087,2.335,0.02
 02/14  02:00:00,94.4247802083,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,63.354496728,60.999496728,2.335,0.02
 02/14  03:00:00,94.6192779575,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,60.1973889476,56.698071616,2.335,1.16431733165
 02/14  04:00:00,91.1927269608,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,47.300902377,44.945902377,2.335,0.02
 02/14  05:00:00,116.951118908,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,67.3006499659,64.9456499659,2.335,0.02
 02/14  06:00:00,117.182722841,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,65.5336985076,63.1786985076,2.335,0.02
 02/14  07:00:00,154.83292361,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,521.719841254,515.88554832,4.67,1.16429293473
 02/14  08:00:00,142.835920588,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,476.721270302,472.031270302,4.67,0.02
 02/14  09:00:00,209.96914629,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,427.696705552,418.359582196,8.1725,1.16462335655
 02/14  10:00:00,234.138194042,29.0348081537,0.0,0.0,62.886420148,41.4019203762,370.73385325,359.06138149,10.5075,1.16497176052
 02/14  11:00:00,224.31856472,29.0348081537,0.0,0.0,62.886420148,41.4019203762,333.211086785,321.538418406,10.5075,1.16516837926
 02/14  12:00:00,255.088494087,29.0348081537,0.0,0.0,62.886420148,41.4019203762,297.371619039,285.69866282,10.5075,1.16545621916
 02/14  13:00:00,235.048899901,29.0348081537,0.0,0.0,62.886420148,41.4019203762,284.784029029,271.965190552,10.5075,2.31133847721
 02/14  14:00:00,231.758555925,29.0348081537,0.0,0.0,62.886420148,41.4019203762,289.464586931,277.791634426,10.5075,1.16545250529
 02/14  15:00:00,227.852355211,29.0348081537,0.0,0.0,62.886420148,41.4019203762,296.71105278,283.893084833,10.5075,2.31046794672
 02/14  16:00:00,224.399356729,29.0348081537,0.0,0.0,62.886420148,41.4019203762,298.004536221,286.331807842,10.5075,1.16522837927
 02/14  17:00:00,224.372663988,29.0348081537,0.0,0.0,62.886420148,41.4019203762,308.82349794,297.150869563,10.5075,1.16512837654
 02/14  18:00:00,231.090617493,29.0348081537,0.0,0.0,62.886420148,41.4019203762,326.15677537,314.483964489,10.5075,1.16531088015
 02/14  19:00:00,237.226642548,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,346.809514021,336.304459424,9.34,1.1650545964
 02/14  20:00:00,214.313934468,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,373.315067265,362.810179648,9.34,1.16488761726
 02/14  21:00:00,189.810022298,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,384.033892685,374.696405364,8.1725,1.16498732134
 02/14  22:00:00,134.399312238,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,368.0194979,362.184793852,4.67,1.16470404834
 02/14  23:00:00,78.9823533925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,123.281453122,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,30.1102296673,27.7552296673,2.335,0.02
 02/15  01:00:00,94.4321089236,10.9329942913,0.0,0.0,3.49369000822,9.08398230582,39.6325517519,36.1332586155,2.335,1.16429313635
 02/15  02:00:00,95.1276775605,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,55.6436029827,53.2886029827,2.335,0.02
 02/15  03:00:00,93.934391442,17.0479423028,0.0,0.0,3.49369000822,9.08398230582,78.8044938166,76.4494938166,2.335,0.02
 02/15  04:00:00,90.0661756313,13.1186154043,0.0,0.0,3.49369000822,9.08398230582,61.1600553435,57.6607635872,2.335,1.16429175632
 02/15  05:00:00,101.273445798,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,77.535067417,75.180067417,2.335,0.02
 02/15  06:00:00,100.789055794,18.1186353685,0.0,0.0,3.49369000822,9.08398230582,114.076388691,111.721388691,2.335,0.02
 02/15  07:00:00,138.05768077,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,644.012854289,638.178625082,4.67,1.16422920771
 02/15  08:00:00,133.256666519,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,598.603969544,593.913969544,4.67,0.02
 02/15  09:00:00,209.64131464,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,542.153957519,532.816809139,8.1725,1.16464838083
 02/15  10:00:00,233.580007107,29.0348081537,0.0,0.0,62.886420148,41.4019203762,474.854711669,463.182375237,10.5075,1.16483643172
 02/15  11:00:00,223.798036684,29.0348081537,0.0,0.0,62.886420148,41.4019203762,441.737159069,430.064625994,10.5075,1.16503307466
 02/15  12:00:00,254.829339295,29.0348081537,0.0,0.0,62.886420148,41.4019203762,392.275325617,380.602504546,10.5075,1.16532107108
 02/15  13:00:00,234.621797743,29.0348081537,0.0,0.0,62.886420148,41.4019203762,360.113749587,347.295181956,10.5075,2.3110676308
 02/15  14:00:00,231.181700806,29.0348081537,0.0,0.0,62.886420148,41.4019203762,338.65102079,326.977863951,10.5075,1.16565683825
 02/15  15:00:00,227.401023243,29.0348081537,0.0,0.0,62.886420148,41.4019203762,324.949268768,313.276350528,10.5075,1.1654182395
 02/15  16:00:00,224.01045985,29.0348081537,0.0,0.0,62.886420148,41.4019203762,314.124352442,301.306531694,10.5075,2.31032074766
 02/15  17:00:00,224.048555011,29.0348081537,0.0,0.0,62.886420148,41.4019203762,311.629343827,299.95658246,10.5075,1.16526136746
 02/15  18:00:00,230.864338655,29.0348081537,0.0,0.0,62.886420148,41.4019203762,316.181227325,304.508551913,10.5075,1.16517541152
 02/15  19:00:00,237.174974793,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,326.509333854,316.004165039,9.34,1.16516881498
 02/15  20:00:00,221.187518593,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,330.108050752,319.603086635,9.34,1.16496411711
 02/15  21:00:00,196.261965327,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,335.269307249,325.931955582,8.1725,1.16485166676
 02/15  22:00:00,139.354412464,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,304.749819673,300.059819673,4.67,0.02
 02/15  23:00:00,79.5091371383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950902388,0.0,2.335,1.16450902388
 02/15  24:00:00,115.223775517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,88.3905470404,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,12.7861066168,9.2868306166,2.335,1.16427600022
 02/16  02:00:00,90.498248413,12.6680743919,0.0,0.0,3.49369000822,9.08398230582,31.1908725564,28.8358725564,2.335,0.02
 02/16  03:00:00,87.2104841827,9.45916274789,0.0,0.0,3.49369000822,9.08398230582,28.8381160563,26.4831160563,2.335,0.02
 02/16  04:00:00,94.751066333,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,52.8471882316,49.3478962623,2.335,1.16429196928
 02/16  05:00:00,101.174601428,16.9622925318,0.0,0.0,3.49369000822,9.08398230582,53.2131174259,50.8581174259,2.335,0.02
 02/16  06:00:00,97.5801019924,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,42.9959116935,40.6409116935,2.335,0.02
 02/16  07:00:00,138.163407435,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,512.736303223,506.902068009,4.67,1.16423521389
 02/16  08:00:00,133.610621489,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,467.04121033,462.35121033,4.67,0.02
 02/16  09:00:00,209.798010364,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,425.92148059,416.584308828,8.1725,1.16467176271
 02/16  10:00:00,233.834808939,29.0348081537,0.0,0.0,62.886420148,41.4019203762,382.442878658,370.770476663,10.5075,1.16490199407
 02/16  11:00:00,224.086190929,29.0348081537,0.0,0.0,62.886420148,41.4019203762,360.371090662,348.698449931,10.5075,1.16514073136
 02/16  12:00:00,254.951172993,29.0348081537,0.0,0.0,62.886420148,41.4019203762,337.309974862,325.636971301,10.5075,1.16550356073
 02/16  13:00:00,234.60387901,29.0348081537,0.0,0.0,62.886420148,41.4019203762,328.234371507,315.415735369,10.5075,2.31113613833
 02/16  14:00:00,231.358550407,29.0348081537,0.0,0.0,62.886420148,41.4019203762,319.357889552,307.684871088,10.5075,1.16551846467
 02/16  15:00:00,227.564038812,29.0348081537,0.0,0.0,62.886420148,41.4019203762,315.524732784,303.851952532,10.5075,1.16528025216
 02/16  16:00:00,224.15896836,29.0348081537,0.0,0.0,62.886420148,41.4019203762,316.556213434,304.883623539,10.5075,1.1650898956
 02/16  17:00:00,224.163779315,29.0348081537,0.0,0.0,62.886420148,41.4019203762,330.605140669,317.787273165,10.5075,2.31036750407
 02/16  18:00:00,230.909247489,29.0348081537,0.0,0.0,62.886420148,41.4019203762,332.778686404,321.105875887,10.5075,1.16531051738
 02/16  19:00:00,237.147283616,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,339.510178058,329.005147338,9.34,1.16503071963
 02/16  20:00:00,220.941543162,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,343.765979915,333.26094186,9.34,1.16503805464
 02/16  21:00:00,196.041280709,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,343.432145833,334.094725022,8.1725,1.16492081133
 02/16  22:00:00,139.197483825,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,323.350067486,318.660067486,4.67,0.02
 02/16  23:00:00,79.2234554695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950799186,0.0,2.335,1.16450799186
 02/16  24:00:00,115.105557886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,92.1813505494,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,22.7640330477,20.4090330477,2.335,0.02
 02/17  02:00:00,90.4045122273,12.9232264558,0.0,0.0,3.49369000822,9.08398230582,39.8114543473,36.3121498763,2.335,1.16430447101
 02/17  03:00:00,91.7540767915,14.1887441218,0.0,0.0,3.49369000822,9.08398230582,40.790101172,38.435101172,2.335,0.02
 02/17  04:00:00,89.6396312025,12.0666230828,0.0,0.0,3.49369000822,9.08398230582,32.8499850812,30.4949850812,2.335,0.02
 02/17  05:00:00,117.127834388,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,53.8345191016,50.3352417991,2.335,1.16427730252
 02/17  06:00:00,117.079673815,16.9975709424,0.0,0.0,3.49369000822,9.08398230582,48.4111923283,46.0561923283,2.335,0.02
 02/17  07:00:00,154.929489223,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,462.177903186,457.487903186,4.67,0.02
 02/17  08:00:00,143.129428013,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,415.336174223,409.50160636,4.67,1.16456786278
 02/17  09:00:00,210.17295946,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,358.617216972,349.28002344,8.1725,1.16469353203
 02/17  10:00:00,234.808790826,29.0348081537,0.0,0.0,62.886420148,41.4019203762,287.197964858,276.670464858,10.5075,0.02
 02/17  11:00:00,226.252907737,29.0348081537,0.0,0.0,62.886420148,41.4019203762,250.528739081,237.711045044,10.5075,2.31019403641
 02/17  12:00:00,257.970819357,29.0348081537,0.0,0.0,62.886420148,41.4019203762,220.239171476,208.566307582,10.5075,1.16536389489
 02/17  13:00:00,239.677302942,29.0348081537,0.0,0.0,62.886420148,41.4019203762,200.513794565,188.840746774,10.5075,1.16554779031
 02/17  14:00:00,237.378980282,29.0348081537,0.118094027713,0.0,62.886420148,41.4019203762,184.987683545,172.16883783,10.5075,2.3113457158
 02/17  15:00:00,234.097108814,29.0348081537,0.372319809997,0.0,62.886420148,41.4019203762,171.710926184,160.037998713,10.5075,1.1654274717
 02/17  16:00:00,231.454942588,29.0348081537,0.548241689511,0.0,62.886420148,41.4019203762,161.255302884,149.582589619,10.5075,1.1652132654
 02/17  17:00:00,232.191659331,29.0348081537,0.613865566387,0.0,62.886420148,41.4019203762,161.741518089,150.068914322,10.5075,1.16510376754
 02/17  18:00:00,238.790982684,29.0348081537,0.562409305403,0.0,62.886420148,41.4019203762,173.312402391,160.494455869,10.5075,2.3104465224
 02/17  19:00:00,243.5458733,29.0348081537,0.178435493354,0.0,41.9242800987,36.8599292233,188.122518327,177.617378547,9.34,1.16513978033
 02/17  20:00:00,221.304500304,29.0348081537,0.0668028778115,0.0,41.9242800987,36.8599292233,198.202655013,187.697757516,9.34,1.16489749707
 02/17  21:00:00,196.424499474,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,200.97763546,192.78513546,8.1725,0.02
