Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/17  22:00:00,140.615134953,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,167.030262044,161.195525717,4.67,1.16473632713
 02/17  23:00:00,87.3590751834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948067081,0.0,2.335,1.16448067081
 02/17  24:00:00,121.897173846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/18  01:00:00,89.7693126615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,82.2234711898,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567311811,0.0,1.75125,1.16442311811
 02/18  03:00:00,81.5365479219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  04:00:00,81.0216500859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556200961,0.0,1.75125,1.16431200961
 02/18  05:00:00,87.1711826872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,86.4796334352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  07:00:00,128.570345026,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,321.444463635,316.777663747,3.5025,1.16429988843
 02/18  08:00:00,126.501242074,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,284.534113885,281.011613885,3.5025,0.02
 02/18  09:00:00,189.414360238,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,254.796366975,247.794222963,5.8375,1.16464401223
 02/18  10:00:00,208.762027318,29.0348081537,0.0113795079101,0.0,41.9242800987,36.8599292233,215.773932916,205.269119695,9.34,1.16481322138
 02/18  11:00:00,234.548588918,29.0348081537,0.0,0.0,62.886420148,41.4019203762,190.168117037,178.495494528,10.5075,1.1651225087
 02/18  12:00:00,265.594750463,29.0348081537,0.321392033936,0.0,62.886420148,41.4019203762,164.728587445,153.055783025,10.5075,1.16530442016
 02/18  13:00:00,250.565206381,29.0348081537,0.775444547455,0.0,62.886420148,41.4019203762,131.570113854,118.751707233,10.5075,2.31090662139
 02/18  14:00:00,252.971350781,29.0348081537,1.0584321645,0.0,62.886420148,41.4019203762,105.210164043,93.5370826046,10.5075,1.16558143866
 02/18  15:00:00,251.695226321,29.0348081537,1.18522708937,0.0,62.886420148,41.4019203762,95.6106900458,83.9378613665,10.5075,1.16532867926
 02/18  16:00:00,248.900495426,29.0348081537,1.2047259193,0.0,62.886420148,41.4019203762,98.9061285588,86.0882715763,10.5075,2.31035698249
 02/18  17:00:00,246.683087039,29.0348081537,1.17764456398,0.0,62.886420148,41.4019203762,107.193178828,95.5204009807,10.5075,1.16527784709
 02/18  18:00:00,249.810117777,29.0348081537,1.02119811348,0.0,62.886420148,41.4019203762,128.070735425,116.398098895,10.5075,1.16513652962
 02/18  19:00:00,238.330006045,29.0348081537,0.362643713727,0.0,34.9369000822,32.3179380704,154.801367174,145.463652395,8.1725,1.165214779
 02/18  20:00:00,192.758221424,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,177.873875089,170.871327609,5.8375,1.16504748085
 02/18  21:00:00,180.116313382,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,196.123097671,189.120833386,5.8375,1.16476428479
 02/18  22:00:00,134.834698097,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,178.742948183,175.220448183,3.5025,0.02
 02/18  23:00:00,87.0576634659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583256156,0.0,1.75125,1.16458256156
 02/18  24:00:00,120.843178004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,89.3620419773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556808157,0.0,1.75125,1.16431808157
 02/19  02:00:00,81.3184445291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,79.9141941619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557759138,0.0,1.75125,1.16432759138
 02/19  04:00:00,78.8618789893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,84.4511860973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,95.6948045325,12.412922328,0.0,0.0,3.49369000822,6.81298672936,25.2872162046,22.3716612291,1.75125,1.16430497554
 02/19  07:00:00,124.628724981,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,426.89084393,423.36834393,3.5025,0.02
 02/19  08:00:00,119.881547311,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,403.551867675,400.029367675,3.5025,0.02
 02/19  09:00:00,155.128043439,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,365.884801189,361.217912897,3.5025,1.16438829204
 02/19  10:00:00,127.533514652,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,358.757184474,355.234684474,3.5025,0.02
 02/19  11:00:00,162.523881455,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,320.928050294,312.758252406,7.005,1.16479788829
 02/19  12:00:00,193.743923037,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,291.173813479,283.003939201,7.005,1.16487427878
 02/19  13:00:00,200.927753928,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,258.783699768,248.278810197,9.34,1.16488957121
 02/19  14:00:00,198.735346936,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,245.50139267,234.996322311,9.34,1.1650703591
 02/19  15:00:00,195.440010318,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,238.009781277,227.504820847,9.34,1.16496042921
 02/19  16:00:00,192.859724968,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,229.255448725,218.750531779,9.34,1.16491694674
 02/19  17:00:00,193.062616498,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,231.991266224,221.486339314,9.34,1.16492690975
 02/19  18:00:00,170.870198593,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,291.36623942,283.19622623,7.005,1.16501318983
 02/19  19:00:00,183.502592382,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,321.356108986,316.666108986,4.67,0.02
 02/19  20:00:00,163.269122562,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,337.289831911,331.455031074,4.67,1.16480083635
 02/19  21:00:00,153.922585835,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,340.492035754,334.657445475,4.67,1.16459027931
 02/19  22:00:00,139.502458752,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,303.607203937,298.917203937,4.67,0.02
 02/19  23:00:00,77.832562035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568329252,0.0,1.75125,1.16443329252
 02/19  24:00:00,113.523799181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,82.2255680709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556911958,0.0,1.75125,1.16431911958
 02/20  02:00:00,83.9899406406,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,17.2205094297,15.4492594297,1.75125,0.02
 02/20  03:00:00,84.1247099768,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,17.1970386078,15.4257886078,1.75125,0.02
 02/20  04:00:00,88.3932187746,12.412922328,0.0,0.0,3.49369000822,6.81298672936,26.2694207523,23.3538370041,1.75125,1.16433374816
 02/20  05:00:00,96.0067532901,12.412922328,0.0,0.0,3.49369000822,6.81298672936,21.4554142206,19.6841642206,1.75125,0.02
 02/20  06:00:00,92.1989218583,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,15.8166739278,14.0454239278,1.75125,0.02
 02/20  07:00:00,126.198587855,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,412.107762195,407.440896051,3.5025,1.1643661438
 02/20  08:00:00,123.754570443,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,363.567220227,360.044720227,3.5025,0.02
 02/20  09:00:00,159.744942418,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,323.121883488,318.454924365,3.5025,1.16445912343
 02/20  10:00:00,133.976696305,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,306.456786058,302.934286058,3.5025,0.02
 02/20  11:00:00,169.524683061,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,275.650036099,267.480115777,7.005,1.16492032211
 02/20  12:00:00,201.176426202,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,264.217319612,256.047502325,7.005,1.16481728681
 02/20  13:00:00,210.446913433,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,244.526782849,234.021705687,9.34,1.16507716194
 02/20  14:00:00,209.094047354,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,232.366881029,221.861844722,9.34,1.16503630699
 02/20  15:00:00,205.842180355,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,218.223286051,207.71836917,9.34,1.16491688045
 02/20  16:00:00,203.217689968,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,217.084887965,206.580010066,9.34,1.16487789927
 02/20  17:00:00,203.5505537,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,217.094257574,207.734257574,9.34,0.02
 02/20  18:00:00,181.962278493,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,246.987506959,238.817457576,7.005,1.16504938355
 02/20  19:00:00,193.442111663,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,268.296587592,262.461844467,4.67,1.16474312535
 02/20  20:00:00,174.373970459,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,277.674497307,271.839773004,4.67,1.16472430245
 02/20  21:00:00,164.530425142,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,280.4820834,274.647447143,4.67,1.1646362577
 02/20  22:00:00,148.998338316,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,238.346625997,233.656625997,4.67,0.02
 02/20  23:00:00,88.6016330404,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563952308,0.0,1.75125,1.16438952308
 02/20  24:00:00,122.99447873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,94.0111698825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,86.0370737503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926808244,0.0,2.335,1.16426808244
 02/21  03:00:00,84.8680514649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,84.0227335852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,105.799851891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,113.750897809,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,14.9258802823,11.4266182197,2.335,1.16426206267
 02/21  07:00:00,158.871488676,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,376.51830116,371.82830116,4.67,0.02
 02/21  08:00:00,147.464427296,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,346.028870706,340.194320435,4.67,1.16455027076
 02/21  09:00:00,214.011346382,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,310.885128774,302.692628774,8.1725,0.02
 02/21  10:00:00,239.699864765,29.0348081537,0.0,0.0,62.886420148,41.4019203762,279.144675645,267.472255865,10.5075,1.16491978001
 02/21  11:00:00,230.615546241,29.0348081537,0.0,0.0,62.886420148,41.4019203762,261.590184189,249.917511395,10.5075,1.16517279341
 02/21  12:00:00,261.052208288,29.0348081537,0.0,0.0,62.886420148,41.4019203762,254.278393563,241.460091895,10.5075,2.31080166854
 02/21  13:00:00,241.488851609,29.0348081537,0.0,0.0,62.886420148,41.4019203762,252.092516389,240.419392489,10.5075,1.16562389963
 02/21  14:00:00,238.616960043,29.0348081537,0.0,0.0,62.886420148,41.4019203762,249.204740219,236.38609356,10.5075,2.31114665825
 02/21  15:00:00,234.004960642,29.0348081537,0.0,0.0,62.886420148,41.4019203762,239.689431344,228.016486092,10.5075,1.16544525256
 02/21  16:00:00,229.634078225,29.0348081537,0.0,0.0,62.886420148,41.4019203762,238.092115652,226.419408772,10.5075,1.16520687982
 02/21  17:00:00,229.155369355,29.0348081537,0.0,0.0,62.886420148,41.4019203762,242.637008887,230.964407411,10.5075,1.16510147557
 02/21  18:00:00,235.552650138,29.0348081537,0.0,0.0,62.886420148,41.4019203762,246.710739264,235.037961141,10.5075,1.16527812349
 02/21  19:00:00,240.77205328,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,253.643271561,243.138226704,9.34,1.1650448569
 02/21  20:00:00,217.606653347,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,261.108302803,250.603387873,9.34,1.16491492986
 02/21  21:00:00,192.054247811,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,271.877573386,262.540055037,8.1725,1.16501834901
 02/21  22:00:00,135.477625814,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,255.251503105,249.416881716,4.67,1.16462138929
 02/21  23:00:00,81.4253272266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,116.924245146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933922414,0.0,2.335,1.16433922414
 02/22  01:00:00,85.0427555921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,82.0786704603,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,11.5475904729,9.19259047292,2.335,0.02
 02/22  03:00:00,90.3392180706,12.412922328,0.0,0.0,3.49369000822,9.08398230582,27.5049446138,24.005638784,2.335,1.16430582981
 02/22  04:00:00,86.1128430074,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.4002864678,18.0452864678,2.335,0.02
 02/22  05:00:00,96.6801637043,12.412922328,0.0,0.0,3.49369000822,9.08398230582,33.6757772591,31.3207772591,2.335,0.02
 02/22  06:00:00,96.7173002081,12.7531250799,0.00101047666661,0.0,3.49369000822,9.08398230582,36.8638027951,33.3645147773,2.335,1.16428801781
 02/22  07:00:00,135.064642528,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,444.499333329,439.809333329,4.67,0.02
 02/22  08:00:00,133.87854415,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,417.517222776,412.827222776,4.67,0.02
 02/22  09:00:00,209.963335095,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,380.481102919,371.143879566,8.1725,1.16472335303
 02/22  10:00:00,234.074842154,29.0348081537,0.0,0.0,62.886420148,41.4019203762,333.885919689,322.213551964,10.5075,1.16486772549
 02/22  11:00:00,224.416925872,29.0348081537,0.0,0.0,62.886420148,41.4019203762,308.213114277,296.540593509,10.5075,1.1650207681
 02/22  12:00:00,255.13347735,29.0348081537,0.0,0.0,62.886420148,41.4019203762,289.974748119,278.301696426,10.5075,1.1655516935
 02/22  13:00:00,234.950288235,29.0348081537,0.0,0.0,62.886420148,41.4019203762,274.115138582,261.296457325,10.5075,2.31118125697
 02/22  14:00:00,231.949212902,29.0348081537,0.0,0.0,62.886420148,41.4019203762,263.673872673,252.000828506,10.5075,1.16554416662
 02/22  15:00:00,228.110972606,29.0348081537,0.0,0.0,62.886420148,41.4019203762,258.686956554,245.868808096,10.5075,2.3106484585
 02/22  16:00:00,224.735786863,29.0348081537,0.0,0.0,62.886420148,41.4019203762,256.467622115,244.794805349,10.5075,1.16531676658
 02/22  17:00:00,224.804334568,29.0348081537,0.0,0.0,62.886420148,41.4019203762,257.931655469,246.258940089,10.5075,1.16521537946
 02/22  18:00:00,231.506673268,29.0348081537,0.0,0.0,62.886420148,41.4019203762,262.090034047,250.417410243,10.5075,1.1651238039
 02/22  19:00:00,237.507079533,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,269.079218759,258.574079241,9.34,1.1651395185
 02/22  20:00:00,221.45268534,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,276.911104278,266.406132532,9.34,1.16497174548
 02/22  21:00:00,196.616787478,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,282.781603516,273.444240462,8.1725,1.16486305379
 02/22  22:00:00,139.689908799,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,250.871385433,245.036759248,4.67,1.16462618458
 02/22  23:00:00,81.6484724576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,117.412797676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936308087,0.0,2.335,1.16436308087
 02/23  01:00:00,86.7067819137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,79.6814926293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,83.3054206703,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,10.9635722997,7.46427050981,2.335,1.16430178987
 02/23  04:00:00,91.389744808,12.412922328,0.0,0.0,3.49369000822,9.08398230582,23.9202315099,21.5652315099,2.335,0.02
 02/23  05:00:00,93.3582238228,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.3859915308,18.0309915308,2.335,0.02
 02/23  06:00:00,96.864370488,12.7531250799,0.0,0.0,3.49369000822,9.08398230582,34.3490870262,31.9940870262,2.335,0.02
 02/23  07:00:00,134.999668208,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,480.084617886,474.250328061,4.67,1.16428982514
 02/23  08:00:00,133.733137561,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,446.719197017,442.029197017,4.67,0.02
 02/23  09:00:00,209.799746885,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,412.677476104,403.34024809,8.1725,1.16472801374
 02/23  10:00:00,233.654346703,29.0348081537,0.0,0.0,62.886420148,41.4019203762,370.560035093,358.887620737,10.5075,1.16491435559
 02/23  11:00:00,224.02539654,29.0348081537,0.0,0.0,62.886420148,41.4019203762,347.663112854,335.990503657,10.5075,1.16510919735
 02/23  12:00:00,254.927380635,29.0348081537,0.0,0.0,62.886420148,41.4019203762,320.92898072,309.256085682,10.5075,1.16539503813
 02/23  13:00:00,234.447944651,29.0348081537,0.0,0.0,62.886420148,41.4019203762,303.466944963,290.648234467,10.5075,2.31121049615
 02/23  14:00:00,231.394512231,29.0348081537,0.0,0.0,62.886420148,41.4019203762,286.977121687,275.303896086,10.5075,1.16572560063
 02/23  15:00:00,227.669353728,29.0348081537,0.0,0.0,62.886420148,41.4019203762,273.942453776,262.269755067,10.5075,1.16519870836
 02/23  16:00:00,224.294470061,29.0348081537,0.0,0.0,62.886420148,41.4019203762,267.89145837,255.073505709,10.5075,2.31045266141
 02/23  17:00:00,224.334454173,29.0348081537,0.0,0.0,62.886420148,41.4019203762,271.068964304,259.396139256,10.5075,1.16532504808
 02/23  18:00:00,231.09429512,29.0348081537,0.0,0.0,62.886420148,41.4019203762,282.941782093,271.269044561,10.5075,1.16523753184
 02/23  19:00:00,237.26141557,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,299.930970158,289.425740525,9.34,1.16522963279
 02/23  20:00:00,221.146359772,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,318.82488557,308.319861808,9.34,1.16502376124
 02/23  21:00:00,196.189877838,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,338.290641755,328.953231645,8.1725,1.16491010975
 02/23  22:00:00,139.262838274,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,321.32690022,315.492274057,4.67,1.16462616327
 02/23  23:00:00,79.3500607086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,115.160437496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,92.2138606893,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,24.3876927423,20.8884300567,2.335,1.16426268561
 02/24  02:00:00,86.0931279397,8.44538292794,0.0,0.0,3.49369000822,9.08398230582,26.1417193451,23.7867193451,2.335,0.02
 02/24  03:00:00,90.807239298,13.3450656778,0.0,0.0,3.49369000822,9.08398230582,45.3318147017,42.9768147017,2.335,0.02
 02/24  04:00:00,94.485946597,17.0479423028,0.0,0.0,3.49369000822,9.08398230582,46.7801141548,43.2808359557,2.335,1.16427819909
 02/24  05:00:00,111.790401201,11.795778986,0.0,0.0,3.49369000822,9.08398230582,39.1911329485,36.8361329485,2.335,0.02
 02/24  06:00:00,117.791152634,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,42.8547193631,40.4997193631,2.335,0.02
 02/24  07:00:00,151.287329866,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,505.010566984,499.176275505,4.67,1.16429147897
 02/24  08:00:00,142.789734259,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,455.781817388,451.091817388,4.67,0.02
 02/24  09:00:00,209.894097519,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,418.327749445,408.990522958,8.1725,1.16472648699
 02/24  10:00:00,233.842114839,29.0348081537,0.0,0.0,62.886420148,41.4019203762,377.826269385,366.153814749,10.5075,1.16495463606
 02/24  11:00:00,224.070257844,29.0348081537,0.0,0.0,62.886420148,41.4019203762,358.027621031,346.354929864,10.5075,1.16519116783
 02/24  12:00:00,254.954356862,29.0348081537,0.0,0.0,62.886420148,41.4019203762,334.187629502,322.514578092,10.5075,1.16555140998
 02/24  13:00:00,234.737690929,29.0348081537,0.0,0.0,62.886420148,41.4019203762,315.916798825,303.098073153,10.5075,2.31122567279
 02/24  14:00:00,231.508172049,29.0348081537,0.0,0.0,62.886420148,41.4019203762,305.362734297,293.689673469,10.5075,1.16556082776
 02/24  15:00:00,227.698399396,29.0348081537,0.0,0.0,62.886420148,41.4019203762,292.882377528,281.209556258,10.5075,1.16532127073
 02/24  16:00:00,224.295857124,29.0348081537,0.0,0.0,62.886420148,41.4019203762,281.351998177,269.679368658,10.5075,1.16512951956
 02/24  17:00:00,224.305180629,29.0348081537,0.0,0.0,62.886420148,41.4019203762,290.722891282,277.904950129,10.5075,2.31044115296
 02/24  18:00:00,231.070131073,29.0348081537,0.0,0.0,62.886420148,41.4019203762,308.913092174,297.240247661,10.5075,1.1653445126
 02/24  19:00:00,237.245870875,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,331.033424738,320.528361285,9.34,1.16506345271
 02/24  20:00:00,214.487707538,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,351.427506807,340.922649209,9.34,1.1648575987
 02/24  21:00:00,189.929227475,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,371.436732619,362.099281842,8.1725,1.16495077667
 02/24  22:00:00,134.454409631,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,352.412306906,347.722306906,4.67,0.02
 02/24  23:00:00,79.1229944658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950926779,0.0,2.335,1.16450926779
 02/24  24:00:00,119.1739483,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,16.8669556386,14.5119556386,2.335,0.02
 02/25  01:00:00,94.2052904439,12.8381757679,0.0,0.0,3.49369000822,6.81298672936,48.194901205,45.2792067976,1.75125,1.16444440738
 02/25  02:00:00,88.2572324996,13.0804029028,0.0,0.0,3.49369000822,6.81298672936,42.6309960174,40.8597460174,1.75125,0.02
 02/25  03:00:00,92.8707742567,17.9298332483,0.0,0.0,3.49369000822,6.81298672936,71.533453516,69.762203516,1.75125,0.02
 02/25  04:00:00,92.3434281608,17.2562561803,0.0,0.0,3.49369000822,6.81298672936,73.4534079115,70.5378382769,1.75125,1.16431963461
 02/25  05:00:00,94.7373054046,13.0804029028,0.0,0.0,3.49369000822,6.81298672936,59.2689440065,57.4976940065,1.75125,0.02
 02/25  06:00:00,98.9203683597,17.9298332483,0.0,0.0,3.49369000822,6.81298672936,87.3676100452,84.4520165991,1.75125,1.16434344608
 02/25  07:00:00,120.589465253,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,538.882402858,535.359902858,3.5025,0.02
 02/25  08:00:00,119.311597638,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,483.306542179,478.639479429,3.5025,1.16456275031
 02/25  09:00:00,182.338962564,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,420.226725618,414.369225618,5.8375,0.02
 02/25  10:00:00,199.560159097,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,349.466305004,338.961508205,9.34,1.16479679904
 02/25  11:00:00,224.363658158,29.0348081537,0.0,0.0,62.886420148,41.4019203762,299.052684295,287.38014994,10.5075,1.16503435517
 02/25  12:00:00,255.230448427,29.0348081537,0.0,0.0,62.886420148,41.4019203762,262.940248531,251.267285616,10.5075,1.16546291521
 02/25  13:00:00,235.613985508,29.0348081537,0.0,0.0,62.886420148,41.4019203762,239.95056368,227.13184646,10.5075,2.31121722048
 02/25  14:00:00,232.615525687,29.0348081537,0.0,0.0,62.886420148,41.4019203762,222.187888074,210.514988434,10.5075,1.16539964048
 02/25  15:00:00,228.956884307,29.0348081537,0.0,0.0,62.886420148,41.4019203762,207.80498294,196.132285718,10.5075,1.16519722178
 02/25  16:00:00,225.567936386,29.0348081537,0.0,0.0,62.886420148,41.4019203762,208.14010436,195.321951118,10.5075,2.31065324253
 02/25  17:00:00,226.325177753,29.0348081537,0.0,0.0,62.886420148,41.4019203762,210.221112182,198.548461642,10.5075,1.16515053934
 02/25  18:00:00,230.488361646,29.0348081537,0.0,0.0,62.886420148,41.4019203762,220.588458646,208.915678585,10.5075,1.16528006135
 02/25  19:00:00,225.627585485,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,249.664643714,240.327045816,8.1725,1.16509789734
 02/25  20:00:00,180.012399581,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,263.521410191,256.518831356,5.8375,1.16507883494
 02/25  21:00:00,169.645643799,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,264.355213408,257.35280988,5.8375,1.16490352783
 02/25  22:00:00,126.567590219,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,242.167264747,237.500121535,3.5025,1.16464321255
 02/25  23:00:00,79.7396180339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,115.255905877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574352441,0.0,1.75125,1.16449352441
 02/26  01:00:00,84.2429502282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,77.0971161628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,76.9139993517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915543914,0.0,1.75125,1.164293914
 02/26  04:00:00,85.2969189255,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,13.5386935876,11.7674435876,1.75125,0.02
 02/26  05:00:00,92.8436553493,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,13.8811422636,12.1098922636,1.75125,0.02
 02/26  06:00:00,93.3033998738,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,15.6811193444,12.7655495942,1.75125,1.16431975017
 02/26  07:00:00,123.59919756,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,424.657553387,421.135053387,3.5025,0.02
 02/26  08:00:00,124.359490504,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,384.74967085,380.08279819,3.5025,1.1643726597
 02/26  09:00:00,159.776696437,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,334.493772378,330.971272378,3.5025,0.02
 02/26  10:00:00,133.514605779,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,323.942099262,319.275165704,3.5025,1.16443355822
 02/26  11:00:00,168.141029502,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,296.290986224,289.265986224,7.005,0.02
 02/26  12:00:00,199.539702673,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,287.041780923,278.871975267,7.005,1.16480565608
 02/26  13:00:00,207.870575535,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,265.131388619,254.626372197,9.34,1.16501642152
 02/26  14:00:00,205.991714933,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,252.295751054,241.790777079,9.34,1.16497397537
 02/26  15:00:00,202.138655573,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,245.990829518,235.485957725,9.34,1.16487179329
 02/26  16:00:00,198.532345591,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,247.965813856,237.46077591,9.34,1.16503794549
 02/26  17:00:00,198.501509242,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,246.358129653,235.853083852,9.34,1.16504580073
 02/26  18:00:00,172.897090006,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,282.036263285,273.866344875,7.005,1.16491840985
 02/26  19:00:00,187.653344398,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,308.393650822,302.558954186,4.67,1.16469663604
 02/26  20:00:00,167.219673492,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,317.087822591,312.397822591,4.67,0.02
 02/26  21:00:00,157.096259402,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,321.723249405,315.888544783,4.67,1.16470462218
 02/26  22:00:00,141.729035271,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,287.930949477,282.096463877,4.67,1.16448559968
 02/26  23:00:00,80.3406834736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,115.797884835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,86.4858194081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924270674,0.0,2.335,1.16424270674
 02/27  02:00:00,79.4286396521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,91.4116942629,12.412922328,0.0,0.0,3.49369000822,9.08398230582,25.7501169939,23.3951169939,2.335,0.02
 02/27  04:00:00,91.4370391207,12.412922328,0.0,0.0,3.49369000822,9.08398230582,26.6883169784,23.1890417492,2.335,1.16427522925
 02/27  05:00:00,93.902457213,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,21.0941994057,18.7391994057,2.335,0.02
 02/27  06:00:00,97.4730844704,12.412922328,0.0,0.0,3.49369000822,9.08398230582,35.2035470089,32.8485470089,2.335,0.02
 02/27  07:00:00,135.353145556,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,430.342806204,425.652806204,4.67,0.02
 02/27  08:00:00,134.103313864,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,395.419099208,389.584552296,4.67,1.16454691235
 02/27  09:00:00,210.143187321,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,348.402105215,339.064972956,8.1725,1.16463225852
 02/27  10:00:00,234.685715332,29.0348081537,0.0,0.0,62.886420148,41.4019203762,306.597063644,294.924704631,10.5075,1.16485901241
 02/27  11:00:00,225.256814716,29.0348081537,0.0,0.0,62.886420148,41.4019203762,295.428427623,283.755833585,10.5075,1.16509403752
 02/27  12:00:00,256.093610466,29.0348081537,0.0,0.0,62.886420148,41.4019203762,283.676938323,272.003985859,10.5075,1.16545246432
 02/27  13:00:00,236.139372672,29.0348081537,0.0,0.0,62.886420148,41.4019203762,277.994942748,266.321809949,10.5075,1.16563279909
 02/27  14:00:00,233.25492189,29.0348081537,0.0,0.0,62.886420148,41.4019203762,274.681838546,261.863171278,10.5075,2.3111672688
 02/27  15:00:00,229.387201235,29.0348081537,0.0,0.0,62.886420148,41.4019203762,269.922531992,258.24981424,10.5075,1.1652177521
 02/27  16:00:00,226.059694725,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.547168761,252.874380688,10.5075,1.16528807326
 02/27  17:00:00,226.116505791,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.748144313,253.075468455,10.5075,1.16517585788
 02/27  18:00:00,229.239965385,29.0348081537,0.0,0.0,62.886420148,41.4019203762,269.553217846,256.735136296,10.5075,2.31058155016
 02/27  19:00:00,238.303434507,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,275.07399317,264.568789802,9.34,1.165203368
 02/27  20:00:00,222.069764724,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,288.060687608,277.555728472,9.34,1.16495913623
 02/27  21:00:00,196.804643134,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,297.634036189,288.296696563,8.1725,1.16483962565
 02/27  22:00:00,139.554103681,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,272.618845112,267.928845112,4.67,0.02
 02/27  23:00:00,80.5776336258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948253382,0.0,2.335,1.16448253382
 02/27  24:00:00,116.0436911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,84.3624703834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,86.2683641357,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,19.6016691048,16.1023715636,2.335,1.16429754127
 02/28  03:00:00,90.3419182911,12.412922328,0.0,0.0,3.49369000822,9.08398230582,30.8197419302,28.4647419302,2.335,0.02
 02/28  04:00:00,90.3989176991,12.412922328,0.0,0.0,3.49369000822,9.08398230582,32.3596849913,30.0046849913,2.335,0.02
 02/28  05:00:00,108.970743854,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,25.5403933072,22.0411286337,2.335,1.16426467356
 02/28  06:00:00,113.182789522,12.8381757679,0.00107344305884,0.0,3.49369000822,9.08398230582,38.1145045491,35.7595045491,2.335,0.02
 02/28  07:00:00,151.749315762,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,431.929156313,427.239156313,4.67,0.02
 02/28  08:00:00,143.369273125,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,387.693235281,381.858752773,4.67,1.16448250803
 02/28  09:00:00,210.545078377,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,339.040357326,330.847857326,8.1725,0.02
 02/28  10:00:00,236.591187735,29.0348081537,0.0,0.0,62.886420148,41.4019203762,286.169117049,274.496626391,10.5075,1.16499065753
 02/28  11:00:00,227.945153482,29.0348081537,0.0,0.0,62.886420148,41.4019203762,266.725766377,255.053167778,10.5075,1.16509859957
 02/28  12:00:00,259.030335996,29.0348081537,0.0,0.0,62.886420148,41.4019203762,248.187350121,235.368718208,10.5075,2.3111319133
 02/28  13:00:00,240.535811052,29.0348081537,0.0,0.0,62.886420148,41.4019203762,232.209362538,220.536420793,10.5075,1.16544174493
 02/28  14:00:00,238.638312305,29.0348081537,0.0,0.0,62.886420148,41.4019203762,223.654410306,210.83578853,10.5075,2.31112177569
 02/28  15:00:00,235.46565374,29.0348081537,0.0,0.0,62.886420148,41.4019203762,214.886857767,203.214045631,10.5075,1.1653121359
 02/28  16:00:00,233.239659367,29.0348081537,0.0,0.0,62.886420148,41.4019203762,205.335456755,193.662861118,10.5075,1.16509563697
 02/28  17:00:00,234.324379747,29.0348081537,0.0,0.0,62.886420148,41.4019203762,203.865553414,192.19280287,10.5075,1.16525054433
 02/28  18:00:00,237.924822845,29.0348081537,0.0,0.0,62.886420148,41.4019203762,207.728607948,196.055955828,10.5075,1.1651521194
 02/28  19:00:00,246.393963724,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,215.419163905,203.76896531,9.34,2.31019859493
 02/28  20:00:00,225.07940984,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,219.816623064,210.456623064,9.34,0.02
 02/28  21:00:00,199.741654578,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,225.824466745,216.487015367,8.1725,1.16495137776
 02/28  22:00:00,142.440099677,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,208.107404423,202.272643473,4.67,1.16476094975
 02/28  23:00:00,87.2032564579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,121.320975409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938770806,0.0,2.335,1.16438770806
 03/01  01:00:00,89.2046197754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,83.4796697254,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,15.7902157913,12.2909237529,2.335,1.16429203842
 03/01  03:00:00,90.4192125096,12.5830237039,0.0,0.0,3.49369000822,9.08398230582,42.4177385861,40.0627385861,2.335,0.02
 03/01  04:00:00,88.0852231129,10.5111550693,0.0,0.0,3.49369000822,9.08398230582,40.7852936087,38.4302936087,2.335,0.02
 03/01  05:00:00,101.750164083,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,73.9272441179,71.5722441179,2.335,0.02
 03/01  06:00:00,99.832468026,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,77.0582507423,73.5589798063,2.335,1.16427093598
 03/01  07:00:00,134.699014134,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,565.64347038,560.95347038,4.67,0.02
 03/01  08:00:00,133.271548709,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,520.876553813,515.042020775,4.67,1.16453303807
 03/01  09:00:00,209.643106859,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,468.650553433,460.458053433,8.1725,0.02
 03/01  10:00:00,233.287378677,29.0348081537,0.0,0.0,62.886420148,41.4019203762,414.034211108,402.362056668,10.5075,1.16465443934
 03/01  11:00:00,223.779533045,29.0348081537,0.0,0.0,62.886420148,41.4019203762,379.919777891,368.247130306,10.5075,1.16514758548
 03/01  12:00:00,254.791714059,29.0348081537,0.0,0.0,62.886420148,41.4019203762,355.76481921,342.946578979,10.5075,2.31074023133
 03/01  13:00:00,234.298059625,29.0348081537,0.0,0.0,62.886420148,41.4019203762,333.530975138,321.857887634,10.5075,1.16558750495
 03/01  14:00:00,231.000173832,29.0348081537,0.0,0.0,62.886420148,41.4019203762,320.131051588,307.312486443,10.5075,2.31106514523
 03/01  15:00:00,227.251993179,29.0348081537,0.0,0.0,62.886420148,41.4019203762,309.853126179,298.18022585,10.5075,1.16540032912
 03/01  16:00:00,223.83839865,29.0348081537,0.0,0.0,62.886420148,41.4019203762,304.334980974,292.662320944,10.5075,1.16516002933
 03/01  17:00:00,223.845294541,29.0348081537,0.0,0.0,62.886420148,41.4019203762,312.085655382,300.412836224,10.5075,1.16531915802
 03/01  18:00:00,227.225287551,29.0348081537,0.0,0.0,62.886420148,41.4019203762,329.742158921,318.069434198,10.5075,1.16522472238
 03/01  19:00:00,236.991020212,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,361.400931558,350.895693692,9.34,1.16523786575
 03/01  20:00:00,220.739756206,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,385.193566164,374.688709483,9.34,1.16485668096
 03/01  21:00:00,195.738375277,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,405.597833876,396.260376822,8.1725,1.16495705392
 03/01  22:00:00,139.030258912,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,382.581093633,376.746375032,4.67,1.16471860145
 03/01  23:00:00,78.875553409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,119.106147543,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,18.362543049,14.8631779953,2.335,1.16436505373
 03/02  01:00:00,97.6232536109,14.0186427459,0.0,0.0,3.49369000822,9.08398230582,50.0977852594,47.7427852594,2.335,0.02
 03/02  02:00:00,89.7949963481,12.6776699315,0.0,0.0,3.49369000822,9.08398230582,40.5929661677,38.2379661677,2.335,0.02
 03/02  03:00:00,94.9329141848,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,59.112036515,55.6127273303,2.335,1.16430918476
 03/02  04:00:00,93.8157760492,17.0479423028,0.0,0.0,3.49369000822,9.08398230582,79.2946035114,76.9396035114,2.335,0.02
 03/02  05:00:00,96.5843700684,13.1186154043,0.0,0.0,3.49369000822,9.08398230582,59.8171555075,57.4621555075,2.335,0.02
 03/02  06:00:00,100.800091621,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,76.0964299175,72.5971718719,2.335,1.16425804563
 03/02  07:00:00,134.411200948,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,625.840936742,621.150936742,4.67,0.02
 03/02  08:00:00,133.245268485,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,556.672058279,551.982058279,4.67,0.02
 03/02  09:00:00,209.640309797,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,488.282846456,478.945692294,8.1725,1.16465416165
 03/02  10:00:00,233.636076278,29.0348081537,0.0,0.0,62.886420148,41.4019203762,416.954279741,405.281783018,10.5075,1.16499672296
 03/02  11:00:00,223.782652462,29.0348081537,0.0,0.0,62.886420148,41.4019203762,379.682522533,368.009834698,10.5075,1.16518783582
 03/02  12:00:00,254.794143785,29.0348081537,0.0,0.0,62.886420148,41.4019203762,345.9772139,334.304244576,10.5075,1.16546932472
 03/02  13:00:00,234.54430256,29.0348081537,0.0,0.0,62.886420148,41.4019203762,321.423689018,308.604840667,10.5075,2.31134835101
 03/02  14:00:00,231.020403183,29.0348081537,0.0,0.0,62.886420148,41.4019203762,298.522283682,286.849332242,10.5075,1.16545144057
 03/02  15:00:00,227.231389388,29.0348081537,0.0,0.0,62.886420148,41.4019203762,287.63505231,274.817097553,10.5075,2.31045475731
 03/02  16:00:00,223.819010436,29.0348081537,0.0,0.0,62.886420148,41.4019203762,278.856132265,267.183417071,10.5075,1.16521519456
 03/02  17:00:00,223.836224026,29.0348081537,0.0,0.0,62.886420148,41.4019203762,284.335353108,272.662741882,10.5075,1.1651112256
 03/02  18:00:00,227.22905519,29.0348081537,0.0,0.0,62.886420148,41.4019203762,302.766837243,291.094048944,10.5075,1.16528829896
 03/02  19:00:00,236.991810195,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,326.931453912,316.426424844,9.34,1.1650290688
 03/02  20:00:00,220.746433859,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,349.846105883,339.34124719,9.34,1.16485869242
 03/02  21:00:00,195.756002972,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,369.817471055,360.480017213,8.1725,1.16495384244
 03/02  22:00:00,139.044962971,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,352.860033198,347.025364869,4.67,1.16466832958
 03/02  23:00:00,78.9948130645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,119.153205253,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,15.1991945754,12.8441945754,2.335,0.02
 03/03  01:00:00,97.3885051224,13.5968035239,0.0,0.0,3.49369000822,9.08398230582,47.598639667,44.0994057878,2.335,1.1642338792
 03/03  02:00:00,90.6317205406,13.3008756391,0.0,0.0,3.49369000822,9.08398230582,44.6726329518,42.3176329518,2.335,0.02
 03/03  03:00:00,94.3685330903,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,75.6556984006,73.3006984006,2.335,0.02
 03/03  04:00:00,94.2957693084,17.0479423028,0.0,0.0,3.49369000822,9.08398230582,83.9505410646,80.4512610085,2.335,1.16428005607
 03/03  05:00:00,113.655872807,13.9622938483,0.0,0.0,3.49369000822,9.08398230582,71.4558316029,69.1008316029,2.335,0.02
 03/03  06:00:00,116.692685135,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,100.528135442,98.1731354418,2.335,0.02
 03/03  07:00:00,147.835920323,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,586.969149684,581.13488906,4.67,1.16426062418
 03/03  08:00:00,142.452856003,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,510.585901394,505.895901394,4.67,0.02
 03/03  09:00:00,209.765128063,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,431.369653688,422.032391441,8.1725,1.16476224654
 03/03  10:00:00,233.824486162,29.0348081537,0.0,0.0,62.886420148,41.4019203762,352.436783738,340.76429722,10.5075,1.16498651779
 03/03  11:00:00,223.962316966,29.0348081537,0.0,0.0,62.886420148,41.4019203762,310.046846542,298.374127622,10.5075,1.16521891992
 03/03  12:00:00,254.926887696,29.0348081537,0.0,0.0,62.886420148,41.4019203762,274.328909341,262.655835055,10.5075,1.16557428556
 03/03  13:00:00,234.99681024,29.0348081537,0.0,0.0,62.886420148,41.4019203762,250.789747761,237.971328721,10.5075,2.31091903958
 03/03  14:00:00,231.854374997,29.0348081537,0.0,0.0,62.886420148,41.4019203762,231.245464557,219.572390759,10.5075,1.16557379813
 03/03  15:00:00,228.154905117,29.0348081537,0.0,0.0,62.886420148,41.4019203762,220.691729086,209.018897192,10.5075,1.1653318933
 03/03  16:00:00,224.8155971,29.0348081537,0.0,0.0,62.886420148,41.4019203762,214.898359408,203.225721779,10.5075,1.16513762942
 03/03  17:00:00,224.81426771,29.0348081537,0.0,0.0,62.886420148,41.4019203762,220.848478973,208.030531942,10.5075,2.31044703086
 03/03  18:00:00,227.743645514,29.0348081537,0.0,0.0,62.886420148,41.4019203762,242.536579419,230.863737279,10.5075,1.16534214016
 03/03  19:00:00,237.175808583,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,275.690433743,265.185374768,9.34,1.16505897408
 03/03  20:00:00,214.400672133,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,293.110782176,282.605931265,9.34,1.16485091147
 03/03  21:00:00,189.837131965,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,309.807990148,300.470549341,8.1725,1.1649408071
 03/03  22:00:00,134.424963609,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,297.324276544,292.634276544,4.67,0.02
 03/03  23:00:00,79.3143752074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994986154,0.0,2.335,1.1644986154
 03/03  24:00:00,115.168332704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,81.7475480186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564736539,0.0,1.75125,1.16439736539
 03/04  02:00:00,87.6122000927,12.412922328,0.0,0.0,3.49369000822,6.81298672936,33.2264553786,31.4552053786,1.75125,0.02
 03/04  03:00:00,87.9825458602,12.7531250799,0.0,0.0,3.49369000822,6.81298672936,38.5545867199,36.7833367199,1.75125,0.02
 03/04  04:00:00,85.8664600316,10.6838621788,0.0,0.0,3.49369000822,6.81298672936,33.8066696118,30.8910937356,1.75125,1.16432587618
 03/04  05:00:00,98.7117396732,17.2180436788,0.0,0.0,3.49369000822,6.81298672936,49.9810468823,48.2097968823,1.75125,0.02
 03/04  06:00:00,98.1756836677,16.8656820679,0.0,0.0,3.49369000822,6.81298672936,58.4417737196,56.6705237196,1.75125,0.02
 03/04  07:00:00,117.200996797,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,520.804746722,516.137880113,3.5025,1.16436660945
 03/04  08:00:00,119.306018769,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,461.109423417,457.586923417,3.5025,0.02
 03/04  09:00:00,182.348786614,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,385.663207547,378.66091806,5.8375,1.16478948678
 03/04  10:00:00,199.885341175,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,306.311706403,295.806932646,9.34,1.16477375745
 03/04  11:00:00,225.047801622,29.0348081537,0.0,0.0,62.886420148,41.4019203762,267.075306093,255.402672583,10.5075,1.16513351074
 03/04  12:00:00,256.01214883,29.0348081537,0.0,0.0,62.886420148,41.4019203762,233.547584272,221.874654133,10.5075,1.16543013855
 03/04  13:00:00,236.40836318,29.0348081537,0.0,0.0,62.886420148,41.4019203762,215.894341999,203.075702168,10.5075,2.31113983142
 03/04  14:00:00,233.148536213,29.0348081537,0.0,0.0,62.886420148,41.4019203762,208.883245102,197.210056365,10.5075,1.16568873634
 03/04  15:00:00,229.375869643,29.0348081537,0.0651781854023,0.0,62.886420148,41.4019203762,203.680768448,192.008117429,10.5075,1.16515101945
 03/04  16:00:00,225.959261584,29.0348081537,0.130932237199,0.0,62.886420148,41.4019203762,204.245725327,191.427675813,10.5075,2.31054951346
 03/04  17:00:00,225.829472615,29.0348081537,0.128496116588,0.0,62.886420148,41.4019203762,205.822824,194.149958286,10.5075,1.16536571398
 03/04  18:00:00,228.978426815,29.0348081537,0.0324999626168,0.0,62.886420148,41.4019203762,214.307377173,202.634657616,10.5075,1.16521955693
 03/04  19:00:00,224.444884689,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,241.645433127,232.307640859,8.1725,1.16529226757
 03/04  20:00:00,178.798160281,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,254.910532517,247.908019904,5.8375,1.16501261329
 03/04  21:00:00,168.535610967,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,262.899616827,255.897282041,5.8375,1.16483478677
 03/04  22:00:00,125.75364008,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,236.812382362,233.289882362,3.5025,0.02
 03/04  23:00:00,77.7330244945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582781033,0.0,1.75125,1.16457781033
 03/04  24:00:00,113.617553078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567159115,0.0,1.75125,1.16442159115
 03/05  01:00:00,83.8985022767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,77.3524610701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,81.232916659,4.13764077599,0.0,0.0,3.49369000822,6.81298672936,10.9148910358,7.99933512138,1.75125,1.16430591441
 03/05  04:00:00,89.602373006,12.412922328,0.0,0.0,3.49369000822,6.81298672936,24.5040428093,22.7327928093,1.75125,0.02
 03/05  05:00:00,92.0196218013,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,19.752190716,17.980940716,1.75125,0.02
 03/05  06:00:00,95.5416873791,12.497973016,0.0,0.0,3.49369000822,6.81298672936,35.5442028103,32.628627269,1.75125,1.1643255413
 03/05  07:00:00,117.803832825,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,476.339399009,472.816899009,3.5025,0.02
 03/05  08:00:00,119.930471785,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,433.941833729,430.419333729,3.5025,0.02
 03/05  09:00:00,155.581782783,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,367.014422819,362.347477841,3.5025,1.16444497795
 03/05  10:00:00,130.689757955,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,340.625219958,337.102719958,3.5025,0.02
 03/05  11:00:00,167.186426238,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,307.372925916,299.203078686,7.005,1.1648472302
 03/05  12:00:00,198.508353548,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,291.164283963,282.994366082,7.005,1.1649178811
 03/05  13:00:00,206.401765726,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,263.788085816,253.283158311,9.34,1.16492750495
 03/05  14:00:00,203.882922093,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,258.109026996,247.604145238,9.34,1.16488175766
 03/05  15:00:00,199.445985447,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,255.645211026,245.140223749,9.34,1.164987277
 03/05  16:00:00,195.473928158,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,252.800248229,242.295309626,9.34,1.164938603
 03/05  17:00:00,195.214174113,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,250.996138264,240.491195288,9.34,1.16494297624
 03/05  18:00:00,169.816708832,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,290.813003863,282.642980472,7.005,1.16502339166
 03/05  19:00:00,185.477803063,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,309.48151404,304.79151404,4.67,0.02
 03/05  20:00:00,164.784316799,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,315.581092366,309.746284828,4.67,1.16480753768
 03/05  21:00:00,154.731321113,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,322.492283027,316.657689528,4.67,1.1645934994
 03/05  22:00:00,139.822669969,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,281.95022348,277.26022348,4.67,0.02
 03/05  23:00:00,78.8835174704,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568370853,0.0,1.75125,1.16443370853
 03/05  24:00:00,114.526275922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,85.4671258079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
