Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  02:00:00,78.4357511933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929547104,0.0,2.335,1.16429547104
 03/06  03:00:00,86.4566863542,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,15.5556962556,13.2006962556,2.335,0.02
 03/06  04:00:00,86.559137824,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,16.3939533517,14.0389533517,2.335,0.02
 03/06  05:00:00,97.5300420647,12.412922328,0.0,0.0,3.49369000822,9.08398230582,28.3213609224,24.8220947426,2.335,1.16426617986
 03/06  06:00:00,97.4936611148,12.412922328,0.0,0.0,3.49369000822,9.08398230582,27.1035414516,24.7485414516,2.335,0.02
 03/06  07:00:00,132.198942964,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,402.911268927,398.221268927,4.67,0.02
 03/06  08:00:00,135.123254251,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,363.866957617,358.032405814,4.67,1.16455180318
 03/06  09:00:00,211.663435596,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,324.18008348,314.842912624,8.1725,1.16467085605
 03/06  10:00:00,236.853553394,29.0348081537,0.0,0.0,62.886420148,41.4019203762,287.133941698,276.606441698,10.5075,0.02
 03/06  11:00:00,227.414939193,29.0348081537,0.0,0.0,62.886420148,41.4019203762,276.668329847,264.995670297,10.5075,1.16515955
 03/06  12:00:00,258.14682728,29.0348081537,0.0,0.0,62.886420148,41.4019203762,265.490997587,252.672576524,10.5075,2.310921063
 03/06  13:00:00,238.471113629,29.0348081537,0.0,0.0,62.886420148,41.4019203762,258.611312083,246.938321882,10.5075,1.16549020134
 03/06  14:00:00,235.52228508,29.0348081537,0.0,0.0,62.886420148,41.4019203762,258.431544913,245.612837295,10.5075,2.31120761884
 03/06  15:00:00,231.606241835,29.0348081537,0.0,0.0,62.886420148,41.4019203762,259.245262697,247.572412094,10.5075,1.16535060343
 03/06  16:00:00,228.174036563,29.0348081537,0.0,0.0,62.886420148,41.4019203762,256.821755834,245.14912431,10.5075,1.16513152398
 03/06  17:00:00,227.9709341,29.0348081537,0.0,0.0,62.886420148,41.4019203762,257.860854153,246.188071703,10.5075,1.1652824493
 03/06  18:00:00,231.257837555,29.0348081537,0.0,0.0,62.886420148,41.4019203762,262.416493898,250.743813098,10.5075,1.16518079934
 03/06  19:00:00,240.170058741,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,273.955166531,262.304920264,9.34,2.31024626724
 03/06  20:00:00,224.014869358,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,281.130545958,271.770545958,9.34,0.02
 03/06  21:00:00,198.439329977,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,290.615347793,281.277875338,8.1725,1.16497245485
 03/06  22:00:00,140.871766078,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,264.770689468,258.936071019,4.67,1.16461844866
 03/06  23:00:00,82.4339743519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941699367,0.0,2.335,1.16441699367
 03/06  24:00:00,117.847508356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,86.1470341182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,86.9570577047,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,19.2432363557,15.7439664003,2.335,1.16426995541
 03/07  03:00:00,86.4371399558,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.7862039264,18.4312039264,2.335,0.02
 03/07  04:00:00,90.3353755928,12.412922328,0.0,0.0,3.49369000822,9.08398230582,36.8693531605,34.5143531605,2.335,0.02
 03/07  05:00:00,113.084391678,12.7531250799,0.0,0.0,3.49369000822,9.08398230582,38.4994912012,36.1444912012,2.335,0.02
 03/07  06:00:00,111.123599301,10.9712067928,0.0,0.0,3.49369000822,9.08398230582,30.6128446785,27.1135652837,2.335,1.16427939488
 03/07  07:00:00,148.020701569,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,480.937857825,476.247857825,4.67,0.02
 03/07  08:00:00,142.985701362,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,437.310281093,431.475736764,4.67,1.1645443292
 03/07  09:00:00,210.002026157,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,405.335596611,397.143096611,8.1725,0.02
 03/07  10:00:00,233.910970909,29.0348081537,0.0,0.0,62.886420148,41.4019203762,357.55411446,345.881811637,10.5075,1.16480282305
 03/07  11:00:00,224.276352375,29.0348081537,0.0,0.0,62.886420148,41.4019203762,332.892686077,321.220036594,10.5075,1.16514948349
 03/07  12:00:00,255.046690614,29.0348081537,0.0,0.0,62.886420148,41.4019203762,310.03503437,297.216803768,10.5075,2.310730602
 03/07  13:00:00,234.720204412,29.0348081537,0.0,0.0,62.886420148,41.4019203762,295.923468378,284.250392392,10.5075,1.1655759864
 03/07  14:00:00,231.673149492,29.0348081537,0.0,0.0,62.886420148,41.4019203762,304.214165805,291.395634583,10.5075,2.31103122186
 03/07  15:00:00,227.827850578,29.0348081537,0.0,0.0,62.886420148,41.4019203762,308.606671592,296.933793132,10.5075,1.16537845962
 03/07  16:00:00,224.363158364,29.0348081537,0.0,0.0,62.886420148,41.4019203762,308.400125249,296.727489572,10.5075,1.16513567707
 03/07  17:00:00,224.313314966,29.0348081537,0.0,0.0,62.886420148,41.4019203762,318.57598367,306.903193183,10.5075,1.16529048705
 03/07  18:00:00,227.633194991,29.0348081537,0.0,0.0,62.886420148,41.4019203762,338.744256379,327.071563518,10.5075,1.16519286065
 03/07  19:00:00,237.186911512,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,365.909941165,355.404738775,9.34,1.16520238954
 03/07  20:00:00,214.255255143,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,386.559051327,376.054021578,9.34,1.16502974878
 03/07  21:00:00,189.763458702,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,406.047251475,396.709835673,8.1725,1.16491580234
 03/07  22:00:00,134.358020642,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,395.806304315,389.971629033,4.67,1.16467528234
 03/07  23:00:00,78.8380198177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,123.425824207,8.44538292794,0.0,0.0,3.49369000822,9.08398230582,34.4743234085,30.9750023151,2.335,1.16432109349
 03/08  01:00:00,99.5519323278,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,63.4486502525,61.0936502525,2.335,0.02
 03/08  02:00:00,95.1503734174,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,82.6648534857,80.3098534857,2.335,0.02
 03/08  03:00:00,91.136460726,13.9622938483,0.0,0.0,3.49369000822,9.08398230582,71.7392589526,68.2399496258,2.335,1.16430932687
 03/08  04:00:00,93.2421075524,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,104.673967237,102.318967237,2.335,0.02
 03/08  05:00:00,102.47460395,18.8220774697,0.0,0.0,3.49369000822,9.08398230582,120.811666961,118.456666961,2.335,0.02
 03/08  06:00:00,98.9730539062,15.7467822911,0.0,0.0,3.49369000822,9.08398230582,104.619180994,102.264180994,2.335,0.02
 03/08  07:00:00,130.967020925,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,651.97355785,646.139265303,4.67,1.16429254754
 03/08  08:00:00,133.238772152,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,594.389018418,589.699018418,4.67,0.02
 03/08  09:00:00,209.633732384,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,539.284213426,529.946950711,8.1725,1.16476271582
 03/08  10:00:00,233.56515347,29.0348081537,0.0,0.0,62.886420148,41.4019203762,481.564723002,469.892281731,10.5075,1.16494127056
 03/08  11:00:00,223.772773296,29.0348081537,0.0,0.0,62.886420148,41.4019203762,447.861918122,436.189290337,10.5075,1.16512778476
 03/08  12:00:00,254.811447765,29.0348081537,0.0,0.0,62.886420148,41.4019203762,406.995287218,395.322383227,10.5075,1.16540399052
 03/08  13:00:00,234.622602927,29.0348081537,0.0,0.0,62.886420148,41.4019203762,377.371518298,364.552814799,10.5075,2.31120349964
 03/08  14:00:00,231.200995904,29.0348081537,0.0,0.0,62.886420148,41.4019203762,354.168441912,342.495231535,10.5075,1.16571037674
 03/08  15:00:00,227.416255873,29.0348081537,0.0,0.0,62.886420148,41.4019203762,343.364895107,331.692214219,10.5075,1.16518088856
 03/08  16:00:00,224.013892984,29.0348081537,0.0,0.0,62.886420148,41.4019203762,339.240563066,326.422666729,10.5075,2.31039633645
 03/08  17:00:00,224.023979987,29.0348081537,0.0,0.0,62.886420148,41.4019203762,343.732832397,332.06004649,10.5075,1.16528590671
 03/08  18:00:00,227.394286257,29.0348081537,0.0,0.0,62.886420148,41.4019203762,361.798922656,350.12623036,10.5075,1.16519229643
 03/08  19:00:00,237.070191882,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,394.223755725,383.718577876,9.34,1.16517784846
 03/08  20:00:00,220.829445663,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,417.398384553,406.893417117,9.34,1.16496743602
 03/08  21:00:00,195.792244032,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,437.557971518,428.220623202,8.1725,1.1648483154
 03/08  22:00:00,139.039605215,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,428.854076238,424.164076238,4.67,0.02
 03/08  23:00:00,78.700702898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935780071,0.0,2.335,1.16435780071
 03/08  24:00:00,129.520463723,14.6002012926,0.0,0.0,3.49369000822,9.08398230582,55.2968537917,52.9418537917,2.335,0.02
 03/09  01:00:00,100.707042334,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,76.0426805613,72.54339879,2.335,1.16428177123
 03/09  02:00:00,90.2703203866,13.0804029028,0.0,0.0,3.49369000822,9.08398230582,66.9779890524,64.6229890524,2.335,0.02
 03/09  03:00:00,94.8142589155,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,107.954580541,105.599580541,2.335,0.02
 03/09  04:00:00,94.4646532463,17.3603513394,0.0,0.0,3.49369000822,9.08398230582,107.757893392,104.258605406,2.335,1.16428798632
 03/09  05:00:00,98.5233811068,14.8500206086,0.0,0.0,3.49369000822,9.08398230582,99.0993044928,96.7443044928,2.335,0.02
 03/09  06:00:00,102.251684723,19.3506378846,0.0,0.0,3.49369000822,9.08398230582,139.219053507,136.864053507,2.335,0.02
 03/09  07:00:00,131.287908926,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,644.622238725,639.932238725,4.67,0.02
 03/09  08:00:00,133.259340798,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,587.733936071,581.899370622,4.67,1.16456544888
 03/09  09:00:00,209.646383411,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,513.577561811,504.240416637,8.1725,1.16464517354
 03/09  10:00:00,233.678539689,29.0348081537,0.0,0.0,62.886420148,41.4019203762,431.693668157,420.021303451,10.5075,1.16486470576
 03/09  11:00:00,223.895999335,29.0348081537,0.0,0.0,62.886420148,41.4019203762,398.066344383,386.393752375,10.5075,1.16509200839
 03/09  12:00:00,254.892195067,29.0348081537,0.0,0.0,62.886420148,41.4019203762,357.027852926,345.354911633,10.5075,1.16544129219
 03/09  13:00:00,234.800524926,29.0348081537,0.0,0.0,62.886420148,41.4019203762,324.087185205,312.414071309,10.5075,1.1656138954
 03/09  14:00:00,231.394441112,29.0348081537,0.0,0.0,62.886420148,41.4019203762,303.893767007,291.075155752,10.5075,2.31111125424
 03/09  15:00:00,227.624647211,29.0348081537,0.0,0.0,62.886420148,41.4019203762,286.799086304,275.126403169,10.5075,1.16518313491
 03/09  16:00:00,224.284839149,29.0348081537,0.0,0.0,62.886420148,41.4019203762,273.202502821,261.529755806,10.5075,1.16524701511
 03/09  17:00:00,224.356961471,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.555877702,252.883248063,10.5075,1.16512963909
 03/09  18:00:00,224.403441091,29.0348081537,0.0,0.0,62.886420148,41.4019203762,268.742569418,255.924600045,10.5075,2.31046937379
 03/09  19:00:00,237.34626812,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,276.421163895,265.91602479,9.34,1.16513910587
 03/09  20:00:00,221.358788008,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,286.619035793,276.114144616,9.34,1.1648911766
 03/09  21:00:00,196.373649441,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,296.028992579,287.836492579,8.1725,0.02
 03/09  22:00:00,139.409818509,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,275.168863553,269.334140656,4.67,1.16472289774
 03/09  23:00:00,79.6624005804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946431721,0.0,2.335,1.16446431721
 03/09  24:00:00,115.309540331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.4956651511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,86.1063531526,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,17.9326587839,14.4333616663,2.335,1.16429711758
 03/10  03:00:00,86.1992865359,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,17.7194800887,15.3644800887,2.335,0.02
 03/10  04:00:00,90.3105539563,12.497973016,0.0,0.0,3.49369000822,9.08398230582,29.6927269584,27.3377269584,2.335,0.02
 03/10  05:00:00,113.161310955,12.8381757679,0.0,0.0,3.49369000822,9.08398230582,30.5715247736,27.072298617,2.335,1.16422615658
 03/10  06:00:00,108.930465193,8.6154843039,0.0,0.0,3.49369000822,9.08398230582,23.0246419705,20.6696419705,2.335,0.02
 03/10  07:00:00,148.150505584,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,426.466249999,421.776249999,4.67,0.02
 03/10  08:00:00,143.499371698,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,364.329810756,358.495288552,4.67,1.16452220388
 03/10  09:00:00,211.003150443,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,302.152830986,293.960330986,8.1725,0.02
 03/10  10:00:00,236.125614169,29.0348081537,0.0,0.0,62.886420148,41.4019203762,248.866606312,237.194205159,10.5075,1.16490115369
 03/10  11:00:00,228.425629903,29.0348081537,0.0,0.0,62.886420148,41.4019203762,214.242924299,202.570300069,10.5075,1.16512423001
 03/10  12:00:00,260.831619486,29.0348081537,0.0887046774772,0.0,62.886420148,41.4019203762,176.59395574,163.775546156,10.5075,2.31090958371
 03/10  13:00:00,246.260534533,29.0348081537,0.582566191609,0.0,62.886420148,41.4019203762,144.127338036,132.454176509,10.5075,1.1656615265
 03/10  14:00:00,247.019601149,29.0348081537,0.893411225754,0.0,62.886420148,41.4019203762,128.177144242,115.358784702,10.5075,2.31085954024
 03/10  15:00:00,245.189664847,29.0348081537,1.09713977742,0.0,62.886420148,41.4019203762,113.82438693,102.151713468,10.5075,1.16517346133
 03/10  16:00:00,242.355687181,29.0348081537,1.24380582627,0.0,62.886420148,41.4019203762,103.561408739,91.8886956117,10.5075,1.16521312677
 03/10  17:00:00,242.39200653,29.0348081537,1.25442666943,0.0,62.886420148,41.4019203762,106.613471329,94.940871523,10.5075,1.16509980646
 03/10  18:00:00,240.596641238,29.0348081537,1.11655378186,0.0,62.886420148,41.4019203762,121.18949602,109.516730235,10.5075,1.16526578484
 03/10  19:00:00,248.017200053,29.0348081537,0.578363781861,0.0,41.9242800987,36.8599292233,151.267130869,140.76210472,9.34,1.16502614896
 03/10  20:00:00,224.489548533,29.0348081537,0.221363093052,0.0,41.9242800987,36.8599292233,183.14837891,172.643489729,9.34,1.16488918118
 03/10  21:00:00,197.838991727,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,201.115317079,191.777833629,8.1725,1.16498345041
 03/10  22:00:00,140.752845771,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,173.496014861,167.661272559,4.67,1.16474230269
 03/10  23:00:00,86.6294431962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,121.115214933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938674689,0.0,2.335,1.16438674689
 03/11  01:00:00,88.3074242742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,80.6270618058,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564749843,0.0,1.75125,1.16439749843
 03/11  03:00:00,79.6228179815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,78.8130577441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,84.7317650256,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555667441,0.0,1.75125,1.16430667441
 03/11  06:00:00,87.9023909797,4.13764077599,0.0,0.0,3.49369000822,6.81298672936,7.59149895578,5.82024895578,1.75125,0.02
 03/11  07:00:00,118.842213779,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,354.122420252,350.599920252,3.5025,0.02
 03/11  08:00:00,122.972871959,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,303.709468319,299.042420224,3.5025,1.16454809509
 03/11  09:00:00,187.392581695,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,247.972257212,240.970128709,5.8375,1.16462850272
 03/11  10:00:00,208.10632652,29.0348081537,0.0353666998411,0.0,41.9242800987,36.8599292233,191.706458108,182.346458108,9.34,0.02
 03/11  11:00:00,239.017906627,29.0348081537,0.433707819833,0.0,62.886420148,41.4019203762,148.356843945,135.539153805,10.5075,2.3101901398
 03/11  12:00:00,274.448526772,29.0348081537,1.0279296831,0.0,62.886420148,41.4019203762,111.39138651,99.7183583771,10.5075,1.16552813339
 03/11  13:00:00,263.031644781,29.0348081537,1.36414548251,0.0,62.886420148,41.4019203762,86.1371047745,74.4642504753,10.5075,1.16535429916
 03/11  14:00:00,265.133785457,29.0348081537,1.59758350568,0.0,62.886420148,41.4019203762,68.6305146799,55.8120899319,10.5075,2.31092474794
 03/11  15:00:00,264.256935026,29.0348081537,1.80846307277,0.0,62.886420148,41.4019203762,54.8636488717,43.1909645653,10.5075,1.16518430638
 03/11  16:00:00,261.505742372,29.0348081537,1.90027766321,0.0,62.886420148,41.4019203762,50.9166226923,39.243781476,10.5075,1.16534121631
 03/11  17:00:00,259.245214523,29.0348081537,1.81130012853,0.0,62.886420148,41.4019203762,58.4884643302,46.8157547484,10.5075,1.16520958181
 03/11  18:00:00,254.985063375,29.0348081537,1.57723801279,0.0,62.886420148,41.4019203762,78.8629471306,67.1901129156,10.5075,1.16533421498
 03/11  19:00:00,247.409865669,29.0348081537,0.804146109223,0.0,34.9369000822,32.3179380704,111.539727787,102.202073365,8.1725,1.16515442212
 03/11  20:00:00,200.929648724,29.0348081537,0.153895111053,0.0,20.9621400493,23.2339557645,133.389318265,126.386762523,5.8375,1.16505574227
 03/11  21:00:00,186.383035385,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,146.271240754,139.268910578,5.8375,1.16483017637
 03/11  22:00:00,140.17422073,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,119.242133478,114.575003215,3.5025,1.16463026326
 03/11  23:00:00,94.254483808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,127.778810655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569751446,0.0,1.75125,1.16444751446
 03/12  01:00:00,98.2871754356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,89.834750788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557837885,0.0,1.75125,1.16432837885
 03/12  03:00:00,88.2829702758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,93.6147416654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  05:00:00,92.2617599014,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551596657,0.0,1.75125,1.16426596657
 03/12  06:00:00,133.370923908,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,281.669106907,278.146606907,3.5025,0.02
 03/12  07:00:00,135.144932275,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,259.43861603,255.91611603,3.5025,0.02
 03/12  08:00:00,167.843388772,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,215.86732959,211.200368167,3.5025,1.16446142265
 03/12  09:00:00,147.128950897,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,184.314980466,180.792480466,3.5025,0.02
 03/12  10:00:00,187.306474348,29.0348081537,0.0517245348191,0.0,27.9495200658,27.7759469175,142.197930316,134.028071491,7.005,1.16485882456
 03/12  11:00:00,224.06393111,29.0348081537,0.204904981549,0.0,27.9495200658,27.7759469175,101.201127784,93.0312050402,7.005,1.16492274385
 03/12  12:00:00,243.228730818,29.0348081537,1.1804376331,0.0,41.9242800987,36.8599292233,69.2046021122,58.699674814,9.34,1.16492729821
 03/12  13:00:00,244.851034279,29.0348081537,1.45519711818,0.0,41.9242800987,36.8599292233,56.3957506205,45.8908738075,9.34,1.16487681293
 03/12  14:00:00,240.990540294,29.0348081537,1.60618795262,0.0,41.9242800987,36.8599292233,50.5954876234,40.0905107401,9.34,1.16497688326
 03/12  15:00:00,237.374439531,29.0348081537,1.68865099044,0.0,41.9242800987,36.8599292233,45.8393549874,35.3344314653,9.34,1.16492352204
 03/12  16:00:00,236.881594788,29.0348081537,1.75169283309,0.0,41.9242800987,36.8599292233,43.9669789028,33.4620560726,9.34,1.16492283014
 03/12  17:00:00,205.788249866,29.0348081537,1.14359683114,0.0,27.9495200658,27.7759469175,58.6366362367,50.4666382357,7.005,1.16499800097
 03/12  18:00:00,206.201199762,29.0348081537,0.457145260232,0.0,13.9747600329,18.6919646116,77.8926984585,73.2026984585,4.67,0.02
 03/12  19:00:00,202.95998203,29.0348081537,0.291186082764,0.0,13.9747600329,18.6919646116,89.6851874775,83.8504084145,4.67,1.164779063
 03/12  20:00:00,189.704638996,29.0348081537,0.199804935492,0.0,13.9747600329,18.6919646116,96.863970561,91.0292594227,4.67,1.16471113828
 03/12  21:00:00,169.385359012,29.0348081537,0.161236320348,0.0,13.9747600329,18.6919646116,56.4460178419,51.7560178419,4.67,0.02
 03/12  22:00:00,108.411444641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566333767,0.0,1.75125,1.16441333767
 03/12  23:00:00,140.509935653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,112.365256814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,104.056851552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931563103,0.0,2.335,1.16431563103
 03/13  02:00:00,101.484924761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,99.2875820339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,104.205429944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924956569,0.0,2.335,1.16424956569
 03/13  05:00:00,101.843512228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,152.959306384,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,194.636234353,189.946234353,4.67,0.02
 03/13  07:00:00,154.957348761,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,192.2769301,186.442485141,4.67,1.16444495855
 03/13  08:00:00,228.521586512,29.0348081537,0.0270235474599,0.0,34.9369000822,32.3179380704,167.848617501,158.511437312,8.1725,1.16468018816
 03/13  09:00:00,261.178871323,29.0348081537,0.836208377315,0.0,62.886420148,41.4019203762,125.046446554,114.518946554,10.5075,0.02
 03/13  10:00:00,257.147896844,29.0348081537,1.17984916019,0.0,62.886420148,41.4019203762,102.136842206,90.4641817902,10.5075,1.16516041586
 03/13  11:00:00,286.581606766,29.0348081537,1.41891260594,0.0,62.886420148,41.4019203762,84.9735178369,72.1551160609,10.5075,2.31090177603
 03/13  12:00:00,274.214554403,29.0348081537,1.69765946047,0.0,62.886420148,41.4019203762,65.3398258819,53.6668541633,10.5075,1.16547171862
 03/13  13:00:00,276.871999336,29.0348081537,1.99584412143,0.0,62.886420148,41.4019203762,48.6105912522,35.7919392643,10.5075,2.31115198791
 03/13  14:00:00,274.297156866,29.0348081537,2.12410768148,0.0,62.886420148,41.4019203762,37.6850716517,26.0122553715,10.5075,1.16531628025
 03/13  15:00:00,271.999648333,29.0348081537,2.27770552458,0.0,62.886420148,41.4019203762,23.9392725245,12.2666793059,10.5075,1.16509321852
 03/13  16:00:00,274.0685075,29.0348081537,2.61237936259,0.0,62.886420148,41.4019203762,16.8767178275,5.20398011118,10.5075,1.16523771633
 03/13  17:00:00,272.440122666,29.0348081537,2.33461000808,0.0,62.886420148,41.4019203762,26.4888466086,14.8162152739,10.5075,1.16513133471
 03/13  18:00:00,263.998677821,29.0348081537,1.81506518017,0.0,41.9242800987,36.8599292233,48.1915045637,37.6863452326,9.34,1.16515933113
 03/13  19:00:00,261.458838801,29.0348081537,1.50121622368,0.0,41.9242800987,36.8599292233,71.9915778343,61.4865573371,9.34,1.1650204972
 03/13  20:00:00,229.57857631,29.0348081537,1.08401068433,0.0,34.9369000822,32.3179380704,89.5025166992,80.1651094034,8.1725,1.1649072958
 03/13  21:00:00,164.527903218,29.0348081537,0.269512628041,0.0,13.9747600329,18.6919646116,62.660757659,56.8260472046,4.67,1.16471045443
 03/13  22:00:00,106.11385509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,139.570922035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933565582,0.0,2.335,1.16433565582
 03/13  24:00:00,111.526708181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,101.548539196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,99.25674562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927479228,0.0,2.335,1.16427479228
 03/14  03:00:00,97.2484525088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,118.232332223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,116.411684857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926024704,0.0,2.335,1.16426024704
 03/14  06:00:00,168.596328087,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,201.090110522,196.400110522,4.67,0.02
 03/14  07:00:00,163.217648879,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,200.199214654,194.364747111,4.67,1.16446754293
 03/14  08:00:00,225.852682131,29.0348081537,0.0226202532856,0.0,34.9369000822,32.3179380704,179.39424261,171.20174261,8.1725,0.02
 03/14  09:00:00,257.589542596,29.0348081537,0.716745399613,0.0,62.886420148,41.4019203762,135.388402941,123.715982587,10.5075,1.16492035397
 03/14  10:00:00,255.451780054,29.0348081537,1.2731174511,0.0,62.886420148,41.4019203762,95.9004434686,84.2278855676,10.5075,1.16505790102
 03/14  11:00:00,288.93484635,29.0348081537,1.77797497894,0.0,62.886420148,41.4019203762,60.6117211332,48.9386523969,10.5075,1.16556873632
 03/14  12:00:00,278.934478684,29.0348081537,2.21762018307,0.0,62.886420148,41.4019203762,34.9353276825,22.1166520807,10.5075,2.31117560188
 03/14  13:00:00,281.57207744,29.0348081537,3.1574806526,0.0,62.886420148,41.4019203762,14.7103580528,3.03733487809,10.5075,1.16552317471
 03/14  14:00:00,279.605387107,29.0348081537,4.41650085895,0.0,62.886420148,41.4019203762,12.8180762887,0.0,10.5075,2.31057628866
 03/14  15:00:00,275.794154549,29.0348081537,4.90200148889,0.0,62.886420148,41.4019203762,11.6727630037,0.0,10.5075,1.16526300369
 03/14  16:00:00,272.779934929,29.0348081537,4.58309423968,0.0,62.886420148,41.4019203762,11.6726510263,0.0,10.5075,1.16515102626
 03/14  17:00:00,270.266252569,29.0348081537,3.72692418483,0.0,62.886420148,41.4019203762,12.3141495746,0.64133194283,10.5075,1.16531763181
 03/14  18:00:00,263.225274411,29.0348081537,2.19728285416,0.0,41.9242800987,36.8599292233,31.100721469,20.5956692461,9.34,1.16505222294
 03/14  19:00:00,253.024598136,29.0348081537,1.76573811102,0.0,41.9242800987,36.8599292233,59.3119507888,48.807075265,9.34,1.16487552377
 03/14  20:00:00,221.856909625,29.0348081537,1.36747686982,0.0,34.9369000822,32.3179380704,74.1998822674,64.8624206096,8.1725,1.16496165779
 03/14  21:00:00,157.415871759,29.0348081537,0.351128438621,0.0,13.9747600329,18.6919646116,60.1907220104,54.3560503725,4.67,1.16467163789
 03/14  22:00:00,103.887116253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,135.433060919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,107.558509119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923689041,0.0,2.335,1.16423689041
 03/15  01:00:00,98.5639481171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,96.2129607999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,93.9609983396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992656263,0.0,2.335,1.1642656263
 03/15  04:00:00,99.1667218764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,98.3120999608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,151.286266575,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,228.934435379,223.100178011,4.67,1.16425736809
 03/15  07:00:00,152.974078353,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,222.185982046,217.495982046,4.67,0.02
 03/15  08:00:00,225.053587625,29.0348081537,0.00578000517259,0.0,34.9369000822,32.3179380704,199.368701765,190.03145513,8.1725,1.16474663475
 03/15  09:00:00,255.573156615,29.0348081537,0.495366836812,0.0,62.886420148,41.4019203762,149.942931236,138.270471237,10.5075,1.16495999871
 03/15  10:00:00,256.544955739,29.0348081537,1.19349755213,0.0,62.886420148,41.4019203762,98.7538809608,87.0812002208,10.5075,1.16518074008
 03/15  11:00:00,291.188224043,29.0348081537,1.75478715181,0.0,62.886420148,41.4019203762,55.9304220671,44.2573997685,10.5075,1.16552229863
 03/15  12:00:00,281.454758575,29.0348081537,2.21864935199,0.0,62.886420148,41.4019203762,28.5760604831,15.7574338436,10.5075,2.31112663959
 03/15  13:00:00,284.027147651,29.0348081537,3.65291397106,0.0,62.886420148,41.4019203762,11.7992291278,0.126236547111,10.5075,1.16549258068
 03/15  14:00:00,280.251027943,29.0348081537,4.63050365677,0.0,62.886420148,41.4019203762,11.672744346,0.0,10.5075,1.16524434602
 03/15  15:00:00,278.077593968,29.0348081537,5.74399752433,0.0,62.886420148,41.4019203762,11.6728027597,0.0,10.5075,1.16530275971
 03/15  16:00:00,278.125040829,29.0348081537,6.15010016569,0.0,62.886420148,41.4019203762,11.6726806089,0.0,10.5075,1.16518060886
 03/15  17:00:00,275.39288998,29.0348081537,5.37391677969,0.0,62.886420148,41.4019203762,12.8180546237,0.0,10.5075,2.31055462373
 03/15  18:00:00,266.003038598,29.0348081537,2.8397292733,0.0,41.9242800987,36.8599292233,14.819452546,4.31427783563,9.34,1.16517471035
 03/15  19:00:00,264.636462328,29.0348081537,2.10329449233,0.0,41.9242800987,36.8599292233,36.8210439678,26.3161205236,9.34,1.16492344421
 03/15  20:00:00,233.831141656,29.0348081537,1.65972926983,0.0,34.9369000822,32.3179380704,51.3294022429,43.1369022429,8.1725,0.02
 03/15  21:00:00,167.883566529,29.0348081537,0.686037222485,0.0,13.9747600329,18.6919646116,34.0767079729,28.2419562228,4.67,1.16475175009
 03/15  22:00:00,107.839830794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943463095,0.0,2.335,1.16443463095
 03/15  23:00:00,138.372786634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,109.994619216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,99.8653118506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992475571,0.0,2.335,1.1642475571
 03/16  02:00:00,96.3485882354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,93.7949732428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,98.2947446587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924617846,0.0,2.335,1.16424617846
 03/16  05:00:00,96.2074146452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,148.388372016,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,234.258085508,229.568085508,4.67,0.02
 03/16  07:00:00,149.695956893,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,225.037952866,219.203411191,4.67,1.16454167544
 03/16  08:00:00,222.17046266,29.0348081537,0.0234246006512,0.0,34.9369000822,32.3179380704,194.251782992,186.059282992,8.1725,0.02
 03/16  09:00:00,254.854867521,29.0348081537,0.742529943708,0.0,62.886420148,41.4019203762,137.601298071,125.928817773,10.5075,1.16498029867
 03/16  10:00:00,254.57221584,29.0348081537,1.38893347067,0.0,62.886420148,41.4019203762,93.226269527,81.55376228,10.5075,1.16500724709
 03/16  11:00:00,290.292507933,29.0348081537,1.91274703961,0.0,62.886420148,41.4019203762,53.7917443796,40.9733441235,10.5075,2.31090025619
 03/16  12:00:00,280.23638205,29.0348081537,2.33787785945,0.0,62.886420148,41.4019203762,26.3348103903,14.6616633256,10.5075,1.16564706463
 03/16  13:00:00,280.778120068,29.0348081537,3.39368813005,0.0,62.886420148,41.4019203762,13.2586507709,0.440333969625,10.5075,2.31081680123
 03/16  14:00:00,275.919224517,29.0348081537,4.54916442054,0.0,62.886420148,41.4019203762,11.6729280418,0.0,10.5075,1.16542804184
 03/16  15:00:00,273.015275316,29.0348081537,5.26289261991,0.0,62.886420148,41.4019203762,11.6726796029,0.0,10.5075,1.16517960287
 03/16  16:00:00,272.059804178,29.0348081537,5.13895572151,0.0,62.886420148,41.4019203762,11.6728256189,0.0,10.5075,1.16532561887
 03/16  17:00:00,270.070434529,29.0348081537,4.67597594378,0.0,62.886420148,41.4019203762,11.6727210284,0.0,10.5075,1.16522102843
 03/16  18:00:00,261.012199221,29.0348081537,2.70855947001,0.0,41.9242800987,36.8599292233,20.8238907534,10.31866754,9.34,1.16522321339
 03/16  19:00:00,259.390441041,29.0348081537,2.19731031113,0.0,41.9242800987,36.8599292233,42.7956667834,32.2908305308,9.34,1.16483625261
 03/16  20:00:00,225.224765509,29.0348081537,1.75063385627,0.0,34.9369000822,32.3179380704,60.7234977183,51.3860725956,8.1725,1.16492512272
 03/16  21:00:00,157.982526202,29.0348081537,0.668134533226,0.0,13.9747600329,18.6919646116,47.8954038642,42.060723592,4.67,1.16468027222
 03/16  22:00:00,96.3621749796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,128.436428507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932447603,0.0,2.335,1.16432447603
 03/16  24:00:00,99.109867632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,90.5602667513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,89.2467545075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931023297,0.0,2.335,1.16431023297
 03/17  03:00:00,88.3662388608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,109.934740462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,109.277120962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,162.918660463,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,216.831481526,210.997200368,4.67,1.16428115788
 03/17  07:00:00,156.889885806,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,217.058771236,212.368771236,4.67,0.02
 03/17  08:00:00,221.266468618,29.0348081537,0.0263262193297,0.0,34.9369000822,32.3179380704,184.191247588,174.853995283,8.1725,1.16475230547
 03/17  09:00:00,251.35486186,29.0348081537,0.748970350063,0.0,62.886420148,41.4019203762,146.042961651,134.370540345,10.5075,1.16492130578
 03/17  10:00:00,244.151181845,29.0348081537,1.00146579678,0.0,62.886420148,41.4019203762,129.849677635,118.177079332,10.5075,1.16509830261
 03/17  11:00:00,278.327444382,29.0348081537,1.33343166783,0.0,62.886420148,41.4019203762,102.064270227,90.3914066602,10.5075,1.16536356703
 03/17  12:00:00,266.354314742,29.0348081537,1.57707539712,0.0,62.886420148,41.4019203762,83.5896487302,70.7710547218,10.5075,2.31109400838
 03/17  13:00:00,265.331933971,29.0348081537,1.67998480307,0.0,62.886420148,41.4019203762,73.7007491988,62.0276068609,10.5075,1.1656423379
 03/17  14:00:00,263.053055391,29.0348081537,1.93081313576,0.0,62.886420148,41.4019203762,56.873525543,45.2006332821,10.5075,1.16539226091
 03/17  15:00:00,260.922966465,29.0348081537,2.32702528171,0.0,62.886420148,41.4019203762,33.9862376444,22.3135482844,10.5075,1.16518936005
 03/17  16:00:00,260.426986764,29.0348081537,2.56512571979,0.0,62.886420148,41.4019203762,29.0976009648,16.2795859507,10.5075,2.3105150141
 03/17  17:00:00,256.856496452,29.0348081537,2.47283621642,0.0,62.886420148,41.4019203762,39.7845669511,28.1119772546,10.5075,1.16508969647
 03/17  18:00:00,249.911148055,29.0348081537,1.92456686911,0.0,41.9242800987,36.8599292233,61.3886474612,50.8835797552,9.34,1.16506770604
 03/17  19:00:00,237.665264851,29.0348081537,1.52124357924,0.0,41.9242800987,36.8599292233,89.8690879566,79.3642358116,9.34,1.16485214499
 03/17  20:00:00,205.727730256,29.0348081537,0.927615454329,0.0,34.9369000822,32.3179380704,117.131009032,107.793578271,8.1725,1.16493076095
 03/17  21:00:00,146.451744518,29.0348081537,0.0283765932035,0.0,13.9747600329,18.6919646116,91.5184089226,86.8284089226,4.67,0.02
 03/17  22:00:00,92.8899196017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995139263,0.0,2.335,1.1645139263
 03/17  23:00:00,125.791165612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,96.5433194529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,86.3451573717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568021703,0.0,1.75125,1.16443021703
 03/18  02:00:00,85.1702461603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,84.0417322783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556236464,0.0,1.75125,1.16431236464
 03/18  04:00:00,89.4915469586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,88.1253476531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,128.40797114,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,317.155551262,312.488758687,3.5025,1.16429257512
 03/18  07:00:00,127.882659638,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,299.61895626,296.09645626,3.5025,0.02
 03/18  08:00:00,186.76629419,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,279.033003411,272.030724655,5.8375,1.16477875548
 03/18  09:00:00,205.907510194,29.0348081537,0.00753308806307,0.0,41.9242800987,36.8599292233,234.144636375,223.639780545,9.34,1.16485583033
 03/18  10:00:00,232.895781974,29.0348081537,0.0335740454683,0.0,62.886420148,41.4019203762,196.867579327,185.195025153,10.5075,1.16505417362
 03/18  11:00:00,264.363073391,29.0348081537,0.346068582507,0.0,62.886420148,41.4019203762,172.38611624,160.713101331,10.5075,1.16551490946
 03/18  12:00:00,246.228328532,29.0348081537,0.485864902352,0.0,62.886420148,41.4019203762,162.91202033,150.093528995,10.5075,2.31099133482
 03/18  13:00:00,245.622628632,29.0348081537,0.760697365996,0.0,62.886420148,41.4019203762,138.511102516,126.838169379,10.5075,1.16543313729
 03/18  14:00:00,251.096671519,29.0348081537,1.42643837633,0.0,62.886420148,41.4019203762,86.8039081644,75.1312390894,10.5075,1.16516907502
 03/18  15:00:00,255.172676499,29.0348081537,1.88263692147,0.0,62.886420148,41.4019203762,56.9343684977,45.2615455082,10.5075,1.16532298946
 03/18  16:00:00,256.791574289,29.0348081537,1.95243123996,0.0,62.886420148,41.4019203762,53.6969473518,42.0242569229,10.5075,1.16519042889
 03/18  17:00:00,256.915382399,29.0348081537,1.93456471387,0.0,62.886420148,41.4019203762,59.9759349837,47.1579461165,10.5075,2.31048886722
 03/18  18:00:00,236.673034094,29.0348081537,1.10341809278,0.0,34.9369000822,32.3179380704,91.3734752407,82.0357473581,8.1725,1.16522788255
 03/18  19:00:00,204.791385696,29.0348081537,0.357730870545,0.0,20.9621400493,23.2339557645,115.303270215,108.300758735,5.8375,1.16501148032
 03/18  20:00:00,189.545060321,29.0348081537,0.0790963406524,0.0,20.9621400493,23.2339557645,135.369080157,129.511580157,5.8375,0.02
 03/18  21:00:00,140.954029736,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,123.756691211,119.089491259,3.5025,1.16469995208
 03/18  22:00:00,94.3440385555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573918663,0.0,1.75125,1.16448918663
 03/18  23:00:00,127.475251125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,97.4790986532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569634945,0.0,1.75125,1.16444634945
 03/19  01:00:00,88.9136165493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,87.3348178798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,85.8932778319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558278666,0.0,1.75125,1.16433278666
 03/19  04:00:00,91.3435145522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,90.0454016695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,131.17683385,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,324.011611354,319.34479868,3.5025,1.16431267377
 03/19  07:00:00,132.481848594,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,302.753993017,299.231493017,3.5025,0.02
 03/19  08:00:00,164.073399621,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,272.845788382,268.178811471,3.5025,1.16447691171
 03/19  09:00:00,138.49657534,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,263.838037918,260.315537918,3.5025,0.02
 03/19  10:00:00,173.607458712,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,233.560154129,225.390424939,7.005,1.16472918978
 03/19  11:00:00,204.234659341,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,216.306242582,208.136445428,7.005,1.16479715414
 03/19  12:00:00,213.633218792,29.0348081537,0.0115980548131,0.0,41.9242800987,36.8599292233,188.094021534,177.588986124,9.34,1.16503541072
 03/19  13:00:00,212.670743287,29.0348081537,0.138204931582,0.0,41.9242800987,36.8599292233,165.260822008,154.755843241,9.34,1.16497876659
 03/19  14:00:00,210.28062698,29.0348081537,0.39320753641,0.0,41.9242800987,36.8599292233,150.926189351,140.421343926,9.34,1.16484542481
 03/19  15:00:00,209.682961003,29.0348081537,0.655954614476,0.0,41.9242800987,36.8599292233,131.215683881,121.855683881,9.34,0.02
 03/19  16:00:00,211.205866698,29.0348081537,0.803642949328,0.0,41.9242800987,36.8599292233,122.456718883,111.951666359,9.34,1.16505252417
 03/19  17:00:00,181.572147244,29.0348081537,0.13685979583,0.0,27.9495200658,27.7759469175,142.062294954,133.892352834,7.005,1.16494212059
 03/19  18:00:00,185.607141643,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,159.260364537,153.425572384,4.67,1.1647921537
 03/19  19:00:00,180.536169875,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,171.482112145,165.64734378,4.67,1.16476836568
 03/19  20:00:00,170.758661394,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,176.281557727,171.591557727,4.67,0.02
 03/19  21:00:00,155.382979132,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,136.235666269,130.401149089,4.67,1.16451718003
 03/19  22:00:00,96.2534027474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,129.847215734,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556787386,0.0,1.75125,1.16431787386
 03/19  24:00:00,101.296647961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,95.5077968967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,95.3661614871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924347912,0.0,2.335,1.16424347912
 03/20  03:00:00,95.7689612505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,102.286101885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,101.623878238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922713006,0.0,2.335,1.16422713006
 03/20  06:00:00,154.367399715,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,225.855325641,221.165325641,4.67,0.02
 03/20  07:00:00,157.031579116,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,218.227122071,213.537122071,4.67,0.02
 03/20  08:00:00,227.767824042,29.0348081537,0.00641056927836,0.0,34.9369000822,32.3179380704,200.692109428,191.354861422,8.1725,1.16474800589
 03/20  09:00:00,253.220497724,29.0348081537,0.0555226102529,0.0,62.886420148,41.4019203762,181.982238847,170.309866929,10.5075,1.16487191804
 03/20  10:00:00,242.901562336,29.0348081537,0.230055843131,0.0,62.886420148,41.4019203762,180.080295167,168.407791175,10.5075,1.16500399141
 03/20  11:00:00,270.223946137,29.0348081537,0.365637553769,0.0,62.886420148,41.4019203762,172.846360076,161.173355378,10.5075,1.16550469794
 03/20  12:00:00,251.043388748,29.0348081537,0.425577626368,0.0,62.886420148,41.4019203762,172.501073908,159.682545044,10.5075,2.31102886445
 03/20  13:00:00,247.256462603,29.0348081537,0.42432588725,0.0,62.886420148,41.4019203762,173.565162259,161.89222181,10.5075,1.16544044932
 03/20  14:00:00,241.965945705,29.0348081537,0.398643621418,0.0,62.886420148,41.4019203762,178.250517458,165.432621236,10.5075,2.3103962222
 03/20  15:00:00,237.964163497,29.0348081537,0.498243194453,0.0,62.886420148,41.4019203762,169.793086398,158.120422144,10.5075,1.16516425455
 03/20  16:00:00,237.459334964,29.0348081537,0.475106331431,0.0,62.886420148,41.4019203762,173.923663062,162.250853116,10.5075,1.16530994557
 03/20  17:00:00,236.217735876,29.0348081537,0.374677584137,0.0,62.886420148,41.4019203762,185.647445701,173.974739441,10.5075,1.16520625982
 03/20  18:00:00,232.7187565,29.0348081537,0.0435869480613,0.0,41.9242800987,36.8599292233,197.182568965,186.677387514,9.34,1.16518145193
 03/20  19:00:00,229.432421304,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,213.893521021,203.388557498,9.34,1.1649635231
 03/20  20:00:00,202.408027387,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,226.885735685,217.548400084,8.1725,1.1648356009
 03/20  21:00:00,143.910896129,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,195.364793837,190.674793837,4.67,0.02
 03/20  22:00:00,85.1341460337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950218425,0.0,2.335,1.16450218425
 03/20  23:00:00,119.925902519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,88.7578811639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924848967,0.0,2.335,1.16424848967
 03/21  01:00:00,81.2680944796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,80.2809572794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,79.5049439849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992746309,0.0,2.335,1.1642746309
 03/21  04:00:00,109.640234891,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,16.8269882368,14.4719882368,2.335,0.02
 03/21  05:00:00,113.481672312,12.412922328,0.0,0.0,3.49369000822,9.08398230582,27.6330389806,25.2780389806,2.335,0.02
 03/21  06:00:00,155.302730775,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,396.032950703,391.342950703,4.67,0.02
 03/21  07:00:00,143.419193354,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,361.780675743,355.946141349,4.67,1.16453439398
 03/21  08:00:00,211.308265258,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,308.563227076,299.226123511,8.1725,1.16460356524
 03/21  09:00:00,238.332376873,29.0348081537,0.0,0.0,62.886420148,41.4019203762,253.642773927,241.970363611,10.5075,1.16491031611
 03/21  10:00:00,230.286416289,29.0348081537,0.0,0.0,62.886420148,41.4019203762,227.990962394,216.318439944,10.5075,1.16502245039
 03/21  11:00:00,260.896225968,29.0348081537,0.0198746411357,0.0,62.886420148,41.4019203762,203.539175872,191.866321185,10.5075,1.16535468694
 03/21  12:00:00,242.338216567,29.0348081537,0.269502293877,0.0,62.886420148,41.4019203762,182.956914849,171.283901971,10.5075,1.16551287808
 03/21  13:00:00,240.571504757,29.0348081537,0.596243984535,0.0,62.886420148,41.4019203762,160.215276595,147.396569951,10.5075,2.3112066442
 03/21  14:00:00,238.332903801,29.0348081537,0.838940050953,0.0,62.886420148,41.4019203762,141.398530642,129.725696971,10.5075,1.16533367098
 03/21  15:00:00,234.6490791,29.0348081537,0.893481915094,0.0,62.886420148,41.4019203762,137.534017892,125.861413188,10.5075,1.16510470446
 03/21  16:00:00,235.3195245,29.0348081537,0.968744349817,0.0,62.886420148,41.4019203762,133.818461705,122.145721838,10.5075,1.16523986647
 03/21  17:00:00,236.625442504,29.0348081537,1.0689922887,0.0,62.886420148,41.4019203762,130.090336509,118.41771023,10.5075,1.16512627951
 03/21  18:00:00,233.791875259,29.0348081537,0.732198178414,0.0,41.9242800987,36.8599292233,141.53839416,131.033247995,9.34,1.16514616448
 03/21  19:00:00,224.274194473,29.0348081537,0.487389273258,0.0,41.9242800987,36.8599292233,162.757900378,152.252899345,9.34,1.16500103336
 03/21  20:00:00,198.730845788,29.0348081537,0.133192001915,0.0,34.9369000822,32.3179380704,175.541863092,166.204481786,8.1725,1.16488130628
 03/21  21:00:00,141.849825918,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,151.210680056,145.376000709,4.67,1.16467934693
 03/21  22:00:00,87.8876767312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,122.176917865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930249766,0.0,2.335,1.16430249766
 03/21  24:00:00,92.1263063125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,84.2947803241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,83.0188769529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931377368,0.0,2.335,1.16431377368
