Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  03:00:00,81.6966875762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,87.2019615688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,85.9462150834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922201974,0.0,2.335,1.16422201974
 03/22  06:00:00,139.255824855,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,360.933366947,356.243366947,4.67,0.02
 03/22  07:00:00,135.122791442,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,325.579842534,320.889842534,4.67,0.02
 03/22  08:00:00,212.374190331,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,281.900132292,272.562893074,8.1725,1.16473921815
 03/22  09:00:00,239.145130154,29.0348081537,0.0140190119096,0.0,62.886420148,41.4019203762,233.559831159,221.887369089,10.5075,1.16496207022
 03/22  10:00:00,231.018389081,29.0348081537,0.0247626490614,0.0,62.886420148,41.4019203762,204.361092958,192.688601828,10.5075,1.16499112994
 03/22  11:00:00,261.96981388,29.0348081537,0.334323183783,0.0,62.886420148,41.4019203762,179.878477795,168.205489674,10.5075,1.16548812134
 03/22  12:00:00,243.469244703,29.0348081537,0.552541513417,0.0,62.886420148,41.4019203762,166.593214727,153.774391031,10.5075,2.3113236962
 03/22  13:00:00,241.084324243,29.0348081537,0.702941045668,0.0,62.886420148,41.4019203762,154.152625962,142.479709232,10.5075,1.16541672928
 03/22  14:00:00,237.424142807,29.0348081537,0.777510333795,0.0,62.886420148,41.4019203762,148.139200129,136.466486546,10.5075,1.16521358357
 03/22  15:00:00,235.09668237,29.0348081537,0.886152936017,0.0,62.886420148,41.4019203762,140.381972371,127.564050749,10.5075,2.31042162157
 03/22  16:00:00,237.150253299,29.0348081537,1.01665451845,0.0,62.886420148,41.4019203762,130.007221753,118.334444389,10.5075,1.16527736406
 03/22  17:00:00,234.521711941,29.0348081537,0.488303820581,0.0,62.886420148,41.4019203762,176.371572036,164.698900267,10.5075,1.16517176921
 03/22  18:00:00,233.170244247,29.0348081537,0.315394573006,0.0,41.9242800987,36.8599292233,175.082477346,164.577332539,9.34,1.165144807
 03/22  19:00:00,229.420837168,29.0348081537,0.423553712367,0.0,41.9242800987,36.8599292233,166.205541941,155.700616522,9.34,1.16492541912
 03/22  20:00:00,207.280264517,29.0348081537,0.0788911424641,0.0,34.9369000822,32.3179380704,176.674534874,167.337036395,8.1725,1.16499847863
 03/22  21:00:00,149.748443138,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,144.37604073,139.68604073,4.67,0.02
 03/22  22:00:00,92.1705019483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995090073,0.0,2.335,1.1645090073
 03/22  23:00:00,126.043318964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,95.8671289748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927721031,0.0,2.335,1.16427721031
 03/23  01:00:00,87.4153844163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,86.1082445079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,85.043005529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923238432,0.0,2.335,1.16423238432
 03/23  04:00:00,90.8252693131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,89.819433521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,142.879968427,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,316.427192745,311.737192745,4.67,0.02
 03/23  07:00:00,140.02755695,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,293.953806916,288.119316157,4.67,1.16449075884
 03/23  08:00:00,215.820578032,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,264.457982989,255.120768171,8.1725,1.16471481799
 03/23  09:00:00,241.948935448,29.0348081537,0.0110063114313,0.0,62.886420148,41.4019203762,229.796964931,219.269464931,10.5075,0.02
 03/23  10:00:00,232.691624262,29.0348081537,0.0,0.0,62.886420148,41.4019203762,215.28192267,202.46427303,10.5075,2.31014963931
 03/23  11:00:00,263.230278623,29.0348081537,0.0948096519079,0.0,62.886420148,41.4019203762,197.064896683,185.392097403,10.5075,1.16529927932
 03/23  12:00:00,244.365411041,29.0348081537,0.269689233556,0.0,62.886420148,41.4019203762,186.867664367,175.194709828,10.5075,1.1654545396
 03/23  13:00:00,242.488909883,29.0348081537,0.470009444191,0.0,62.886420148,41.4019203762,171.885330038,159.066747689,10.5075,2.31108234946
 03/23  14:00:00,239.498474024,29.0348081537,0.659299482328,0.0,62.886420148,41.4019203762,153.298870182,141.626101109,10.5075,1.16526907348
 03/23  15:00:00,236.665424225,29.0348081537,0.858310434337,0.0,62.886420148,41.4019203762,136.574167635,124.901632297,10.5075,1.1650353372
 03/23  16:00:00,235.813049965,29.0348081537,0.831596940086,0.0,62.886420148,41.4019203762,142.702954747,131.030284075,10.5075,1.16517067269
 03/23  17:00:00,235.362465898,29.0348081537,0.818474632134,0.0,62.886420148,41.4019203762,147.640886629,135.968065128,10.5075,1.1653215012
 03/23  18:00:00,233.232132057,29.0348081537,0.450608495964,0.0,41.9242800987,36.8599292233,162.848629211,152.343556686,9.34,1.16507252546
 03/23  19:00:00,227.187689405,29.0348081537,0.107389924229,0.0,41.9242800987,36.8599292233,193.084986894,182.580061275,9.34,1.16492561925
 03/23  20:00:00,203.529360757,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,214.87989742,205.542490412,8.1725,1.16490700818
 03/23  21:00:00,144.470564409,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,195.806212754,189.971532808,4.67,1.16467994582
 03/23  22:00:00,85.5579577811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,120.466492185,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931175469,0.0,2.335,1.16431175469
 03/23  24:00:00,89.741996364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,82.1266320086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,80.920005062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930862863,0.0,2.335,1.16430862863
 03/24  03:00:00,79.9499299071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,114.296004748,12.412922328,0.0,0.0,3.49369000822,9.08398230582,25.3333271519,22.9783271519,2.335,0.02
 03/24  05:00:00,114.269376371,12.412922328,0.0,0.0,3.49369000822,9.08398230582,28.9432907506,25.4440090552,2.335,1.16428169538
 03/24  06:00:00,155.543131979,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,409.828666283,405.138666283,4.67,0.02
 03/24  07:00:00,143.449649412,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,377.412981874,372.722981874,4.67,0.02
 03/24  08:00:00,210.788523934,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,323.383577458,314.046421501,8.1725,1.1646559576
 03/24  09:00:00,237.597714899,29.0348081537,0.0,0.0,62.886420148,41.4019203762,258.965912104,247.293437139,10.5075,1.16497496525
 03/24  10:00:00,229.974551957,29.0348081537,0.0,0.0,62.886420148,41.4019203762,215.321053007,203.648409514,10.5075,1.16514349307
 03/24  11:00:00,259.441529926,29.0348081537,0.265353155832,0.0,62.886420148,41.4019203762,175.228787201,163.555891466,10.5075,1.16539573471
 03/24  12:00:00,239.51473568,29.0348081537,0.648856531282,0.0,62.886420148,41.4019203762,152.546550583,139.727920078,10.5075,2.31113050536
 03/24  13:00:00,237.276446022,29.0348081537,0.871027584604,0.0,62.886420148,41.4019203762,135.919453062,124.246305697,10.5075,1.16564736517
 03/24  14:00:00,234.460467779,29.0348081537,1.08787188667,0.0,62.886420148,41.4019203762,120.692612312,109.019720529,10.5075,1.16539178237
 03/24  15:00:00,232.166255886,29.0348081537,1.3232853183,0.0,62.886420148,41.4019203762,107.413819954,95.7411369883,10.5075,1.16518296583
 03/24  16:00:00,233.623861146,29.0348081537,1.49125071647,0.0,62.886420148,41.4019203762,103.615130017,90.7971522848,10.5075,2.31047773194
 03/24  17:00:00,234.46567605,29.0348081537,1.50906703439,0.0,62.886420148,41.4019203762,106.256468892,94.5836422168,10.5075,1.1653266755
 03/24  18:00:00,232.634112852,29.0348081537,1.08506004122,0.0,41.9242800987,36.8599292233,121.779479434,111.274448158,9.34,1.16503127678
 03/24  19:00:00,217.975497406,29.0348081537,0.686934100288,0.0,41.9242800987,36.8599292233,153.649979609,143.144962352,9.34,1.16501725728
 03/24  20:00:00,194.701985284,29.0348081537,0.116480541947,0.0,34.9369000822,32.3179380704,183.500973484,174.163592415,8.1725,1.16488106932
 03/24  21:00:00,138.605628061,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,152.954320991,148.264320991,4.67,0.02
 03/24  22:00:00,84.9865220899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994811527,0.0,2.335,1.1644811527
 03/24  23:00:00,119.898426398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,90.6435319665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,80.8046177641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562586201,0.0,1.75125,1.16437586201
 03/25  02:00:00,80.0477134196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,78.9583130246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155841883,0.0,1.75125,1.1643341883
 03/25  04:00:00,84.4344510601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,82.9626210218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,125.034161623,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,343.702500038,339.035684594,3.5025,1.16431544414
 03/25  07:00:00,120.535029693,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,315.196712235,311.674212235,3.5025,0.02
 03/25  08:00:00,183.597966533,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,281.045080008,274.042873132,5.8375,1.16470687662
 03/25  09:00:00,201.519311255,29.0348081537,0.0140908577555,0.0,41.9242800987,36.8599292233,226.969729415,216.464952905,9.34,1.16477650952
 03/25  10:00:00,227.355795119,29.0348081537,0.119300463405,0.0,62.886420148,41.4019203762,187.160170161,175.487462818,10.5075,1.1652073433
 03/25  11:00:00,261.738050765,29.0348081537,0.756231310181,0.0,62.886420148,41.4019203762,143.436137518,131.763225302,10.5075,1.16541221574
 03/25  12:00:00,247.384130947,29.0348081537,1.27728260803,0.0,62.886420148,41.4019203762,110.630484894,98.9574612689,10.5075,1.16552362518
 03/25  13:00:00,247.748553542,29.0348081537,1.69234122986,0.0,62.886420148,41.4019203762,85.5212788683,72.7025649358,10.5075,2.31121393255
 03/25  14:00:00,243.529431413,29.0348081537,1.91480667618,0.0,62.886420148,41.4019203762,74.8461878072,63.173376735,10.5075,1.16531107221
 03/25  15:00:00,238.873786813,29.0348081537,1.95505145196,0.0,62.886420148,41.4019203762,74.308447374,62.6357665257,10.5075,1.16518084831
 03/25  16:00:00,240.700127501,29.0348081537,1.992856079,0.0,62.886420148,41.4019203762,72.448404101,60.775596939,10.5075,1.16530716205
 03/25  17:00:00,245.648586177,29.0348081537,1.95854957091,0.0,62.886420148,41.4019203762,72.5124493957,60.8397953264,10.5075,1.16515406932
 03/25  18:00:00,229.41152935,29.0348081537,1.19212205359,0.0,34.9369000822,32.3179380704,96.6977281166,86.2149490264,8.1725,2.3102790902
 03/25  19:00:00,193.300655501,29.0348081537,0.469469748223,0.0,20.9621400493,23.2339557645,113.487527974,107.630027974,5.8375,0.02
 03/25  20:00:00,183.651115677,29.0348081537,0.337742670601,0.0,20.9621400493,23.2339557645,122.646112967,115.643734769,5.8375,1.16487819805
 03/25  21:00:00,138.238398134,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,92.0507532363,87.3835840125,3.5025,1.1646692238
 03/25  22:00:00,90.3634877887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,123.488632419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572902939,0.0,1.75125,1.16447902939
 03/25  24:00:00,95.6337792742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,88.5946509948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559351648,0.0,1.75125,1.16434351648
 03/26  02:00:00,88.3084878539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,87.757695167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,93.6012700666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554802697,0.0,1.75125,1.16429802697
 03/26  05:00:00,92.3301309312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,133.526541471,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,306.195464911,301.528681577,3.5025,1.16428333372
 03/26  07:00:00,131.648268725,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,292.960845839,289.438345839,3.5025,0.02
 03/26  08:00:00,165.566156199,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,263.496247139,259.973747139,3.5025,0.02
 03/26  09:00:00,139.997602156,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,254.614494456,249.947565735,3.5025,1.16442872079
 03/26  10:00:00,174.53390468,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,225.036542346,216.866658911,7.005,1.16488343515
 03/26  11:00:00,204.995039651,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,209.432862844,201.263094271,7.005,1.16476857283
 03/26  12:00:00,213.915915859,29.0348081537,0.0162759812761,0.0,41.9242800987,36.8599292233,185.954742069,176.594742069,9.34,0.02
 03/26  13:00:00,212.101162633,29.0348081537,0.0280713485811,0.0,41.9242800987,36.8599292233,174.894670319,164.389650948,9.34,1.16501937081
 03/26  14:00:00,208.392464246,29.0348081537,0.201905336972,0.0,41.9242800987,36.8599292233,167.565505549,157.060598748,9.34,1.1649068012
 03/26  15:00:00,205.272900935,29.0348081537,0.286632499825,0.0,41.9242800987,36.8599292233,163.847312433,153.342270519,9.34,1.16504191401
 03/26  16:00:00,206.356556596,29.0348081537,0.4069444412,0.0,41.9242800987,36.8599292233,155.428287498,144.923269819,9.34,1.16501767872
 03/26  17:00:00,177.957792441,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,176.352402135,168.182516857,7.005,1.16488527734
 03/26  18:00:00,182.332634008,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,187.43571798,181.601027769,4.67,1.16469021116
 03/26  19:00:00,173.639986147,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,191.168156534,186.478156534,4.67,0.02
 03/26  20:00:00,166.448884516,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,193.75148435,187.916787486,4.67,1.16469686462
 03/26  21:00:00,150.173553541,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,151.533004234,145.69851616,4.67,1.16448807408
 03/26  22:00:00,89.3907826982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,123.06373308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,92.8808799676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554892912,0.0,1.75125,1.16429892912
 03/27  01:00:00,88.0141435966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,87.9177479652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,87.9594725098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923350748,0.0,2.335,1.16423350748
 03/27  04:00:00,93.7572553866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,91.8457128549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,144.086926616,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,302.898835581,297.064614716,4.67,1.16422086458
 03/27  07:00:00,140.371876767,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,275.977124925,271.287124925,4.67,0.02
 03/27  08:00:00,216.094703467,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,247.589541594,238.252435539,8.1725,1.16460605506
 03/27  09:00:00,242.076837659,29.0348081537,0.00543237600562,0.0,62.886420148,41.4019203762,215.085066912,203.412607044,10.5075,1.1649598677
 03/27  10:00:00,232.578174119,29.0348081537,0.0145298543673,0.0,62.886420148,41.4019203762,198.706671405,187.034007794,10.5075,1.16516361034
 03/27  11:00:00,262.661327216,29.0348081537,0.21998034382,0.0,62.886420148,41.4019203762,183.412682697,171.739697649,10.5075,1.16548504819
 03/27  12:00:00,243.437947615,29.0348081537,0.33802853167,0.0,62.886420148,41.4019203762,178.754671019,165.936162752,10.5075,2.31100826711
 03/27  13:00:00,240.791914391,29.0348081537,0.405514667332,0.0,62.886420148,41.4019203762,172.864566251,161.191653056,10.5075,1.16541319554
 03/27  14:00:00,236.929110626,29.0348081537,0.475296447987,0.0,62.886420148,41.4019203762,168.800558694,157.127903089,10.5075,1.16515560497
 03/27  15:00:00,233.545655367,29.0348081537,0.5300967062,0.0,62.886420148,41.4019203762,165.95132721,154.278627331,10.5075,1.1651998783
 03/27  16:00:00,233.582641365,29.0348081537,0.508020322724,0.0,62.886420148,41.4019203762,171.863874553,160.191308119,10.5075,1.16506643372
 03/27  17:00:00,233.959791963,29.0348081537,0.45038251501,0.0,62.886420148,41.4019203762,180.580377498,167.762594685,10.5075,2.31028281375
 03/27  18:00:00,232.549761299,29.0348081537,0.163202424703,0.0,41.9242800987,36.8599292233,187.504048687,176.999027896,9.34,1.16502079134
 03/27  19:00:00,228.09291129,29.0348081537,0.118675200964,0.0,41.9242800987,36.8599292233,191.009816165,181.649816165,9.34,0.02
 03/27  20:00:00,205.852947292,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,195.759525809,186.422082695,8.1725,1.16494311452
 03/27  21:00:00,147.954888663,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,162.977622083,157.142885494,4.67,1.16473658925
 03/27  22:00:00,89.7119913769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,123.955775654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993579233,0.0,2.335,1.1643579233
 03/27  24:00:00,93.968242159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,86.172994701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,85.3106899353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929201624,0.0,2.335,1.16429201624
 03/28  03:00:00,84.6921500882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,106.675732338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,106.550717935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927255034,0.0,2.335,1.16427255034
 03/28  06:00:00,160.682257651,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,318.937170945,314.247170945,4.67,0.02
 03/28  07:00:00,151.340439985,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,295.890314269,290.055847201,4.67,1.16446706824
 03/28  08:00:00,217.195326718,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,271.239547551,263.047047551,8.1725,0.02
 03/28  09:00:00,243.162593775,29.0348081537,0.00794659444579,0.0,62.886420148,41.4019203762,241.537635994,229.865238507,10.5075,1.16489748609
 03/28  10:00:00,234.433943629,29.0348081537,0.0,0.0,62.886420148,41.4019203762,221.112023633,209.439506619,10.5075,1.16501701366
 03/28  11:00:00,265.252441283,29.0348081537,0.0231831619934,0.0,62.886420148,41.4019203762,202.715689294,191.042687461,10.5075,1.16550183253
 03/28  12:00:00,247.178631059,29.0348081537,0.115735462896,0.0,62.886420148,41.4019203762,199.949261715,187.130437522,10.5075,2.31132419314
 03/28  13:00:00,245.131557218,29.0348081537,0.264376446431,0.0,62.886420148,41.4019203762,187.405513266,175.732605966,10.5075,1.16540729934
 03/28  14:00:00,241.221155287,29.0348081537,0.33485728979,0.0,62.886420148,41.4019203762,181.699114052,170.026415516,10.5075,1.16519853557
 03/28  15:00:00,237.126295085,29.0348081537,0.37374473579,0.0,62.886420148,41.4019203762,180.216690115,167.3988207,10.5075,2.3103694148
 03/28  16:00:00,235.716797776,29.0348081537,0.35453226562,0.0,62.886420148,41.4019203762,183.658151684,171.985412172,10.5075,1.16523951164
 03/28  17:00:00,234.616649102,29.0348081537,0.289723940833,0.0,62.886420148,41.4019203762,192.492345631,180.81971825,10.5075,1.16512738074
 03/28  18:00:00,232.255425195,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,199.463333157,188.958239736,9.34,1.16509342139
 03/28  19:00:00,220.571801845,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,209.78504865,199.280179548,9.34,1.16486910121
 03/28  20:00:00,198.710495991,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,220.273817225,210.936382431,8.1725,1.16493479431
 03/28  21:00:00,142.266676907,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,188.291159499,183.601159499,4.67,0.02
 03/28  22:00:00,89.0337895826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949659046,0.0,2.335,1.16449659046
 03/28  23:00:00,123.64333324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,93.2779493451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,85.861714583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930472961,0.0,2.335,1.16430472961
 03/29  02:00:00,85.04639155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,84.2215528339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,90.1770218005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923297028,0.0,2.335,1.16423297028
 03/29  05:00:00,89.0933497869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,142.239210336,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,353.475908454,348.785908454,4.67,0.02
 03/29  07:00:00,139.529955184,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,317.924346215,312.089810024,4.67,1.16453619068
 03/29  08:00:00,215.807488137,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,279.538253469,270.201121029,8.1725,1.16463244049
 03/29  09:00:00,242.479718227,29.0348081537,0.0105633198793,0.0,62.886420148,41.4019203762,236.016614633,225.489114633,10.5075,0.02
 03/29  10:00:00,233.748001606,29.0348081537,0.0,0.0,62.886420148,41.4019203762,207.817789885,196.145204705,10.5075,1.16508518007
 03/29  11:00:00,264.323674087,29.0348081537,0.254669558618,0.0,62.886420148,41.4019203762,173.866470099,161.04797741,10.5075,2.31099268886
 03/29  12:00:00,244.380781021,29.0348081537,0.519271612707,0.0,62.886420148,41.4019203762,157.336861068,145.663695435,10.5075,1.16566563313
 03/29  13:00:00,239.992384248,29.0348081537,0.596015625488,0.0,62.886420148,41.4019203762,155.068719502,142.250405148,10.5075,2.31081435415
 03/29  14:00:00,235.145189736,29.0348081537,0.682719726533,0.0,62.886420148,41.4019203762,151.613347391,139.940443468,10.5075,1.16540392331
 03/29  15:00:00,231.365070331,29.0348081537,0.7828433802,0.0,62.886420148,41.4019203762,146.047648521,134.375003595,10.5075,1.16514492539
 03/29  16:00:00,230.986059738,29.0348081537,0.798632080396,0.0,62.886420148,41.4019203762,150.569424996,138.896651694,10.5075,1.1652733014
 03/29  17:00:00,230.644323139,29.0348081537,0.755956760317,0.0,62.886420148,41.4019203762,158.931679671,147.259024317,10.5075,1.1651553545
 03/29  18:00:00,229.592589725,29.0348081537,0.385451997164,0.0,41.9242800987,36.8599292233,173.823353972,163.318211203,9.34,1.16514276921
 03/29  19:00:00,224.145268278,29.0348081537,0.174178639656,0.0,41.9242800987,36.8599292233,191.738568702,181.233615068,9.34,1.16495363442
 03/29  20:00:00,202.194886965,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,211.653601703,202.316280223,8.1725,1.16482147966
 03/29  21:00:00,144.18971956,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,194.659855406,188.82513153,4.67,1.16472387655
 03/29  22:00:00,85.1292849731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,119.696217965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,88.6620779454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928830155,0.0,2.335,1.16428830155
 03/30  01:00:00,80.857487229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,79.7249933248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,78.9329304991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924090035,0.0,2.335,1.16424090035
 03/30  04:00:00,93.6801249882,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,15.8805135272,13.5255135272,2.335,0.02
 03/30  05:00:00,93.7206038377,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,16.1754302018,13.8204302018,2.335,0.02
 03/30  06:00:00,135.963574144,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,376.7033449,370.869117799,4.67,1.16422710126
 03/30  07:00:00,135.761574126,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,340.434270105,335.744270105,4.67,0.02
 03/30  08:00:00,212.642593353,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,297.522717222,288.185609566,8.1725,1.16460765619
 03/30  09:00:00,238.133004459,29.0348081537,0.0,0.0,62.886420148,41.4019203762,262.679708675,251.007252492,10.5075,1.16495618349
 03/30  10:00:00,228.68551247,29.0348081537,0.0,0.0,62.886420148,41.4019203762,251.286242995,239.613588077,10.5075,1.16515491744
 03/30  11:00:00,259.300885683,29.0348081537,0.0,0.0,62.886420148,41.4019203762,230.326151726,218.653181292,10.5075,1.16547043357
 03/30  12:00:00,239.498981105,29.0348081537,0.0,0.0,62.886420148,41.4019203762,212.860403621,201.187289098,10.5075,1.16561452256
 03/30  13:00:00,235.904911726,29.0348081537,0.110337376072,0.0,62.886420148,41.4019203762,200.605145005,187.786600497,10.5075,2.31104450769
 03/30  14:00:00,231.06795065,29.0348081537,0.220973053879,0.0,62.886420148,41.4019203762,193.722902134,182.050124155,10.5075,1.16527797886
 03/30  15:00:00,226.877076779,29.0348081537,0.269595870833,0.0,62.886420148,41.4019203762,192.509843638,180.837178237,10.5075,1.16516540098
 03/30  16:00:00,226.110029197,29.0348081537,0.244350122995,0.0,62.886420148,41.4019203762,196.840685528,185.167897823,10.5075,1.16528770496
 03/30  17:00:00,225.79328008,29.0348081537,0.185791927966,0.0,62.886420148,41.4019203762,205.82172077,194.149056786,10.5075,1.16516398431
 03/30  18:00:00,224.99432605,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,219.35410436,207.703960589,9.34,2.31014377111
 03/30  19:00:00,218.984350979,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,231.721374426,222.361374426,9.34,0.02
 03/30  20:00:00,197.144722831,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,241.922474786,232.585084691,8.1725,1.16489009554
 03/30  21:00:00,139.943216926,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,210.575605049,204.740923125,4.67,1.16468192377
 03/30  22:00:00,81.1838232925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,116.624653815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930148011,0.0,2.335,1.16430148011
 03/30  24:00:00,85.8769279268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,78.6490067908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,78.3135505576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930877384,0.0,2.335,1.16430877384
 03/31  03:00:00,78.0642642274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,108.68955652,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,15.6339836947,13.2789836947,2.335,0.02
 03/31  05:00:00,108.596987403,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,18.4735072132,14.9742236495,2.335,1.16428356369
 03/31  06:00:00,151.585164977,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,391.655503541,386.965503541,4.67,0.02
 03/31  07:00:00,143.165050761,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,354.012783702,349.322783702,4.67,0.02
 03/31  08:00:00,210.201957631,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,316.423891262,307.086673753,8.1725,1.16471750944
 03/31  09:00:00,234.491753514,29.0348081537,0.0,0.0,62.886420148,41.4019203762,275.985463006,264.313135209,10.5075,1.16482779659
 03/31  10:00:00,224.953579198,29.0348081537,0.0,0.0,62.886420148,41.4019203762,258.472106027,246.799425574,10.5075,1.16518045283
 03/31  11:00:00,255.691859958,29.0348081537,0.0,0.0,62.886420148,41.4019203762,238.561292666,226.888370639,10.5075,1.16542202753
 03/31  12:00:00,235.836523752,29.0348081537,0.0,0.0,62.886420148,41.4019203762,223.694475959,210.875825568,10.5075,2.31115039068
 03/31  13:00:00,232.836230181,29.0348081537,0.0,0.0,62.886420148,41.4019203762,215.478873414,203.805731504,10.5075,1.16564190982
 03/31  14:00:00,228.872941586,29.0348081537,0.0,0.0,62.886420148,41.4019203762,216.72620606,205.053326112,10.5075,1.16537994759
 03/31  15:00:00,225.533875747,29.0348081537,0.0356138176862,0.0,62.886420148,41.4019203762,211.084634377,199.411970131,10.5075,1.16516424573
 03/31  16:00:00,225.676696339,29.0348081537,0.0889723559919,0.0,62.886420148,41.4019203762,210.730632162,197.912720437,10.5075,2.31041172417
 03/31  17:00:00,225.519862623,29.0348081537,0.0145058958721,0.0,62.886420148,41.4019203762,215.684037558,204.011258627,10.5075,1.1652789312
 03/31  18:00:00,224.732440955,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,223.645577488,213.14059962,9.34,1.16497786865
 03/31  19:00:00,212.063509665,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,236.50954531,226.004589598,9.34,1.16495571163
 03/31  20:00:00,190.803180862,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,247.961484411,238.624171972,8.1725,1.16481243964
 03/31  21:00:00,135.041225051,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,221.041891066,216.351891066,4.67,0.02
 03/31  22:00:00,80.4552718209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950218901,0.0,2.335,1.16450218901
 03/31  23:00:00,116.214027346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,86.6027084301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,78.5334550144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564867099,0.0,1.75125,1.16439867099
 04/01  02:00:00,80.8439074855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,83.4170739821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,93.5101700214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558513278,0.0,1.75125,1.16433513278
 04/01  05:00:00,95.4373432034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,136.503353824,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,238.91992391,234.253107198,3.5025,1.16431671118
 04/01  07:00:00,143.71897672,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,206.820482517,203.297982517,3.5025,0.02
 04/01  08:00:00,208.19570748,29.0348081537,0.009338797311,0.0,20.9621400493,23.2339557645,174.340158443,167.338062638,5.8375,1.16459580506
 04/01  09:00:00,234.20930612,29.0348081537,0.161202535688,0.0,41.9242800987,36.8599292233,133.184078802,122.67932045,9.34,1.16475835174
 04/01  10:00:00,261.061691668,29.0348081537,0.951424429029,0.0,62.886420148,41.4019203762,96.0106272415,84.3380378981,10.5075,1.16508934338
 04/01  11:00:00,290.877976641,29.0348081537,1.3909525403,0.0,62.886420148,41.4019203762,69.3878047437,57.7150226593,10.5075,1.1652820844
 04/01  12:00:00,276.193864886,29.0348081537,1.56480762987,0.0,62.886420148,41.4019203762,62.3955774589,50.7226950894,10.5075,1.16538236949
 04/01  13:00:00,273.76222778,29.0348081537,1.64008212863,0.0,62.886420148,41.4019203762,60.3085100742,47.4901097541,10.5075,2.31090032015
 04/01  14:00:00,269.939828102,29.0348081537,1.74512148058,0.0,62.886420148,41.4019203762,52.8245193808,41.1518753002,10.5075,1.16514408056
 04/01  15:00:00,266.899283227,29.0348081537,1.83373445792,0.0,62.886420148,41.4019203762,48.0993314268,36.4265584365,10.5075,1.1652729903
 04/01  16:00:00,267.743354848,29.0348081537,1.88638442684,0.0,62.886420148,41.4019203762,45.4197887684,33.7471674971,10.5075,1.16512127131
 04/01  17:00:00,268.63134805,29.0348081537,1.94382558006,0.0,62.886420148,41.4019203762,44.5563658194,32.8836468912,10.5075,1.16521892821
 04/01  18:00:00,249.947312928,29.0348081537,1.32759729983,0.0,34.9369000822,32.3179380704,63.6955954566,54.3580747048,8.1725,1.16502075174
 04/01  19:00:00,214.025175384,29.0348081537,0.543977868036,0.0,20.9621400493,23.2339557645,91.7152964553,84.7128959594,5.8375,1.16490049585
 04/01  20:00:00,196.83822705,29.0348081537,0.137015064216,0.0,20.9621400493,23.2339557645,124.404289351,117.401946379,5.8375,1.16484297176
 04/01  21:00:00,147.674551783,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,100.171670069,95.5045733457,3.5025,1.16459672293
 04/01  22:00:00,104.538680142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,138.829108302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572187844,0.0,1.75125,1.16447187844
 04/01  24:00:00,111.852069443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,102.127456093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.02932381177,0.0,1.75125,0.27807381177
 04/02  02:00:00,99.6091405688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.65735395451,0.0,1.75125,0.906103954512
 04/02  03:00:00,97.7919829723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,102.955464108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155485895,0.0,1.75125,1.1642985895
 04/02  05:00:00,101.531296622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,137.737205422,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,227.857255501,224.334755501,3.5025,0.02
 04/02  07:00:00,141.79310958,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,217.266485007,212.599592762,3.5025,1.16439224475
 04/02  08:00:00,176.070752518,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,191.502878616,187.980378616,3.5025,0.02
 04/02  09:00:00,152.731081073,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,173.439749276,168.772724392,3.5025,1.16452488324
 04/02  10:00:00,189.266982976,29.0348081537,0.0494909146398,0.0,27.9495200658,27.7759469175,136.589325785,129.564325785,7.005,0.02
 04/02  11:00:00,222.881313346,29.0348081537,0.213658309077,0.0,27.9495200658,27.7759469175,104.884029798,96.7141780987,7.005,1.16485169928
 04/02  12:00:00,239.099669692,29.0348081537,1.05695172263,0.0,41.9242800987,36.8599292233,80.1040834578,69.5990598871,9.34,1.16502357062
 04/02  13:00:00,241.251379331,29.0348081537,1.32836529253,0.0,41.9242800987,36.8599292233,65.8367394268,55.3317881677,9.34,1.16495125911
 04/02  14:00:00,241.83945319,29.0348081537,1.65287102719,0.0,41.9242800987,36.8599292233,42.0363911066,31.5315691551,9.34,1.16482195147
 04/02  15:00:00,241.335001895,29.0348081537,1.84111901824,0.0,41.9242800987,36.8599292233,30.73704001,20.2320887102,9.34,1.16495129985
 04/02  16:00:00,242.301653097,29.0348081537,1.87345902409,0.0,41.9242800987,36.8599292233,30.0135753788,19.5086481238,9.34,1.16492725498
 04/02  17:00:00,213.238356179,29.0348081537,1.34786968022,0.0,27.9495200658,27.7759469175,37.0622508512,28.8922727082,7.005,1.16497814298
 04/02  18:00:00,215.522327579,29.0348081537,0.757187069534,0.0,13.9747600329,18.6919646116,48.8448845188,44.1548845188,4.67,0.02
 04/02  19:00:00,207.304618461,29.0348081537,0.442351356246,0.0,13.9747600329,18.6919646116,72.2449245416,66.4101798991,4.67,1.16474464242
 04/02  20:00:00,193.729434212,29.0348081537,0.210029444607,0.0,13.9747600329,18.6919646116,90.9099557719,85.0752968664,4.67,1.16465890547
 04/02  21:00:00,172.695442397,29.0348081537,0.0944335411333,0.0,13.9747600329,18.6919646116,56.0494120471,51.3594120471,4.67,0.02
 04/02  22:00:00,112.155957843,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565083586,0.0,1.75125,1.16440083586
 04/02  23:00:00,144.116262893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,117.924500793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,111.373669318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924657898,0.0,2.335,1.16424657898
 04/03  02:00:00,111.965089545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,111.388943863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,117.331014054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992424956,0.0,2.335,1.1642424956
 04/03  05:00:00,115.489115362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,164.408061798,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,123.01174498,118.32174498,4.67,0.02
 04/03  07:00:00,171.275118244,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,132.638471181,126.804000134,4.67,1.16447104717
 04/03  08:00:00,250.300647571,29.0348081537,0.527451877757,0.0,34.9369000822,32.3179380704,105.313428997,97.1209289966,8.1725,0.02
 04/03  09:00:00,284.802498913,29.0348081537,1.55832230143,0.0,62.886420148,41.4019203762,72.2444852638,60.5720527143,10.5075,1.16493254948
 04/03  10:00:00,281.761198429,29.0348081537,1.83797310874,0.0,62.886420148,41.4019203762,61.8799815098,50.2074791349,10.5075,1.16500237482
 04/03  11:00:00,300.059682569,29.0348081537,1.84555556381,0.0,62.886420148,41.4019203762,64.4484618915,51.6301633677,10.5075,2.31079852378
 04/03  12:00:00,286.21431424,29.0348081537,1.82086145514,0.0,62.886420148,41.4019203762,65.136810973,53.463755101,10.5075,1.16555587199
 04/03  13:00:00,287.763599161,29.0348081537,2.05441695865,0.0,62.886420148,41.4019203762,46.2319721115,34.5588829918,10.5075,1.16558911971
 04/03  14:00:00,286.53370454,29.0348081537,2.42692863581,0.0,62.886420148,41.4019203762,28.0338098516,15.2156616831,10.5075,2.31064816852
 04/03  15:00:00,285.937522094,29.0348081537,2.7804304166,0.0,62.886420148,41.4019203762,13.8146081982,2.14184409024,10.5075,1.16526410797
 04/03  16:00:00,284.606021484,29.0348081537,2.72100630015,0.0,62.886420148,41.4019203762,20.5897714638,8.91714052327,10.5075,1.16513094049
 04/03  17:00:00,283.596520795,29.0348081537,2.61724570544,0.0,62.886420148,41.4019203762,28.090909249,16.4181402475,10.5075,1.16526900154
 04/03  18:00:00,277.954727447,29.0348081537,2.22833131915,0.0,41.9242800987,36.8599292233,35.3869990306,24.8820115291,9.34,1.16498750147
 04/03  19:00:00,276.480944212,29.0348081537,2.0360601142,0.0,41.9242800987,36.8599292233,46.9095795869,36.4045823489,9.34,1.16499723795
 04/03  20:00:00,254.619798775,29.0348081537,1.6779887581,0.0,34.9369000822,32.3179380704,52.2373661052,42.9000110937,8.1725,1.16485501155
 04/03  21:00:00,183.487695337,29.0348081537,0.74000184955,0.0,13.9747600329,18.6919646116,21.8796702524,17.1896702524,4.67,0.02
 04/03  22:00:00,122.500166754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949557746,0.0,2.335,1.16449557746
 04/03  23:00:00,150.228437178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,122.805281638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925734934,0.0,2.335,1.16425734934
 04/04  01:00:00,111.467907041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,107.440303198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,103.475922551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927675701,0.0,2.335,1.16427675701
 04/04  04:00:00,121.983320927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,118.244387655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,163.611322847,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,241.342547703,236.652547703,4.67,0.02
 04/04  07:00:00,154.459195319,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,244.124702911,238.290178898,4.67,1.1645240128
 04/04  08:00:00,219.241520984,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,219.826107939,210.488876982,8.1725,1.1647309569
 04/04  09:00:00,244.662456741,29.0348081537,0.15582968602,0.0,62.886420148,41.4019203762,183.719139035,173.191639035,10.5075,0.02
 04/04  10:00:00,235.965438638,29.0348081537,0.520063532535,0.0,62.886420148,41.4019203762,164.201981081,151.38436044,10.5075,2.31012064121
 04/04  11:00:00,265.953598752,29.0348081537,0.832661996888,0.0,62.886420148,41.4019203762,137.508070496,125.835315544,10.5075,1.16525495214
 04/04  12:00:00,248.43953751,29.0348081537,1.13648605796,0.0,62.886420148,41.4019203762,114.847804909,103.174914845,10.5075,1.16539006398
 04/04  13:00:00,247.98856256,29.0348081537,1.3720900042,0.0,62.886420148,41.4019203762,100.360529967,87.5421307032,10.5075,2.31089926357
 04/04  14:00:00,244.768416707,29.0348081537,1.55718056139,0.0,62.886420148,41.4019203762,90.0166827482,78.3440240838,10.5075,1.16515866435
 04/04  15:00:00,241.458578876,29.0348081537,1.66832014906,0.0,62.886420148,41.4019203762,85.8174573978,74.1447885158,10.5075,1.16516888205
 04/04  16:00:00,242.947422775,29.0348081537,1.79627283669,0.0,62.886420148,41.4019203762,82.0346883436,70.3619010181,10.5075,1.16528732547
 04/04  17:00:00,243.453941095,29.0348081537,1.87493270781,0.0,62.886420148,41.4019203762,81.1953971405,69.5227353762,10.5075,1.16516176429
 04/04  18:00:00,240.438288966,29.0348081537,1.55695187331,0.0,41.9242800987,36.8599292233,90.0614878637,79.5563468361,9.34,1.1651410276
 04/04  19:00:00,226.245695881,29.0348081537,1.23715350162,0.0,41.9242800987,36.8599292233,113.236437563,102.731491816,9.34,1.16494574715
 04/04  20:00:00,201.818825102,29.0348081537,0.714796888305,0.0,34.9369000822,32.3179380704,136.545573052,127.208266225,8.1725,1.16480682693
 04/04  21:00:00,143.798556559,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,116.802172391,110.967469165,4.67,1.16470322577
 04/04  22:00:00,89.8472033682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,123.862275374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,94.3638755087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992674788,0.0,2.335,1.1642674788
 04/05  01:00:00,87.568295421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,87.2898523886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,86.9343026092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928663519,0.0,2.335,1.16428663519
 04/05  04:00:00,93.2175023915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,92.4449971875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,142.821459438,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,240.321130607,234.48686054,4.67,1.16427006728
 04/05  07:00:00,145.424941796,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,231.799248483,227.109248483,4.67,0.02
 04/05  08:00:00,222.010809619,29.0348081537,0.00966131964752,0.0,34.9369000822,32.3179380704,215.912196707,206.574972038,8.1725,1.16472466834
 04/05  09:00:00,249.521533384,29.0348081537,0.129794837948,0.0,62.886420148,41.4019203762,189.600682648,177.92827533,10.5075,1.16490731792
 04/05  10:00:00,240.739159663,29.0348081537,0.350838733287,0.0,62.886420148,41.4019203762,179.944808663,168.272213412,10.5075,1.16509525033
 04/05  11:00:00,269.681295132,29.0348081537,0.456375246212,0.0,62.886420148,41.4019203762,171.915246172,160.242348197,10.5075,1.16539797504
 04/05  12:00:00,251.495525483,29.0348081537,0.552084872615,0.0,62.886420148,41.4019203762,165.484282738,153.811251487,10.5075,1.16553125103
 04/05  13:00:00,249.666778771,29.0348081537,0.655511834365,0.0,62.886420148,41.4019203762,158.592804625,145.774128478,10.5075,2.31117614755
 04/05  14:00:00,245.690031213,29.0348081537,0.674680236223,0.0,62.886420148,41.4019203762,156.838746833,145.165952197,10.5075,1.16529463544
 04/05  15:00:00,242.459086872,29.0348081537,0.804758836454,0.0,62.886420148,41.4019203762,146.051353294,134.378801983,10.5075,1.16505131117
 04/05  16:00:00,244.460167866,29.0348081537,0.944996676206,0.0,62.886420148,41.4019203762,133.926900133,122.254236616,10.5075,1.165163517
 04/05  17:00:00,248.644987964,29.0348081537,1.07250733926,0.0,62.886420148,41.4019203762,122.805719543,111.13292597,10.5075,1.16529357244
 04/05  18:00:00,249.361819955,29.0348081537,0.872185690403,0.0,41.9242800987,36.8599292233,120.391285797,109.886253498,9.34,1.16503229835
 04/05  19:00:00,247.837294493,29.0348081537,0.907239225353,0.0,41.9242800987,36.8599292233,114.905645477,104.400773709,9.34,1.16487176821
 04/05  20:00:00,230.27933119,29.0348081537,0.668950511376,0.0,34.9369000822,32.3179380704,116.675316736,107.337881713,8.1725,1.16493502301
 04/05  21:00:00,169.519114001,29.0348081537,0.00777642048806,0.0,13.9747600329,18.6919646116,77.641966953,71.8072910507,4.67,1.16467590228
 04/05  22:00:00,113.207264046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,142.540041092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931485007,0.0,2.335,1.16431485007
 04/05  24:00:00,113.346219063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,101.463140207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,97.0699455547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929266503,0.0,2.335,1.16429266503
 04/06  03:00:00,93.8193209868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,97.9044466614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,95.9674098781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,143.991401523,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,280.489601198,274.655317283,4.67,1.16428391533
 04/06  07:00:00,143.308511708,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,268.657463402,263.967463402,4.67,0.02
 04/06  08:00:00,217.799413117,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,245.429491011,236.092296424,8.1725,1.16469458654
 04/06  09:00:00,243.298964781,29.0348081537,0.0124938633417,0.0,62.886420148,41.4019203762,214.568342936,202.895908986,10.5075,1.16493394985
 04/06  10:00:00,234.042939665,29.0348081537,0.0888965999829,0.0,62.886420148,41.4019203762,194.092539417,182.42005764,10.5075,1.16498177764
 04/06  11:00:00,264.845618715,29.0348081537,0.401877511855,0.0,62.886420148,41.4019203762,172.880589735,161.20757323,10.5075,1.16551650434
 04/06  12:00:00,247.140339334,29.0348081537,0.662225561635,0.0,62.886420148,41.4019203762,151.657167809,138.838643342,10.5075,2.31102446696
 04/06  13:00:00,248.599773358,29.0348081537,0.955029607051,0.0,62.886420148,41.4019203762,123.87537038,112.202469817,10.5075,1.16540056286
 04/06  14:00:00,249.23883713,29.0348081537,1.22804860586,0.0,62.886420148,41.4019203762,100.444249199,88.7716161208,10.5075,1.16513307801
 04/06  15:00:00,247.609104641,29.0348081537,1.39529952905,0.0,62.886420148,41.4019203762,89.3911157764,77.7184532027,10.5075,1.16516257371
 04/06  16:00:00,247.596289075,29.0348081537,1.45469188441,0.0,62.886420148,41.4019203762,90.1324084837,78.4596353541,10.5075,1.16527312964
 04/06  17:00:00,246.937687764,29.0348081537,1.48295509963,0.0,62.886420148,41.4019203762,92.5825262781,80.9098857831,10.5075,1.16514049499
 04/06  18:00:00,243.126701543,29.0348081537,1.15788867203,0.0,41.9242800987,36.8599292233,102.681929047,92.1767899108,9.34,1.16513913623
 04/06  19:00:00,232.19049494,29.0348081537,0.852072852511,0.0,41.9242800987,36.8599292233,128.870408402,118.365430994,9.34,1.16497740765
 04/06  20:00:00,209.547240036,29.0348081537,0.343392011876,0.0,34.9369000822,32.3179380704,156.041269047,146.703928567,8.1725,1.16484048005
 04/06  21:00:00,150.28794861,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,131.983438308,126.14881325,4.67,1.16462505747
 04/06  22:00:00,91.7891266554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,125.388543771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933037042,0.0,2.335,1.16433037042
 04/06  24:00:00,95.5488017208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,87.7407538726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,86.8031120327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924680432,0.0,2.335,1.16424680432
 04/07  03:00:00,85.8244663584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,107.577178073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,107.422142082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49917199855,0.0,2.335,1.16417199855
 04/07  06:00:00,158.084593907,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,288.900317287,284.210317287,4.67,0.02
