Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  07:00:00,153.532832375,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,247.828344874,243.138344874,4.67,0.02
 04/07  08:00:00,222.849031673,29.0348081537,0.0285517085776,0.0,34.9369000822,32.3179380704,197.357619965,188.020426904,8.1725,1.16469306061
 04/07  09:00:00,255.842632768,29.0348081537,0.552996245789,0.0,62.886420148,41.4019203762,140.123752465,128.451318596,10.5075,1.16493386945
 04/07  10:00:00,251.876951347,29.0348081537,1.24554831137,0.0,62.886420148,41.4019203762,100.38742528,88.7148470763,10.5075,1.16507820383
 04/07  11:00:00,286.911456947,29.0348081537,1.79174781392,0.0,62.886420148,41.4019203762,61.1551829333,49.4823770948,10.5075,1.16530583854
 04/07  12:00:00,276.643949232,29.0348081537,2.17534191285,0.0,62.886420148,41.4019203762,36.7639682258,23.945587514,10.5075,2.31088071183
 04/07  13:00:00,277.508803305,29.0348081537,3.17423457603,0.0,62.886420148,41.4019203762,17.5359990568,5.86300910961,10.5075,1.16548994715
 04/07  14:00:00,274.117359687,29.0348081537,4.11571405823,0.0,62.886420148,41.4019203762,11.672721174,0.0,10.5075,1.16522117397
 04/07  15:00:00,270.966132319,29.0348081537,4.63210267169,0.0,62.886420148,41.4019203762,11.6727490637,0.0,10.5075,1.16524906367
 04/07  16:00:00,272.63933539,29.0348081537,5.15923888685,0.0,62.886420148,41.4019203762,11.6726018198,0.0,10.5075,1.16510181975
 04/07  17:00:00,271.609552256,29.0348081537,4.45825966098,0.0,62.886420148,41.4019203762,12.8178034542,0.0,10.5075,2.31030345415
 04/07  18:00:00,265.782499494,29.0348081537,2.48835476995,0.0,41.9242800987,36.8599292233,19.0396752675,8.53466513018,9.34,1.16501013734
 04/07  19:00:00,248.126470539,29.0348081537,1.81993938425,0.0,41.9242800987,36.8599292233,52.0497782842,42.6897782842,9.34,0.02
 04/07  20:00:00,222.990614081,29.0348081537,1.26798188407,0.0,34.9369000822,32.3179380704,77.7266320995,68.3892122892,8.1725,1.16491981034
 04/07  21:00:00,160.77559651,29.0348081537,0.43006929093,0.0,13.9747600329,18.6919646116,50.6637970539,44.8290935951,4.67,1.16470345876
 04/07  22:00:00,107.354631469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,138.078758081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932086329,0.0,2.335,1.16432086329
 04/07  24:00:00,108.672657502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,95.2859631033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561184411,0.0,1.75125,1.16436184411
 04/08  02:00:00,93.0379343263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,91.5073376906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,96.1695099622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155091984,0.0,1.75125,1.1642591984
 04/08  05:00:00,93.8388398533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,126.660593052,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,232.196271268,228.673771268,3.5025,0.02
 04/08  07:00:00,130.717610841,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,216.879275648,212.212163628,3.5025,1.1646120204
 04/08  08:00:00,195.541705991,29.0348081537,0.0127469815739,0.0,20.9621400493,23.2339557645,178.996104308,171.993925983,5.8375,1.16467832409
 04/08  09:00:00,217.388936961,29.0348081537,0.241410946765,0.0,41.9242800987,36.8599292233,150.923232613,141.563232613,9.34,0.02
 04/08  10:00:00,242.438482193,29.0348081537,0.810220914174,0.0,62.886420148,41.4019203762,136.786952438,125.114306627,10.5075,1.16514581126
 04/08  11:00:00,274.148232309,29.0348081537,1.05083160802,0.0,62.886420148,41.4019203762,120.085863423,107.267745639,10.5075,2.31061778477
 04/08  12:00:00,258.393850504,29.0348081537,1.03039990355,0.0,62.886420148,41.4019203762,119.972147206,108.299254982,10.5075,1.16539222409
 04/08  13:00:00,256.447362692,29.0348081537,1.00654822342,0.0,62.886420148,41.4019203762,123.208507359,111.535573726,10.5075,1.16543363362
 04/08  14:00:00,253.026145987,29.0348081537,1.08630991932,0.0,62.886420148,41.4019203762,117.935383695,106.262684458,10.5075,1.16519923727
 04/08  15:00:00,251.580970355,29.0348081537,1.1677663449,0.0,62.886420148,41.4019203762,111.014985643,98.1969684527,10.5075,2.31051719053
 04/08  16:00:00,253.56127382,29.0348081537,1.19928377557,0.0,62.886420148,41.4019203762,106.866075702,95.1932885931,10.5075,1.16528710893
 04/08  17:00:00,253.931875175,29.0348081537,1.17439383394,0.0,62.886420148,41.4019203762,110.176746328,98.5041376284,10.5075,1.16510869938
 04/08  18:00:00,234.052275291,29.0348081537,0.512865343839,0.0,34.9369000822,32.3179380704,135.941365535,126.60372552,8.1725,1.16514001505
 04/08  19:00:00,195.977409515,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,149.518649103,142.516208768,5.8375,1.164940335
 04/08  20:00:00,191.201025916,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,152.718915275,145.716603286,5.8375,1.16481198968
 04/08  21:00:00,144.954575804,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,122.788826954,119.266326954,3.5025,0.02
 04/08  22:00:00,99.1566404664,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581030667,0.0,1.75125,1.16456030667
 04/08  23:00:00,132.1363407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,102.715390874,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156916837,0.0,1.75125,1.1644416837
 04/09  01:00:00,93.9803831869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  02:00:00,92.529706437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,91.7820850658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551270166,0.0,1.75125,1.16426270166
 04/09  04:00:00,98.0211990202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,97.0001523979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,130.220970881,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,277.221219537,272.554374156,3.5025,1.16434538051
 04/09  07:00:00,134.687153769,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,263.741253427,260.218753427,3.5025,0.02
 04/09  08:00:00,167.785689314,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,241.992557642,237.325633063,3.5025,1.16442457933
 04/09  09:00:00,140.93114263,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,239.831498625,236.308998625,3.5025,0.02
 04/09  10:00:00,173.844144439,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,224.387149462,216.217400425,7.005,1.16474903756
 04/09  11:00:00,203.31853374,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,214.567288242,206.397499156,7.005,1.16478908624
 04/09  12:00:00,211.860320102,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,197.388285226,186.883292378,9.34,1.16499284767
 04/09  13:00:00,210.665431227,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,189.204205127,178.699293954,9.34,1.16491117309
 04/09  14:00:00,207.55598118,29.0348081537,0.0211087744052,0.0,41.9242800987,36.8599292233,179.315925056,169.955925056,9.34,0.02
 04/09  15:00:00,204.670614594,29.0348081537,0.127814891388,0.0,41.9242800987,36.8599292233,176.439975905,165.93499454,9.34,1.16498136485
 04/09  16:00:00,204.971468241,29.0348081537,0.103460688085,0.0,41.9242800987,36.8599292233,180.8948053,170.389875845,9.34,1.1649294553
 04/09  17:00:00,177.669159844,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,210.314117971,202.14412163,7.005,1.16499634113
 04/09  18:00:00,182.918942479,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,215.291328979,209.456620801,4.67,1.16470817812
 04/09  19:00:00,171.123566565,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,216.97262376,211.137874606,4.67,1.16474915438
 04/09  20:00:00,167.274682022,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,222.614834757,217.924834757,4.67,0.02
 04/09  21:00:00,151.141016356,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,184.376801016,178.542242883,4.67,1.16455813281
 04/09  22:00:00,90.62923585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,124.02914453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551075026,0.0,1.75125,1.16426075026
 04/09  24:00:00,92.9988939846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,86.9919428812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,85.7847421258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992406395,0.0,2.335,1.1642406395
 04/10  03:00:00,85.1585394748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  04:00:00,91.3672760186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,90.7781509064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,137.721619989,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,303.575679558,297.741407907,4.67,1.16427165112
 04/10  07:00:00,142.612061864,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,273.928838152,269.238838152,4.67,0.02
 04/10  08:00:00,218.273649119,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,242.097028212,232.759895688,8.1725,1.16463252417
 04/10  09:00:00,244.454972356,29.0348081537,0.00616487313534,0.0,62.886420148,41.4019203762,209.697436795,198.025170253,10.5075,1.1647665416
 04/10  10:00:00,235.274287333,29.0348081537,0.023055376386,0.0,62.886420148,41.4019203762,193.901517846,182.228880185,10.5075,1.1651376609
 04/10  11:00:00,266.076034647,29.0348081537,0.282066335386,0.0,62.886420148,41.4019203762,176.23022404,164.557295243,10.5075,1.16542879706
 04/10  12:00:00,248.383415419,29.0348081537,0.448726633981,0.0,62.886420148,41.4019203762,167.215026962,155.541974635,10.5075,1.16555232688
 04/10  13:00:00,246.822074921,29.0348081537,0.603724304837,0.0,62.886420148,41.4019203762,156.72296331,143.904271339,10.5075,2.31119197128
 04/10  14:00:00,243.613461818,29.0348081537,0.722857984934,0.0,62.886420148,41.4019203762,145.727816497,134.055023314,10.5075,1.16529318385
 04/10  15:00:00,243.27775982,29.0348081537,0.91464294919,0.0,62.886420148,41.4019203762,129.018957812,117.346413575,10.5075,1.1650442376
 04/10  16:00:00,247.480562466,29.0348081537,1.07106216357,0.0,62.886420148,41.4019203762,115.460869833,103.788222353,10.5075,1.16514748085
 04/10  17:00:00,250.595091142,29.0348081537,1.13833664891,0.0,62.886420148,41.4019203762,110.235561041,98.5627926876,10.5075,1.16526835344
 04/10  18:00:00,248.318286138,29.0348081537,0.846677339287,0.0,41.9242800987,36.8599292233,117.830827086,107.32582542,9.34,1.16500166584
 04/10  19:00:00,240.902321841,29.0348081537,0.676321910711,0.0,41.9242800987,36.8599292233,133.04443225,122.539597195,9.34,1.1648350547
 04/10  20:00:00,219.889921816,29.0348081537,0.382188274625,0.0,34.9369000822,32.3179380704,142.238022664,132.9006322,8.1725,1.16489046412
 04/10  21:00:00,160.576084417,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,102.514999334,96.680372377,4.67,1.16462695747
 04/10  22:00:00,103.506747731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,137.432716245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935154077,0.0,2.335,1.16435154077
 04/10  24:00:00,108.639347905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,97.1206585919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,94.1133936559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923993958,0.0,2.335,1.16423993958
 04/11  03:00:00,91.8235135384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,112.080661446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,110.495417837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,156.878259344,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,273.872874555,268.038604019,4.67,1.16427053581
 04/11  07:00:00,154.414643624,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,257.026689168,252.336689168,4.67,0.02
 04/11  08:00:00,221.003743666,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,230.888941752,221.551812195,8.1725,1.16462955714
 04/11  09:00:00,246.91687278,29.0348081537,0.0139430743422,0.0,62.886420148,41.4019203762,207.980950213,196.308688448,10.5075,1.16476176479
 04/11  10:00:00,236.400773543,29.0348081537,0.0163693076648,0.0,62.886420148,41.4019203762,201.755010103,190.082379598,10.5075,1.16513050489
 04/11  11:00:00,265.90220352,29.0348081537,0.176846222415,0.0,62.886420148,41.4019203762,191.933334784,180.26041554,10.5075,1.16541924392
 04/11  12:00:00,246.808661055,29.0348081537,0.319221035518,0.0,62.886420148,41.4019203762,182.24617073,170.573129983,10.5075,1.16554074725
 04/11  13:00:00,244.497754493,29.0348081537,0.404296889814,0.0,62.886420148,41.4019203762,177.310523239,164.491859849,10.5075,2.31116339041
 04/11  14:00:00,240.258237479,29.0348081537,0.440095910252,0.0,62.886420148,41.4019203762,174.371881559,162.699104536,10.5075,1.16527702304
 04/11  15:00:00,236.647721991,29.0348081537,0.455785986806,0.0,62.886420148,41.4019203762,173.23182708,161.559300168,10.5075,1.16502691161
 04/11  16:00:00,236.424810388,29.0348081537,0.446535052828,0.0,62.886420148,41.4019203762,176.09738065,164.424752392,10.5075,1.16512825834
 04/11  17:00:00,235.862441016,29.0348081537,0.434983348409,0.0,62.886420148,41.4019203762,180.119987957,168.447240708,10.5075,1.16524724963
 04/11  18:00:00,233.764287813,29.0348081537,0.182072640594,0.0,41.9242800987,36.8599292233,185.589949727,175.084970246,9.34,1.16497948107
 04/11  19:00:00,218.730178069,29.0348081537,0.112579038179,0.0,41.9242800987,36.8599292233,192.143891304,181.639079745,9.34,1.16481155911
 04/11  20:00:00,199.983050736,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,199.945729207,190.608363846,8.1725,1.16486536145
 04/11  21:00:00,143.022130589,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,178.444386946,172.609708653,4.67,1.16467829283
 04/11  22:00:00,89.2103236325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,123.362604689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932523108,0.0,2.335,1.16432523108
 04/11  24:00:00,92.5172871008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,84.6014117974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,83.698038373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,83.2583607911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926346838,0.0,2.335,1.16426346838
 04/12  04:00:00,89.6430413529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,89.0614455468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,135.103393385,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,358.282968904,352.448725518,4.67,1.16424338641
 04/12  07:00:00,138.549626627,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,321.208116163,316.518116163,4.67,0.02
 04/12  08:00:00,216.07858543,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,260.410185684,251.073085482,8.1725,1.16460020183
 04/12  09:00:00,243.559193771,29.0348081537,0.00586240576978,0.0,62.886420148,41.4019203762,215.280117092,203.607694327,10.5075,1.16492276494
 04/12  10:00:00,234.711335095,29.0348081537,0.0870427986382,0.0,62.886420148,41.4019203762,188.813375094,177.140778264,10.5075,1.16509683042
 04/12  11:00:00,265.400665174,29.0348081537,0.528139368979,0.0,62.886420148,41.4019203762,155.874974635,144.202091472,10.5075,1.16538316289
 04/12  12:00:00,248.935605927,29.0348081537,0.860647191794,0.0,62.886420148,41.4019203762,130.415390159,118.742387548,10.5075,1.16550261085
 04/12  13:00:00,248.602388444,29.0348081537,1.13042225131,0.0,62.886420148,41.4019203762,110.308299941,97.4897182394,10.5075,2.31108170157
 04/12  14:00:00,244.707356458,29.0348081537,1.26945594392,0.0,62.886420148,41.4019203762,100.937141204,89.2644067991,10.5075,1.16523440453
 04/12  15:00:00,243.284230564,29.0348081537,1.56765744635,0.0,62.886420148,41.4019203762,84.5652700279,72.892537981,10.5075,1.16523204688
 04/12  16:00:00,243.890162746,29.0348081537,1.65945190991,0.0,62.886420148,41.4019203762,82.7927431478,71.1201608111,10.5075,1.16508233673
 04/12  17:00:00,243.839182127,29.0348081537,1.68590956292,0.0,62.886420148,41.4019203762,85.573971279,73.9012719002,10.5075,1.1651993788
 04/12  18:00:00,240.948032829,29.0348081537,1.36737668703,0.0,41.9242800987,36.8599292233,95.286221421,84.7810549943,9.34,1.16516642672
 04/12  19:00:00,231.034271635,29.0348081537,1.11551670536,0.0,41.9242800987,36.8599292233,115.027385859,104.522423831,9.34,1.16496202732
 04/12  20:00:00,209.715522463,29.0348081537,0.736299950023,0.0,34.9369000822,32.3179380704,129.767422247,120.430109142,8.1725,1.16481310515
 04/12  21:00:00,148.984928291,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,111.218534605,105.383834008,4.67,1.1647005971
 04/12  22:00:00,90.1342906943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,123.943580665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,94.6459835617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926444301,0.0,2.335,1.16426444301
 04/13  01:00:00,86.9314806544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,86.0434259322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,85.1755369707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927893587,0.0,2.335,1.16427893587
 04/13  04:00:00,91.1974887848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,90.6467826714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,137.679588714,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,286.104630594,280.27037228,4.67,1.16425831487
 04/13  07:00:00,143.075568102,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,256.534429525,251.844429525,4.67,0.02
 04/13  08:00:00,220.2554071,29.0348081537,0.0112013787748,0.0,34.9369000822,32.3179380704,219.585591399,210.248394718,8.1725,1.16469668101
 04/13  09:00:00,248.220018919,29.0348081537,0.238856735455,0.0,62.886420148,41.4019203762,176.824141504,165.151777811,10.5075,1.16486369278
 04/13  10:00:00,240.220549783,29.0348081537,0.697004321882,0.0,62.886420148,41.4019203762,150.573910285,138.901374581,10.5075,1.16503570462
 04/13  11:00:00,271.683822829,29.0348081537,1.00164089632,0.0,62.886420148,41.4019203762,126.449157372,114.776337773,10.5075,1.16531959921
 04/13  12:00:00,254.610778007,29.0348081537,1.11847911564,0.0,62.886420148,41.4019203762,117.529464325,105.856527368,10.5075,1.16543695724
 04/13  13:00:00,252.634235052,29.0348081537,1.27636946397,0.0,62.886420148,41.4019203762,108.858111128,96.0396661457,10.5075,2.31094498244
 04/13  14:00:00,249.551215283,29.0348081537,1.43467463588,0.0,62.886420148,41.4019203762,97.1074336801,85.4347693116,10.5075,1.16516436848
 04/13  15:00:00,246.826596709,29.0348081537,1.54105326047,0.0,62.886420148,41.4019203762,89.4992112946,77.82655104,10.5075,1.16516025455
 04/13  16:00:00,246.357186549,29.0348081537,1.5420269322,0.0,62.886420148,41.4019203762,91.8219031242,80.1491409321,10.5075,1.16526219211
 04/13  17:00:00,246.29557891,29.0348081537,1.56934832668,0.0,62.886420148,41.4019203762,92.9092436799,81.2366195952,10.5075,1.1651240847
 04/13  18:00:00,243.077034359,29.0348081537,1.25147284217,0.0,41.9242800987,36.8599292233,101.840021618,91.3349320116,9.34,1.16508960627
 04/13  19:00:00,233.743913631,29.0348081537,1.01743746319,0.0,41.9242800987,36.8599292233,120.216002536,109.71111844,9.34,1.16488409593
 04/13  20:00:00,211.200971873,29.0348081537,0.578619150931,0.0,34.9369000822,32.3179380704,139.627420836,130.289990741,8.1725,1.16493009587
 04/13  21:00:00,151.328961501,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,112.530853715,106.696233634,4.67,1.16462008097
 04/13  22:00:00,92.9811641341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,126.748529417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,97.385571845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925349994,0.0,2.335,1.16425349994
 04/14  01:00:00,89.2924034619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,88.1368601803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,87.3189861857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926723524,0.0,2.335,1.16426723524
 04/14  04:00:00,109.032486341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,108.520026154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,155.425707512,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,284.213954584,278.379708558,4.67,1.16424602616
 04/14  07:00:00,153.651328508,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,251.020012088,246.330012088,4.67,0.02
 04/14  08:00:00,221.68928899,29.0348081537,0.0213416019032,0.0,34.9369000822,32.3179380704,206.884645436,197.547457273,8.1725,1.16468816272
 04/14  09:00:00,252.159492403,29.0348081537,0.409368808883,0.0,62.886420148,41.4019203762,155.411602453,143.73932546,10.5075,1.16477699312
 04/14  10:00:00,246.731177339,29.0348081537,0.94706336286,0.0,62.886420148,41.4019203762,123.767718159,112.095271252,10.5075,1.1649469072
 04/14  11:00:00,278.387347049,29.0348081537,1.26376921356,0.0,62.886420148,41.4019203762,98.4378779237,86.7651866019,10.5075,1.16519132178
 04/14  12:00:00,263.321273747,29.0348081537,1.45307889292,0.0,62.886420148,41.4019203762,85.4763998037,73.8035564084,10.5075,1.16534339535
 04/14  13:00:00,259.905332426,29.0348081537,1.59505317673,0.0,62.886420148,41.4019203762,80.8364243323,68.0181718861,10.5075,2.31075244613
 04/14  14:00:00,254.752598302,29.0348081537,1.74149041838,0.0,62.886420148,41.4019203762,74.2367586129,62.5639224152,10.5075,1.16533619774
 04/14  15:00:00,250.717038471,29.0348081537,1.82435681249,0.0,62.886420148,41.4019203762,70.1301049887,58.4575445212,10.5075,1.16506046751
 04/14  16:00:00,249.903036548,29.0348081537,1.85083721254,0.0,62.886420148,41.4019203762,72.2658412052,60.5931806683,10.5075,1.16516053689
 04/14  17:00:00,248.129851106,29.0348081537,1.81759082454,0.0,62.886420148,41.4019203762,79.4829708066,67.8101928349,10.5075,1.16527797169
 04/14  18:00:00,242.816685791,29.0348081537,1.38677068039,0.0,41.9242800987,36.8599292233,96.9276228054,86.4226380398,9.34,1.16498476554
 04/14  19:00:00,227.487495434,29.0348081537,1.18659671159,0.0,41.9242800987,36.8599292233,111.514066312,101.009088029,9.34,1.16497828346
 04/14  20:00:00,207.38175943,29.0348081537,0.900212618143,0.0,34.9369000822,32.3179380704,117.513605359,108.176283029,8.1725,1.16482233028
 04/14  21:00:00,146.911696516,29.0348081537,0.0757679620908,0.0,13.9747600329,18.6919646116,88.1339660854,83.4439660854,4.67,0.02
 04/14  22:00:00,91.4907542979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949197587,0.0,2.335,1.16449197587
 04/14  23:00:00,124.225929658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,94.175776147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928372531,0.0,2.335,1.16428372531
 04/15  01:00:00,83.5422876292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,82.4350299291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,81.8673768878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553309542,0.0,1.75125,1.16428309542
 04/15  04:00:00,88.1080440326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,87.9537995814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,123.206304734,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,238.801053793,234.134229919,3.5025,1.16432387358
 04/15  07:00:00,129.000777851,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,230.28755669,226.76505669,3.5025,0.02
 04/15  08:00:00,192.466154977,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,206.614726217,199.612545585,5.8375,1.16468063158
 04/15  09:00:00,213.579596212,29.0348081537,0.0320595499313,0.0,41.9242800987,36.8599292233,181.935035857,171.430238377,9.34,1.16479748029
 04/15  10:00:00,239.106071541,29.0348081537,0.363626560786,0.0,62.886420148,41.4019203762,171.392150597,159.719704304,10.5075,1.16494629291
 04/15  11:00:00,269.871883424,29.0348081537,0.467155665361,0.0,62.886420148,41.4019203762,166.439751899,154.766907191,10.5075,1.16534470869
 04/15  12:00:00,252.448185571,29.0348081537,0.504676063665,0.0,62.886420148,41.4019203762,165.24094195,153.568023105,10.5075,1.16541884446
 04/15  13:00:00,249.562757352,29.0348081537,0.553071257277,0.0,62.886420148,41.4019203762,164.334811642,151.516412151,10.5075,2.31089949184
 04/15  14:00:00,245.650562834,29.0348081537,0.585647064839,0.0,62.886420148,41.4019203762,161.186255881,149.513637833,10.5075,1.16511804742
 04/15  15:00:00,241.809229626,29.0348081537,0.612624639326,0.0,62.886420148,41.4019203762,160.560618329,148.887896984,10.5075,1.16522134538
 04/15  16:00:00,241.341680512,29.0348081537,0.604399826245,0.0,62.886420148,41.4019203762,163.856335745,152.183784554,10.5075,1.16505119111
 04/15  17:00:00,240.539343336,29.0348081537,0.565135703708,0.0,62.886420148,41.4019203762,168.833268121,157.160643987,10.5075,1.16512413483
 04/15  18:00:00,223.440798715,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,186.60615329,177.268501065,8.1725,1.16515222523
 04/15  19:00:00,186.123237467,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,200.072250931,193.069771925,5.8375,1.16497900611
 04/15  20:00:00,181.802934495,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,206.922524447,199.920330178,5.8375,1.16469426971
 04/15  21:00:00,137.49253377,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,173.417620725,168.750537474,3.5025,1.16458325149
 04/15  22:00:00,92.1729709568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,126.220304697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565782798,0.0,1.75125,1.16440782798
 04/15  24:00:00,96.036360041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,87.7333622306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,85.8575271166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559489573,0.0,1.75125,1.16434489573
 04/16  03:00:00,84.473147716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,90.1825144842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,89.1552011466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551455387,0.0,1.75125,1.16426455387
 04/16  06:00:00,123.820321468,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,351.615496355,348.092996355,3.5025,0.02
 04/16  07:00:00,128.760174234,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,319.816304786,316.293804786,3.5025,0.02
 04/16  08:00:00,163.63773065,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,285.100447546,280.43352155,3.5025,1.16442599572
 04/16  09:00:00,137.923585455,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,273.277831997,269.755331997,3.5025,0.02
 04/16  10:00:00,172.740613238,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,243.136592439,234.966826644,7.005,1.16476579466
 04/16  11:00:00,202.827108566,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,232.012482776,223.84269692,7.005,1.16478585585
 04/16  12:00:00,212.008801732,29.0348081537,0.0108194498572,0.0,41.9242800987,36.8599292233,203.211158964,192.706203224,9.34,1.1649557405
 04/16  13:00:00,211.138405889,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,185.835358332,175.330496324,9.34,1.16486200832
 04/16  14:00:00,207.131459305,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,179.798662036,169.293756389,9.34,1.16490564751
 04/16  15:00:00,203.345483241,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,179.118565646,168.613750234,9.34,1.16481541166
 04/16  16:00:00,203.444394169,29.0348081537,0.0882311887527,0.0,41.9242800987,36.8599292233,177.35673022,167.99673022,9.34,0.02
 04/16  17:00:00,174.480961296,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,203.902688922,195.732765886,7.005,1.16492303596
 04/16  18:00:00,179.263350803,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,220.559774116,214.725027865,4.67,1.16474625144
 04/16  19:00:00,167.082266918,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,237.431718967,231.597031661,4.67,1.1646873057
 04/16  20:00:00,163.595434298,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,253.488179805,248.798179805,4.67,0.02
 04/16  21:00:00,147.143716474,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,227.591855559,221.757317514,4.67,1.16453804513
 04/16  22:00:00,86.0974453538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,120.525459979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553140991,0.0,1.75125,1.16428140991
 04/16  24:00:00,89.660043772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,84.5089710458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,83.6352877147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926112591,0.0,2.335,1.16426112591
 04/17  03:00:00,82.7814482954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,88.2504114922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,95.3370536932,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,15.3834157353,11.884192188,2.335,1.16422354732
 04/17  06:00:00,130.286464542,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,350.161062347,345.471062347,4.67,0.02
 04/17  07:00:00,136.947452419,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,305.982217759,301.292217759,4.67,0.02
 04/17  08:00:00,213.866525368,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,255.007863192,245.670654254,8.1725,1.16470893777
 04/17  09:00:00,239.602522826,29.0348081537,0.0237031781497,0.0,62.886420148,41.4019203762,207.705440159,196.033013831,10.5075,1.16492632795
 04/17  10:00:00,230.519330692,29.0348081537,0.102764164481,0.0,62.886420148,41.4019203762,184.228332941,172.555878447,10.5075,1.16495449352
 04/17  11:00:00,261.248117457,29.0348081537,0.504681970434,0.0,62.886420148,41.4019203762,159.765287813,148.092330021,10.5075,1.16545779252
 04/17  12:00:00,243.525780717,29.0348081537,0.783628031432,0.0,62.886420148,41.4019203762,141.107831405,129.434764875,10.5075,1.16556653042
 04/17  13:00:00,241.55379081,29.0348081537,0.937985254051,0.0,62.886420148,41.4019203762,130.834465013,118.015784136,10.5075,2.31118087747
 04/17  14:00:00,237.662546053,29.0348081537,1.03915305137,0.0,62.886420148,41.4019203762,125.095260413,113.422486745,10.5075,1.16527366808
 04/17  15:00:00,233.909497652,29.0348081537,1.1188255556,0.0,62.886420148,41.4019203762,121.851390749,110.178874466,10.5075,1.16501628243
 04/17  16:00:00,232.902133795,29.0348081537,1.06170448378,0.0,62.886420148,41.4019203762,131.165935122,119.493329104,10.5075,1.16510601855
 04/17  17:00:00,232.307756294,29.0348081537,1.01476977414,0.0,62.886420148,41.4019203762,139.823064499,128.150351383,10.5075,1.16521311604
 04/17  18:00:00,230.573212458,29.0348081537,0.735985833556,0.0,41.9242800987,36.8599292233,147.219857905,136.714919572,9.34,1.16493833353
 04/17  19:00:00,221.039412511,29.0348081537,0.494018039097,0.0,41.9242800987,36.8599292233,167.90012178,157.395160134,9.34,1.16496164584
 04/17  20:00:00,201.476674536,29.0348081537,0.0241247124588,0.0,34.9369000822,32.3179380704,193.761770722,184.424464736,8.1725,1.1648059854
 04/17  21:00:00,144.050618957,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,162.588785149,156.754097664,4.67,1.16468748544
 04/17  22:00:00,85.8106525361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,120.440876293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,90.520684832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925110009,0.0,2.335,1.16425110009
 04/18  01:00:00,82.8243274713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,82.1560630149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,81.8723072194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926244955,0.0,2.335,1.16426244955
 04/18  04:00:00,103.634746972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,103.076571573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,146.116680169,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,354.959726021,349.125486933,4.67,1.16423908809
 04/18  07:00:00,145.652383763,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,312.868597412,308.178597412,4.67,0.02
 04/18  08:00:00,213.552581561,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,272.879605481,263.542440361,8.1725,1.16466512056
 04/18  09:00:00,239.421317515,29.0348081537,0.0153575355482,0.0,62.886420148,41.4019203762,227.243321244,215.570902054,10.5075,1.16491919074
 04/18  10:00:00,231.386878469,29.0348081537,0.16864086406,0.0,62.886420148,41.4019203762,190.690594488,179.018110416,10.5075,1.16498407202
 04/18  11:00:00,262.446190809,29.0348081537,0.632426971704,0.0,62.886420148,41.4019203762,156.61195634,144.939200995,10.5075,1.16525534508
 04/18  12:00:00,243.093826391,29.0348081537,0.820831645357,0.0,62.886420148,41.4019203762,143.527644244,131.854782238,10.5075,1.1653620056
 04/18  13:00:00,241.042305632,29.0348081537,1.02249529281,0.0,62.886420148,41.4019203762,131.732956641,118.914690179,10.5075,2.31076646209
 04/18  14:00:00,236.827536286,29.0348081537,1.15277933146,0.0,62.886420148,41.4019203762,124.252047612,112.579214862,10.5075,1.16533275001
 04/18  15:00:00,233.947088003,29.0348081537,1.33639208822,0.0,62.886420148,41.4019203762,113.850731082,102.178178859,10.5075,1.16505222313
 04/18  16:00:00,234.114128082,29.0348081537,1.40592180944,0.0,62.886420148,41.4019203762,112.84975377,101.177109422,10.5075,1.16514434776
 04/18  17:00:00,232.586583988,29.0348081537,1.36482980595,0.0,62.886420148,41.4019203762,120.615240356,108.942486703,10.5075,1.16525365232
 04/18  18:00:00,230.000931442,29.0348081537,0.983692219493,0.0,41.9242800987,36.8599292233,135.218324349,124.713368439,9.34,1.16495591049
 04/18  19:00:00,214.346641424,29.0348081537,0.741563050143,0.0,41.9242800987,36.8599292233,155.206929112,144.70198615,9.34,1.16494296192
 04/18  20:00:00,196.326102257,29.0348081537,0.315778836178,0.0,34.9369000822,32.3179380704,171.652360706,162.315079093,8.1725,1.16478161231
 04/18  21:00:00,140.096610159,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,143.195702524,138.505702524,4.67,0.02
 04/18  22:00:00,86.1357681039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499494809,0.0,2.335,1.164494809
 04/18  23:00:00,120.688524463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,90.846391543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923887473,0.0,2.335,1.16423887473
 04/19  01:00:00,82.9493613441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,81.9184279716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,80.9777116385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,86.9474595497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924912299,0.0,2.335,1.16424912299
 04/19  05:00:00,86.4382943688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,130.996257049,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,324.387532321,319.697532321,4.67,0.02
 04/19  07:00:00,139.861359451,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,288.248425864,282.413898366,4.67,1.16452749812
 04/19  08:00:00,217.305932879,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,248.761715611,239.424623772,8.1725,1.16459183823
 04/19  09:00:00,244.693237535,29.0348081537,0.0230402930965,0.0,62.886420148,41.4019203762,204.828994026,194.301494026,10.5075,0.02
 04/19  10:00:00,235.710854215,29.0348081537,0.346003863671,0.0,62.886420148,41.4019203762,179.116214467,167.443720255,10.5075,1.16499421165
 04/19  11:00:00,265.91203396,29.0348081537,0.728132568083,0.0,62.886420148,41.4019203762,150.760180129,137.94200544,10.5075,2.31067468865
 04/19  12:00:00,248.852710024,29.0348081537,0.959778923907,0.0,62.886420148,41.4019203762,129.812439074,118.139492179,10.5075,1.16544689542
 04/19  13:00:00,248.654770002,29.0348081537,1.27582420215,0.0,62.886420148,41.4019203762,107.149234951,95.4762836019,10.5075,1.16545134899
 04/19  14:00:00,246.537526119,29.0348081537,1.54109489419,0.0,62.886420148,41.4019203762,91.5037915954,78.6859821271,10.5075,2.31030946826
 04/19  15:00:00,244.074412642,29.0348081537,1.70860357983,0.0,62.886420148,41.4019203762,80.1456095809,68.4730521888,10.5075,1.16505739208
 04/19  16:00:00,245.887703092,29.0348081537,1.89463834145,0.0,62.886420148,41.4019203762,70.5176772693,58.8450254927,10.5075,1.16515177654
 04/19  17:00:00,246.209539462,29.0348081537,1.94043827419,0.0,62.886420148,41.4019203762,70.4837933238,58.8110300433,10.5075,1.16526328049
 04/19  18:00:00,242.123314477,29.0348081537,1.50945038541,0.0,41.9242800987,36.8599292233,86.0344358474,75.5294929909,9.34,1.16494285651
 04/19  19:00:00,229.204197168,29.0348081537,1.23217586461,0.0,41.9242800987,36.8599292233,106.404131101,95.8992372033,9.34,1.16489389741
 04/19  20:00:00,208.982306931,29.0348081537,0.650548258809,0.0,34.9369000822,32.3179380704,134.371392066,126.178892066,8.1725,0.02
 04/19  21:00:00,149.408859747,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,124.501652037,118.666961612,4.67,1.16469042474
 04/19  22:00:00,90.9543644021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946101621,0.0,2.335,1.16446101621
 04/19  23:00:00,124.911741819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,95.4986665444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,87.3109037346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930195327,0.0,2.335,1.16430195327
 04/20  02:00:00,86.5577662893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,85.6907357057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,91.7652019864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,91.5494713328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927552483,0.0,2.335,1.16427552483
 04/20  06:00:00,135.782097116,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,258.699717404,254.009717404,4.67,0.02
 04/20  07:00:00,145.493721917,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,237.381988615,231.547478845,4.67,1.16450977086
 04/20  08:00:00,222.273934203,29.0348081537,0.0240723483872,0.0,34.9369000822,32.3179380704,204.591704318,196.399204318,8.1725,0.02
 04/20  09:00:00,250.03279459,29.0348081537,0.184712416646,0.0,62.886420148,41.4019203762,179.341806961,167.669419488,10.5075,1.16488747231
 04/20  10:00:00,242.440195408,29.0348081537,0.485477111819,0.0,62.886420148,41.4019203762,164.950958561,153.278491313,10.5075,1.1649672488
 04/20  11:00:00,273.458861388,29.0348081537,0.694439126611,0.0,62.886420148,41.4019203762,145.052277107,133.379384389,10.5075,1.16539271822
 04/20  12:00:00,257.02486694,29.0348081537,0.810517810261,0.0,62.886420148,41.4019203762,136.123636187,123.305159627,10.5075,2.31097656084
 04/20  13:00:00,254.244993554,29.0348081537,0.88751409459,0.0,62.886420148,41.4019203762,131.024901391,119.351900128,10.5075,1.16550126268
 04/20  14:00:00,253.465618936,29.0348081537,1.09466401562,0.0,62.886420148,41.4019203762,113.717031019,102.04431376,10.5075,1.16521725816
 04/20  15:00:00,252.548828526,29.0348081537,1.24402162786,0.0,62.886420148,41.4019203762,98.8767446189,87.2040221072,10.5075,1.16522251163
 04/20  16:00:00,254.026991703,29.0348081537,1.34186280604,0.0,62.886420148,41.4019203762,92.677068921,81.004512341,10.5075,1.16505657997
 04/20  17:00:00,255.276859637,29.0348081537,1.4330891352,0.0,62.886420148,41.4019203762,88.648556635,76.97590347,10.5075,1.16515316497
 04/20  18:00:00,251.566923686,29.0348081537,1.14528423364,0.0,41.9242800987,36.8599292233,96.4237012946,85.9185727334,9.34,1.16512856117
 04/20  19:00:00,238.37630279,29.0348081537,0.899875166332,0.0,41.9242800987,36.8599292233,118.171375274,107.666426451,9.34,1.16494882335
 04/20  20:00:00,219.075726814,29.0348081537,0.545257351972,0.0,34.9369000822,32.3179380704,132.958883722,123.62159051,8.1725,1.16479321263
 04/20  21:00:00,158.202615592,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,104.99716244,99.1624484905,4.67,1.16471394967
 04/20  22:00:00,100.656231412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,133.35478248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934768484,0.0,2.335,1.16434768484
 04/20  24:00:00,104.092946529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,95.3791903458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,93.696898507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924427696,0.0,2.335,1.16424427696
 04/21  03:00:00,92.3308256714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,113.313979893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,112.230118762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,155.297560461,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,268.185747503,262.351473877,4.67,1.1642736255
 04/21  07:00:00,156.883275996,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,242.780146778,238.090146778,4.67,0.02
 04/21  08:00:00,223.836325661,29.0348081537,0.0111474817475,0.0,34.9369000822,32.3179380704,211.71281814,202.375636214,8.1725,1.16468192637
 04/21  09:00:00,251.319489593,29.0348081537,0.105765849574,0.0,62.886420148,41.4019203762,180.155694689,168.483400508,10.5075,1.16479418013
 04/21  10:00:00,244.10651797,29.0348081537,0.488160333928,0.0,62.886420148,41.4019203762,157.90702878,146.234717509,10.5075,1.16481127021
 04/21  11:00:00,276.225022806,29.0348081537,0.817961589101,0.0,62.886420148,41.4019203762,129.285562439,117.612661206,10.5075,1.16540123236
 04/21  12:00:00,261.837321189,29.0348081537,0.9856563544,0.0,62.886420148,41.4019203762,113.891309093,102.218307817,10.5075,1.16550127678
 04/21  13:00:00,261.29773133,29.0348081537,1.13632182311,0.0,62.886420148,41.4019203762,103.930484111,91.1119573,10.5075,2.31102681107
 04/21  14:00:00,260.791982966,29.0348081537,1.37592239977,0.0,62.886420148,41.4019203762,85.440628363,73.7679398323,10.5075,1.1651885307
 04/21  15:00:00,259.969915339,29.0348081537,1.58150140365,0.0,62.886420148,41.4019203762,70.6498040698,58.9771335784,10.5075,1.16517049147
 04/21  16:00:00,259.463558815,29.0348081537,1.52126109448,0.0,62.886420148,41.4019203762,76.2382801798,64.5657726785,10.5075,1.16500750129
 04/21  17:00:00,256.664171136,29.0348081537,1.37320843904,0.0,62.886420148,41.4019203762,91.6306076821,79.9580015319,10.5075,1.16510615017
 04/21  18:00:00,251.876709328,29.0348081537,1.03417585826,0.0,41.9242800987,36.8599292233,104.733246344,94.2281880454,9.34,1.16505829868
 04/21  19:00:00,235.795949046,29.0348081537,0.917789968427,0.0,41.9242800987,36.8599292233,114.550109489,104.045266712,9.34,1.16484277701
 04/21  20:00:00,220.963913349,29.0348081537,0.659939491378,0.0,34.9369000822,32.3179380704,119.482586359,110.14521149,8.1725,1.16487486944
 04/21  21:00:00,160.657626575,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,86.0296542321,81.3396542321,4.67,0.02
 04/21  22:00:00,107.037605299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947862021,0.0,2.335,1.16447862021
 04/21  23:00:00,138.843460777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,109.882937541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925989126,0.0,2.335,1.16425989126
 04/22  01:00:00,98.1071870836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,96.01158939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,94.5396715449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557143599,0.0,1.75125,1.16432143599
 04/22  04:00:00,100.298888115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,99.3326765065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,129.83833704,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,217.086995478,212.420159495,3.5025,1.1643359839
 04/22  07:00:00,141.534470847,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,198.746041652,195.223541652,3.5025,0.02
 04/22  08:00:00,204.68337003,29.0348081537,0.00912332367747,0.0,20.9621400493,23.2339557645,179.170399478,172.16820172,5.8375,1.16469775772
 04/22  09:00:00,228.460268946,29.0348081537,0.113559254392,0.0,41.9242800987,36.8599292233,150.029534261,139.524817031,9.34,1.16471723033
 04/22  10:00:00,256.371506626,29.0348081537,0.745388743496,0.0,62.886420148,41.4019203762,120.836919867,109.164484592,10.5075,1.16493527521
 04/22  11:00:00,286.291263143,29.0348081537,0.973168657537,0.0,62.886420148,41.4019203762,104.992363302,93.3195491766,10.5075,1.16531412551
 04/22  12:00:00,270.702083232,29.0348081537,1.03138943716,0.0,62.886420148,41.4019203762,101.965004,90.2921304075,10.5075,1.16537359246
 04/22  13:00:00,269.667029298,29.0348081537,1.12352687467,0.0,62.886420148,41.4019203762,96.6949429456,83.8766752176,10.5075,2.31076772801
 04/22  14:00:00,264.868563023,29.0348081537,1.17486146521,0.0,62.886420148,41.4019203762,93.164537296,81.4917382773,10.5075,1.16529901876
 04/22  15:00:00,258.208555594,29.0348081537,1.08871363637,0.0,62.886420148,41.4019203762,103.116299618,91.4436729117,10.5075,1.16512670667
 04/22  16:00:00,252.555310562,29.0348081537,0.942076160185,0.0,62.886420148,41.4019203762,120.842059507,109.16936073,10.5075,1.16519877732
 04/22  17:00:00,248.194818491,29.0348081537,0.823049015701,0.0,62.886420148,41.4019203762,138.124116078,126.451610685,10.5075,1.16500539379
 04/22  18:00:00,228.657421548,29.0348081537,0.223671216408,0.0,34.9369000822,32.3179380704,162.459949212,153.122428917,8.1725,1.16502029512
 04/22  19:00:00,186.331197633,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,175.840081552,168.837743881,5.8375,1.16483767084
 04/22  20:00:00,184.448675275,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,184.257831709,177.255610302,5.8375,1.16472140705
 04/22  21:00:00,139.61431907,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,154.024581905,150.502081905,3.5025,0.02
 04/22  22:00:00,94.8606132974,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580460739,0.0,1.75125,1.16455460739
 04/22  23:00:00,128.621112405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,98.6469344968,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565490111,0.0,1.75125,1.16440490111
 04/23  01:00:00,90.6190790449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,89.1210191586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,87.5978441797,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556714527,0.0,1.75125,1.16431714527
 04/23  04:00:00,92.3684731405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,90.5984247519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,120.940430436,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,336.148992222,331.482145265,3.5025,1.16434695638
 04/23  07:00:00,128.478839578,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,306.362044563,302.839544563,3.5025,0.02
 04/23  08:00:00,163.300679231,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,272.684287866,268.017337895,3.5025,1.16444997076
 04/23  09:00:00,137.312145299,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,259.514181712,255.991681712,3.5025,0.02
