Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  10:00:00,172.677806598,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,218.287883383,210.118138583,7.005,1.16474480026
 04/23  11:00:00,205.014819793,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,185.654085969,177.484324776,7.005,1.16476119313
 04/23  12:00:00,217.536358964,29.0348081537,0.0840263507141,0.0,41.9242800987,36.8599292233,150.09564581,139.590710045,9.34,1.16493576472
 04/23  13:00:00,217.590200831,29.0348081537,0.416732441788,0.0,41.9242800987,36.8599292233,134.932495094,124.427662234,9.34,1.1648328603
 04/23  14:00:00,214.088174588,29.0348081537,0.63954942566,0.0,41.9242800987,36.8599292233,123.876859025,114.516859025,9.34,0.02
 04/23  15:00:00,211.201907491,29.0348081537,0.803698370381,0.0,41.9242800987,36.8599292233,116.440029149,105.935150772,9.34,1.16487837737
 04/23  16:00:00,210.985545039,29.0348081537,0.862959782907,0.0,41.9242800987,36.8599292233,114.100929401,103.595915514,9.34,1.1650138872
 04/23  17:00:00,180.862294327,29.0348081537,0.188613480674,0.0,27.9495200658,27.7759469175,134.194327858,126.02448143,7.005,1.16484642701
 04/23  18:00:00,184.632621338,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,151.268332501,145.433709413,4.67,1.16462308763
 04/23  19:00:00,168.55009626,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,163.825464066,159.135464066,4.67,0.02
 04/23  20:00:00,165.77471678,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,182.942880289,177.108287826,4.67,1.16459246323
 04/23  21:00:00,148.448291061,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,153.728947116,147.894467444,4.67,1.16447967173
 04/23  22:00:00,86.6220606801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,120.387349183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,90.1560876004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557123685,0.0,1.75125,1.16432123685
 04/24  01:00:00,84.8474825944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,83.8499828123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,82.6302284742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921609743,0.0,2.335,1.16421609743
 04/24  04:00:00,88.0264706727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,86.7223574983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,129.742541695,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,318.000193975,313.310193975,4.67,0.02
 04/24  07:00:00,136.362248963,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,286.389619723,280.555110456,4.67,1.1645092667
 04/24  08:00:00,213.859946401,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,239.101818882,229.76463823,8.1725,1.16468065139
 04/24  09:00:00,240.415341948,29.0348081537,0.0779069632153,0.0,62.886420148,41.4019203762,190.09912271,179.57162271,10.5075,0.02
 04/24  10:00:00,232.631534289,29.0348081537,0.487625943241,0.0,62.886420148,41.4019203762,163.795452211,152.122883025,10.5075,1.1650691866
 04/24  11:00:00,264.467747495,29.0348081537,0.858883967089,0.0,62.886420148,41.4019203762,138.952889142,126.134602308,10.5075,2.31078683371
 04/24  12:00:00,248.307272273,29.0348081537,1.14634009254,0.0,62.886420148,41.4019203762,116.453152725,104.780166044,10.5075,1.16548668077
 04/24  13:00:00,247.752191919,29.0348081537,1.39993507023,0.0,62.886420148,41.4019203762,99.2898513076,87.6168702249,10.5075,1.1654810827
 04/24  14:00:00,244.761553397,29.0348081537,1.60798540117,0.0,62.886420148,41.4019203762,90.1744168244,77.3565701044,10.5075,2.31034672001
 04/24  15:00:00,242.16711714,29.0348081537,1.78206833515,0.0,62.886420148,41.4019203762,80.7685932187,69.0960301426,10.5075,1.16506307615
 04/24  16:00:00,242.848924988,29.0348081537,1.91575364057,0.0,62.886420148,41.4019203762,75.2301419135,63.5574949764,10.5075,1.16514693706
 04/24  17:00:00,242.306060676,29.0348081537,1.92770199811,0.0,62.886420148,41.4019203762,77.7262940838,66.0535463825,10.5075,1.16524770132
 04/24  18:00:00,238.735657111,29.0348081537,1.54018284231,0.0,41.9242800987,36.8599292233,90.9633645304,80.4582126639,9.34,1.16515186652
 04/24  19:00:00,224.202296372,29.0348081537,1.19604351444,0.0,41.9242800987,36.8599292233,115.395237819,104.890373425,9.34,1.16486439419
 04/24  20:00:00,206.341607205,29.0348081537,0.671225481593,0.0,34.9369000822,32.3179380704,137.252999286,129.060499286,8.1725,0.02
 04/24  21:00:00,147.869947331,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,118.082012027,112.247357053,4.67,1.16465497338
 04/24  22:00:00,89.1853105244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942123844,0.0,2.335,1.16442123844
 04/24  23:00:00,122.95796315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,93.41450823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,85.2123271083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926060597,0.0,2.335,1.16426060597
 04/25  02:00:00,84.3827903795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,83.3908216899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,104.530790603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,103.609157518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923137262,0.0,2.335,1.16423137262
 04/25  06:00:00,146.540970226,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,322.093880262,317.403880262,4.67,0.02
 04/25  07:00:00,146.58617575,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,278.477713751,272.643255789,4.67,1.1644579621
 04/25  08:00:00,214.958137026,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,224.91208714,216.71958714,8.1725,0.02
 04/25  09:00:00,242.00777709,29.0348081537,0.299307527593,0.0,62.886420148,41.4019203762,176.30364301,164.631320245,10.5075,1.16482276504
 04/25  10:00:00,236.525866302,29.0348081537,0.860137611785,0.0,62.886420148,41.4019203762,143.282897188,131.610279343,10.5075,1.16511784524
 04/25  11:00:00,269.70935185,29.0348081537,1.21868660955,0.0,62.886420148,41.4019203762,114.292012543,102.619209867,10.5075,1.16530267618
 04/25  12:00:00,255.096220469,29.0348081537,1.5328227544,0.0,62.886420148,41.4019203762,93.9350386727,81.1167744101,10.5075,2.31076426256
 04/25  13:00:00,253.91141666,29.0348081537,1.80100989202,0.0,62.886420148,41.4019203762,77.3278945862,65.6550145646,10.5075,1.1653800216
 04/25  14:00:00,249.486736922,29.0348081537,1.96745149165,0.0,62.886420148,41.4019203762,70.1384648878,58.4658749765,10.5075,1.16508991132
 04/25  15:00:00,245.454474386,29.0348081537,2.17633116136,0.0,62.886420148,41.4019203762,61.2028566841,49.5302710458,10.5075,1.16508563831
 04/25  16:00:00,245.255613636,29.0348081537,2.275270523,0.0,62.886420148,41.4019203762,59.1025999701,47.4299410197,10.5075,1.16515895032
 04/25  17:00:00,244.218936701,29.0348081537,2.18957551454,0.0,62.886420148,41.4019203762,67.4060244718,55.7332754356,10.5075,1.16524903624
 04/25  18:00:00,241.786190179,29.0348081537,1.84254562416,0.0,41.9242800987,36.8599292233,77.343267738,66.8383036461,9.34,1.16496409191
 04/25  19:00:00,220.738995392,29.0348081537,1.46586577693,0.0,41.9242800987,36.8599292233,101.894584448,91.389807114,9.34,1.164777334
 04/25  20:00:00,202.707489575,29.0348081537,0.893837643154,0.0,34.9369000822,32.3179380704,124.853985667,115.516679277,8.1725,1.16480639042
 04/25  21:00:00,144.043039123,29.0348081537,0.015352494814,0.0,13.9747600329,18.6919646116,108.931740343,103.097062628,4.67,1.1646777154
 04/25  22:00:00,90.3079892589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,124.425064198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,95.918983007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924089327,0.0,2.335,1.16424089327
 04/26  01:00:00,88.4007633972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,88.0523261825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,87.6762270378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924691332,0.0,2.335,1.16424691332
 04/26  04:00:00,93.9267332114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,93.3224853646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,137.44553087,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,223.331693818,217.497474902,4.67,1.16421891669
 04/26  07:00:00,147.078689019,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,202.262925168,197.572925168,4.67,0.02
 04/26  08:00:00,223.983165801,29.0348081537,0.0301465214494,0.0,34.9369000822,32.3179380704,176.156659632,166.819458811,8.1725,1.16470082095
 04/26  09:00:00,254.853867799,29.0348081537,0.829295960856,0.0,62.886420148,41.4019203762,134.768618101,123.096351861,10.5075,1.16476624006
 04/26  10:00:00,247.968379789,29.0348081537,1.17368186881,0.0,62.886420148,41.4019203762,112.282523683,100.610114256,10.5075,1.16490942698
 04/26  11:00:00,277.742723021,29.0348081537,1.40006620627,0.0,62.886420148,41.4019203762,96.2321301854,84.5591784317,10.5075,1.16545175371
 04/26  12:00:00,263.80900015,29.0348081537,1.69003472339,0.0,62.886420148,41.4019203762,78.590989208,66.9179278437,10.5075,1.16556136432
 04/26  13:00:00,261.924184922,29.0348081537,1.94250837136,0.0,62.886420148,41.4019203762,65.0994092061,53.4263576166,10.5075,1.16555158949
 04/26  14:00:00,257.112000805,29.0348081537,2.10243863255,0.0,62.886420148,41.4019203762,58.0135976584,45.1956192139,10.5075,2.31047844449
 04/26  15:00:00,253.614093751,29.0348081537,2.22061936038,0.0,62.886420148,41.4019203762,49.9280361525,38.2554124735,10.5075,1.16512367903
 04/26  16:00:00,254.355898632,29.0348081537,2.2599020182,0.0,62.886420148,41.4019203762,48.6813720825,37.0086689281,10.5075,1.1652031544
 04/26  17:00:00,254.278673535,29.0348081537,2.26424386702,0.0,62.886420148,41.4019203762,51.2979907634,39.6254417334,10.5075,1.16504902998
 04/26  18:00:00,251.496302086,29.0348081537,1.87865342271,0.0,41.9242800987,36.8599292233,61.6167672896,51.1117961357,9.34,1.16497115386
 04/26  19:00:00,241.195658585,29.0348081537,1.65180408473,0.0,41.9242800987,36.8599292233,76.8883963895,66.3834854813,9.34,1.16491090816
 04/26  20:00:00,221.706420815,29.0348081537,1.24655541869,0.0,34.9369000822,32.3179380704,88.2857055275,80.0932055275,8.1725,0.02
 04/26  21:00:00,160.375447268,29.0348081537,0.426285395641,0.0,13.9747600329,18.6919646116,57.5749756187,51.7402773949,4.67,1.16469822382
 04/26  22:00:00,102.201554045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946346414,0.0,2.335,1.16446346414
 04/26  23:00:00,133.847304215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,103.74553228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,93.9300404252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930178249,0.0,2.335,1.16430178249
 04/27  02:00:00,90.7180826692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,89.0893673389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,95.7659459275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  05:00:00,95.7785348783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927130501,0.0,2.335,1.16427130501
 04/27  06:00:00,137.138369015,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,201.569230353,196.879230353,4.67,0.02
 04/27  07:00:00,150.872301776,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,196.247668734,190.413173926,4.67,1.164494808
 04/27  08:00:00,226.822580313,29.0348081537,0.00609557260108,0.0,34.9369000822,32.3179380704,179.489748048,171.297248048,8.1725,0.02
 04/27  09:00:00,255.801527691,29.0348081537,0.477585133766,0.0,62.886420148,41.4019203762,153.077614025,141.405259673,10.5075,1.16485435231
 04/27  10:00:00,250.445639123,29.0348081537,0.713975378122,0.0,62.886420148,41.4019203762,139.443819952,127.771400337,10.5075,1.16491961545
 04/27  11:00:00,281.398477945,29.0348081537,0.931677802466,0.0,62.886420148,41.4019203762,119.410096194,107.737272117,10.5075,1.16532407731
 04/27  12:00:00,266.816320563,29.0348081537,1.04003468891,0.0,62.886420148,41.4019203762,112.502589716,99.6842960258,10.5075,2.31079369053
 04/27  13:00:00,264.823058303,29.0348081537,1.06583052623,0.0,62.886420148,41.4019203762,110.437026247,98.7641377616,10.5075,1.16538848588
 04/27  14:00:00,259.836205047,29.0348081537,1.09361142968,0.0,62.886420148,41.4019203762,109.185937004,97.5133412376,10.5075,1.16509576646
 04/27  15:00:00,255.82386535,29.0348081537,1.14851297923,0.0,62.886420148,41.4019203762,105.218452872,93.5458652435,10.5075,1.16508762897
 04/27  16:00:00,254.791344183,29.0348081537,1.1223730641,0.0,62.886420148,41.4019203762,109.822577221,98.1499205806,10.5075,1.16515664054
 04/27  17:00:00,251.86976239,29.0348081537,1.01835921638,0.0,62.886420148,41.4019203762,122.770439934,111.097697588,10.5075,1.16524234669
 04/27  18:00:00,246.284791431,29.0348081537,0.72377607653,0.0,41.9242800987,36.8599292233,133.5713733,123.066418486,9.34,1.16495481359
 04/27  19:00:00,235.053837337,29.0348081537,0.609887498091,0.0,41.9242800987,36.8599292233,144.561495533,134.056535156,9.34,1.16496037689
 04/27  20:00:00,217.845306813,29.0348081537,0.345303158233,0.0,34.9369000822,32.3179380704,151.306626276,141.969335985,8.1725,1.16479029145
 04/27  21:00:00,158.019164426,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,117.631667944,111.797008943,4.67,1.16465900099
 04/27  22:00:00,101.255368365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,134.548973167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,105.590328078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922211237,0.0,2.335,1.16422211237
 04/28  01:00:00,97.1095120164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,95.3010415765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,93.9293557287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922674647,0.0,2.335,1.16422674647
 04/28  04:00:00,115.284944097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,114.468124275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,153.542379729,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,236.443415705,230.609149542,4.67,1.16426616253
 04/28  07:00:00,157.36684143,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,221.871320952,217.181320952,4.67,0.02
 04/28  08:00:00,222.64439705,29.0348081537,0.0235292027587,0.0,34.9369000822,32.3179380704,198.457639515,189.120465519,8.1725,1.16467399575
 04/28  09:00:00,249.179435918,29.0348081537,0.298629488983,0.0,62.886420148,41.4019203762,164.622115122,152.949879887,10.5075,1.16473523481
 04/28  10:00:00,239.51037652,29.0348081537,0.604485713962,0.0,62.886420148,41.4019203762,151.016006422,140.488506422,10.5075,0.02
 04/28  11:00:00,270.508873285,29.0348081537,0.815679934704,0.0,62.886420148,41.4019203762,137.018534046,124.200166587,10.5075,2.3108674588
 04/28  12:00:00,254.538679805,29.0348081537,1.0029398802,0.0,62.886420148,41.4019203762,121.769551909,110.096538343,10.5075,1.16551356617
 04/28  13:00:00,252.768827833,29.0348081537,1.11333174989,0.0,62.886420148,41.4019203762,115.341439648,103.668439948,10.5075,1.16549970022
 04/28  14:00:00,250.011605023,29.0348081537,1.24610506367,0.0,62.886420148,41.4019203762,107.35894262,94.5410769128,10.5075,2.31036570724
 04/28  15:00:00,247.468996969,29.0348081537,1.36102025893,0.0,62.886420148,41.4019203762,97.8245723194,86.1520104111,10.5075,1.16506190835
 04/28  16:00:00,249.905827669,29.0348081537,1.55770667148,0.0,62.886420148,41.4019203762,86.0820538956,74.4094167934,10.5075,1.16513710219
 04/28  17:00:00,251.329782196,29.0348081537,1.70346625703,0.0,62.886420148,41.4019203762,79.512065409,67.8393363876,10.5075,1.16522902135
 04/28  18:00:00,249.022932708,29.0348081537,1.43101768614,0.0,41.9242800987,36.8599292233,84.8579582138,74.3528317038,9.34,1.16512651
 04/28  19:00:00,229.320329649,29.0348081537,1.18147058969,0.0,41.9242800987,36.8599292233,103.578339697,93.0735052401,9.34,1.16483445698
 04/28  20:00:00,210.701874418,29.0348081537,0.811786382432,0.0,34.9369000822,32.3179380704,114.834460492,106.641960492,8.1725,0.02
 04/28  21:00:00,149.652643484,29.0348081537,0.0252675623961,0.0,13.9747600329,18.6919646116,90.8946130995,85.0599188274,4.67,1.16469427208
 04/28  22:00:00,94.5431038911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938269044,0.0,2.335,1.16438269044
 04/28  23:00:00,127.503262652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,97.4707188441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,86.5118121484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564708714,0.0,1.75125,1.16439708714
 04/29  02:00:00,85.0135758054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,83.8143799273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,89.4970574327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155315534,0.0,1.75125,1.1642815534
 04/29  05:00:00,88.2657403469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,115.739831067,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,280.458455521,276.935955521,3.5025,0.02
 04/29  07:00:00,126.958897204,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,246.787462309,242.120364095,3.5025,1.16459821454
 04/29  08:00:00,190.868192115,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,203.127263095,196.125133344,5.8375,1.16462975112
 04/29  09:00:00,213.360066335,29.0348081537,0.156792667245,0.0,41.9242800987,36.8599292233,158.129410115,148.769410115,9.34,0.02
 04/29  10:00:00,242.4582504,29.0348081537,1.00426771777,0.0,62.886420148,41.4019203762,119.227082973,107.554541883,10.5075,1.1650410901
 04/29  11:00:00,273.878718479,29.0348081537,1.46463863479,0.0,62.886420148,41.4019203762,91.9580309411,80.285348214,10.5075,1.16518272709
 04/29  12:00:00,257.938431764,29.0348081537,1.80935868011,0.0,62.886420148,41.4019203762,75.0350025983,62.2165621996,10.5075,2.3109403987
 04/29  13:00:00,256.915297748,29.0348081537,2.15844154304,0.0,62.886420148,41.4019203762,56.2990840828,44.6261233968,10.5075,1.16546068597
 04/29  14:00:00,253.299466789,29.0348081537,2.36553958846,0.0,62.886420148,41.4019203762,46.8523963447,35.1797436629,10.5075,1.16515268186
 04/29  15:00:00,249.700223227,29.0348081537,2.48568051288,0.0,62.886420148,41.4019203762,42.572409272,30.8996784515,10.5075,1.16523082051
 04/29  16:00:00,250.783167244,29.0348081537,2.57167375702,0.0,62.886420148,41.4019203762,38.3711399527,26.6985965566,10.5075,1.16504339616
 04/29  17:00:00,249.944619086,29.0348081537,2.48683432568,0.0,62.886420148,41.4019203762,45.1604380251,33.4878457656,10.5075,1.16509225952
 04/29  18:00:00,231.690268819,29.0348081537,1.6902276411,0.0,34.9369000822,32.3179380704,70.2730877932,60.9354858579,8.1725,1.16510193531
 04/29  19:00:00,187.121204632,29.0348081537,0.816163435579,0.0,20.9621400493,23.2339557645,96.3586328572,89.3561898798,5.8375,1.16494297736
 04/29  20:00:00,181.406165917,29.0348081537,0.425886563958,0.0,20.9621400493,23.2339557645,120.56916819,113.56682243,5.8375,1.16484576015
 04/29  21:00:00,135.21533151,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,96.8384850306,92.1714126734,3.5025,1.16457235724
 04/29  22:00:00,87.896717626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,120.75432378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156724717,0.0,1.75125,1.1644224717
 04/29  24:00:00,91.295171068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,83.1070853731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,82.1535941468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554297682,0.0,1.75125,1.16429297682
 04/30  03:00:00,81.5270418623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,87.5799609599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,86.3265347008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553810831,0.0,1.75125,1.16428810831
 04/30  06:00:00,114.27721287,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,325.506490052,321.983990052,3.5025,0.02
 04/30  07:00:00,127.025980932,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,272.123923011,267.457053727,3.5025,1.16436928344
 04/30  08:00:00,167.657782234,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,188.926690958,185.404190958,3.5025,0.02
 04/30  09:00:00,146.834047598,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,150.365952245,146.843452245,3.5025,0.02
 04/30  10:00:00,181.874141394,29.0348081537,0.214125506208,0.0,27.9495200658,27.7759469175,117.88778491,109.71796657,7.005,1.1648183402
 04/30  11:00:00,213.316154104,29.0348081537,0.765900367937,0.0,27.9495200658,27.7759469175,92.2219166717,84.0521044463,7.005,1.16481222538
 04/30  12:00:00,227.230104204,29.0348081537,1.68436397818,0.0,41.9242800987,36.8599292233,70.1976624222,59.6927123241,9.34,1.16495009807
 04/30  13:00:00,225.431677457,29.0348081537,1.9711542716,0.0,41.9242800987,36.8599292233,57.7384069549,47.2335713456,9.34,1.16483560928
 04/30  14:00:00,221.022739024,29.0348081537,2.18544892744,0.0,41.9242800987,36.8599292233,49.0774641259,38.572610597,9.34,1.16485352881
 04/30  15:00:00,216.204976673,29.0348081537,2.35569031395,0.0,41.9242800987,36.8599292233,42.8563678505,33.4963678505,9.34,0.02
 04/30  16:00:00,215.836205502,29.0348081537,2.47801064456,0.0,41.9242800987,36.8599292233,39.640094478,29.1351106891,9.34,1.16498378892
 04/30  17:00:00,185.507690887,29.0348081537,1.73600086892,0.0,27.9495200658,27.7759469175,52.3879771535,44.2181585463,7.005,1.16481860721
 04/30  18:00:00,189.301519612,29.0348081537,0.892784015626,0.0,13.9747600329,18.6919646116,72.5711822812,66.7365576467,4.67,1.16462463449
 04/30  19:00:00,170.131266547,29.0348081537,0.324001345723,0.0,13.9747600329,18.6919646116,106.462958065,100.628248496,4.67,1.16470956893
 04/30  20:00:00,167.398558651,29.0348081537,0.0157686191911,0.0,13.9747600329,18.6919646116,123.734160765,119.044160765,4.67,0.02
 04/30  21:00:00,148.344452255,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,102.190931932,96.3564326181,4.67,1.16449931418
 04/30  22:00:00,85.4928072412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,118.882603713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,89.4962284353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554323259,0.0,1.75125,1.16429323259
 05/01  01:00:00,84.3745618114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,85.1430059208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,85.7182265946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927787675,0.0,2.335,1.16427787675
 05/01  04:00:00,92.3227110099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,91.5644680371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,131.060204699,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,257.894335573,252.060088774,4.67,1.16424679982
 05/01  07:00:00,142.2382714,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,240.53493976,235.84493976,4.67,0.02
 05/01  08:00:00,218.399747376,29.0348081537,0.0050903554261,0.0,34.9369000822,32.3179380704,212.184403545,202.847262568,8.1725,1.16464097707
 05/01  09:00:00,245.592442763,29.0348081537,0.268694453192,0.0,62.886420148,41.4019203762,177.483485268,165.811214586,10.5075,1.164770682
 05/01  10:00:00,236.893342271,29.0348081537,0.647394733769,0.0,62.886420148,41.4019203762,155.882449042,144.210046968,10.5075,1.16490207466
 05/01  11:00:00,268.00789285,29.0348081537,0.945049389025,0.0,62.886420148,41.4019203762,133.673619478,122.000692467,10.5075,1.16542701096
 05/01  12:00:00,250.193212238,29.0348081537,1.08459153367,0.0,62.886420148,41.4019203762,122.566635873,110.893611324,10.5075,1.16552454913
 05/01  13:00:00,246.850102093,29.0348081537,1.17239579174,0.0,62.886420148,41.4019203762,118.028300876,106.355296503,10.5075,1.1655043726
 05/01  14:00:00,242.884775958,29.0348081537,1.27962802681,0.0,62.886420148,41.4019203762,111.687508142,98.8696469829,10.5075,2.31036115924
 05/01  15:00:00,240.093483312,29.0348081537,1.4073406525,0.0,62.886420148,41.4019203762,102.959451883,91.2869003982,10.5075,1.16505148431
 05/01  16:00:00,240.662290584,29.0348081537,1.46417483172,0.0,62.886420148,41.4019203762,101.312578443,89.6399583766,10.5075,1.16512006625
 05/01  17:00:00,240.473044166,29.0348081537,1.47566877351,0.0,62.886420148,41.4019203762,104.291481938,92.6187766975,10.5075,1.16520524001
 05/01  18:00:00,238.006761207,29.0348081537,1.20400551666,0.0,41.9242800987,36.8599292233,110.362689841,99.8575921937,9.34,1.16509764731
 05/01  19:00:00,225.882539878,29.0348081537,1.03641605779,0.0,41.9242800987,36.8599292233,123.148523593,112.643721495,9.34,1.16480209736
 05/01  20:00:00,209.398511382,29.0348081537,0.715321247733,0.0,34.9369000822,32.3179380704,131.284404501,123.091904501,8.1725,0.02
 05/01  21:00:00,149.997415547,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,103.490581014,97.655923273,4.67,1.16465774123
 05/01  22:00:00,90.9813310785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,124.677966346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933783894,0.0,2.335,1.16433783894
 05/01  24:00:00,95.5834482993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,87.6708667834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,87.0003293952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925348764,0.0,2.335,1.16425348764
 05/02  03:00:00,86.8304622066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,109.058126159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,108.832669527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921595307,0.0,2.335,1.16421595307
 05/02  06:00:00,149.504007348,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,251.128591866,246.438591866,4.67,0.02
 05/02  07:00:00,155.21051736,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,224.118738124,219.428738124,4.67,0.02
 05/02  08:00:00,222.872189492,29.0348081537,0.033065125103,0.0,34.9369000822,32.3179380704,186.252684226,176.915477943,8.1725,1.16470628314
 05/02  09:00:00,252.50902412,29.0348081537,0.613379813256,0.0,62.886420148,41.4019203762,143.863366938,132.190973149,10.5075,1.1648937884
 05/02  10:00:00,244.398790144,29.0348081537,1.0483989024,0.0,62.886420148,41.4019203762,120.755270523,109.08278501,10.5075,1.16498551307
 05/02  11:00:00,273.805737693,29.0348081537,1.25236266224,0.0,62.886420148,41.4019203762,104.375117762,92.7021769233,10.5075,1.16544083896
 05/02  12:00:00,256.438499292,29.0348081537,1.34036159546,0.0,62.886420148,41.4019203762,99.2699857908,87.5969708126,10.5075,1.16551497813
 05/02  13:00:00,254.111939955,29.0348081537,1.53705906741,0.0,62.886420148,41.4019203762,90.3223261191,77.5038406812,10.5075,2.31098543791
 05/02  14:00:00,247.634731566,29.0348081537,1.60614876513,0.0,62.886420148,41.4019203762,87.0543467936,75.381703245,10.5075,1.16514354858
 05/02  15:00:00,244.94685097,29.0348081537,1.7946381032,0.0,62.886420148,41.4019203762,75.044753984,63.3721491134,10.5075,1.16510487058
 05/02  16:00:00,245.67837138,29.0348081537,1.94244308044,0.0,62.886420148,41.4019203762,69.1478005372,57.4751334922,10.5075,1.16516704503
 05/02  17:00:00,243.916087427,29.0348081537,1.97814891262,0.0,62.886420148,41.4019203762,72.9351256606,61.2626268777,10.5075,1.16499878288
 05/02  18:00:00,241.362375167,29.0348081537,1.6711324146,0.0,41.9242800987,36.8599292233,80.5400009181,70.0350699419,9.34,1.16493097619
 05/02  19:00:00,217.903781351,29.0348081537,1.37309745734,0.0,41.9242800987,36.8599292233,99.8099639928,89.3050700691,9.34,1.16489392371
 05/02  20:00:00,207.061142272,29.0348081537,0.942218265573,0.0,34.9369000822,32.3179380704,111.362306941,102.024905679,8.1725,1.16490126229
 05/02  21:00:00,147.780771593,29.0348081537,0.0715618778257,0.0,13.9747600329,18.6919646116,84.1751977,79.4851977,4.67,0.02
 05/02  22:00:00,93.9436853121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946792682,0.0,2.335,1.16446792682
 05/02  23:00:00,126.955925077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,97.882253161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,89.1905731515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924440478,0.0,2.335,1.16424440478
 05/03  02:00:00,88.1572125088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,87.7282659908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,93.8520245851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922276766,0.0,2.335,1.16422276766
 05/03  05:00:00,93.2165195234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  06:00:00,133.190919307,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,214.837564917,210.147564917,4.67,0.02
 05/03  07:00:00,145.546337336,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,200.638828032,194.804389733,4.67,1.16443829974
 05/03  08:00:00,223.289280509,29.0348081537,0.0329893934992,0.0,34.9369000822,32.3179380704,167.98221267,159.78971267,8.1725,0.02
 05/03  09:00:00,253.384373307,29.0348081537,0.862888678524,0.0,62.886420148,41.4019203762,129.227056415,117.554662331,10.5075,1.16489408446
 05/03  10:00:00,243.871104288,29.0348081537,1.16151952309,0.0,62.886420148,41.4019203762,113.557717398,101.885180146,10.5075,1.16503725234
 05/03  11:00:00,274.177485481,29.0348081537,1.4275468993,0.0,62.886420148,41.4019203762,96.3403148015,84.6673918243,10.5075,1.16542297716
 05/03  12:00:00,256.724724553,29.0348081537,1.59448399339,0.0,62.886420148,41.4019203762,88.4370761062,75.6186260709,10.5075,2.3109500353
 05/03  13:00:00,252.553431178,29.0348081537,1.58552316224,0.0,62.886420148,41.4019203762,86.7095639946,75.0366164903,10.5075,1.16544750435
 05/03  14:00:00,248.966406652,29.0348081537,1.65257772488,0.0,62.886420148,41.4019203762,82.9782389906,71.3055922152,10.5075,1.16514677542
 05/03  15:00:00,246.558083991,29.0348081537,1.63272331245,0.0,62.886420148,41.4019203762,82.1770988177,70.5044719619,10.5075,1.16512685585
 05/03  16:00:00,246.448276696,29.0348081537,1.55528316297,0.0,62.886420148,41.4019203762,88.5706082767,76.8979256459,10.5075,1.16518263085
 05/03  17:00:00,245.831439584,29.0348081537,1.48725663917,0.0,62.886420148,41.4019203762,96.1706494428,84.4981409706,10.5075,1.16500847227
 05/03  18:00:00,242.360178435,29.0348081537,1.14746665228,0.0,41.9242800987,36.8599292233,106.821206207,96.3162465633,9.34,1.16495964341
 05/03  19:00:00,229.242923791,29.0348081537,0.987918801486,0.0,41.9242800987,36.8599292233,118.337574021,107.832812778,9.34,1.16476124251
 05/03  20:00:00,215.944371192,29.0348081537,0.656850574861,0.0,34.9369000822,32.3179380704,128.644881983,119.307606974,8.1725,1.16477500952
 05/03  21:00:00,156.044318135,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,98.797532425,92.9628967716,4.67,1.16463565341
 05/03  22:00:00,98.8491931833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,132.148353486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,104.020425044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926682911,0.0,2.335,1.16426682911
 05/04  01:00:00,95.5836803328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,94.5205251948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,93.7431122122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926712321,0.0,2.335,1.16426712321
 05/04  04:00:00,99.6547726943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,98.7320402642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,138.273150418,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,214.326144892,208.491910637,4.67,1.1642342558
 05/04  07:00:00,152.011558873,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,202.567485351,197.877485351,4.67,0.02
 05/04  08:00:00,227.574245675,29.0348081537,0.0235118386528,0.0,34.9369000822,32.3179380704,182.143878566,172.806679921,8.1725,1.16469864459
 05/04  09:00:00,255.136879937,29.0348081537,0.469465619592,0.0,62.886420148,41.4019203762,150.17223322,139.64473322,10.5075,0.02
 05/04  10:00:00,247.812391116,29.0348081537,0.725175441533,0.0,62.886420148,41.4019203762,137.953781901,126.281223576,10.5075,1.16505832458
 05/04  11:00:00,275.815661724,29.0348081537,0.87827336725,0.0,62.886420148,41.4019203762,125.814489014,112.996301848,10.5075,2.31068716603
 05/04  12:00:00,259.822246991,29.0348081537,1.05014274844,0.0,62.886420148,41.4019203762,111.826546929,100.153644145,10.5075,1.1654027843
 05/04  13:00:00,258.913675395,29.0348081537,1.26682701551,0.0,62.886420148,41.4019203762,97.4382249013,85.7653485642,10.5075,1.16537633705
 05/04  14:00:00,253.83015915,29.0348081537,1.39707785598,0.0,62.886420148,41.4019203762,90.6691104607,78.9964906615,10.5075,1.1651197992
 05/04  15:00:00,251.465225145,29.0348081537,1.56245489662,0.0,62.886420148,41.4019203762,80.3829579508,68.7103393542,10.5075,1.16511859665
 05/04  16:00:00,252.128509325,29.0348081537,1.65445342943,0.0,62.886420148,41.4019203762,76.6251258352,64.9524578275,10.5075,1.16516800768
 05/04  17:00:00,250.987625358,29.0348081537,1.62745735262,0.0,62.886420148,41.4019203762,82.7167224729,69.8989405654,10.5075,2.31028190754
 05/04  18:00:00,248.871661571,29.0348081537,1.33936040833,0.0,41.9242800987,36.8599292233,88.120054268,77.6151186994,9.34,1.16493556858
 05/04  19:00:00,235.861036847,29.0348081537,1.17969678115,0.0,41.9242800987,36.8599292233,98.9696573082,89.6096573082,9.34,0.02
 05/04  20:00:00,218.985110697,29.0348081537,0.693228529511,0.0,34.9369000822,32.3179380704,122.730276886,113.392970097,8.1725,1.16480678818
 05/04  21:00:00,156.697802711,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,105.939554082,100.104993718,4.67,1.16456036416
 05/04  22:00:00,99.2070492803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,131.924507466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933584668,0.0,2.335,1.16433584668
 05/04  24:00:00,102.461150297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,93.5235283465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,91.9411741485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929746326,0.0,2.335,1.16429746326
 05/05  03:00:00,90.5536035914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,111.576228597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,110.413968578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,150.545971281,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,267.022240692,261.187967506,4.67,1.16427318656
 05/05  07:00:00,156.482993181,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,227.603079173,222.913079173,4.67,0.02
 05/05  08:00:00,226.156993076,29.0348081537,0.0442061286905,0.0,34.9369000822,32.3179380704,179.047415144,169.710220369,8.1725,1.16469477428
 05/05  09:00:00,260.283208353,29.0348081537,0.753067016026,0.0,62.886420148,41.4019203762,127.081258049,115.408869953,10.5075,1.1648880962
 05/05  10:00:00,256.02052858,29.0348081537,1.28309066247,0.0,62.886420148,41.4019203762,95.87965909,84.2071492661,10.5075,1.16500982385
 05/05  11:00:00,287.1899178,29.0348081537,1.71450734624,0.0,62.886420148,41.4019203762,67.085341829,55.4126075009,10.5075,1.16523432808
 05/05  12:00:00,273.479691277,29.0348081537,2.00766726021,0.0,62.886420148,41.4019203762,49.75735148,38.0845498771,10.5075,1.16530160291
 05/05  13:00:00,270.959664177,29.0348081537,2.24965947444,0.0,62.886420148,41.4019203762,37.7674991244,24.9494595027,10.5075,2.31053962175
 05/05  14:00:00,267.30077501,29.0348081537,2.53494554552,0.0,62.886420148,41.4019203762,22.9998181745,11.3271464636,10.5075,1.16517171084
 05/05  15:00:00,263.914183479,29.0348081537,2.79379828511,0.0,62.886420148,41.4019203762,14.5286258824,2.85601909803,10.5075,1.16510678436
 05/05  16:00:00,264.21566795,29.0348081537,3.32752565208,0.0,62.886420148,41.4019203762,11.6726663393,0.0,10.5075,1.16516633935
 05/05  17:00:00,263.060317962,29.0348081537,3.25415047989,0.0,62.886420148,41.4019203762,15.0206623892,3.3481653353,10.5075,1.16499705388
 05/05  18:00:00,258.9304614,29.0348081537,2.54271738898,0.0,41.9242800987,36.8599292233,25.9883052657,15.4834021085,9.34,1.16490315719
 05/05  19:00:00,237.158608272,29.0348081537,2.12201190746,0.0,41.9242800987,36.8599292233,47.4527169126,36.9478891174,9.34,1.16482779517
 05/05  20:00:00,221.023994828,29.0348081537,1.49827495475,0.0,34.9369000822,32.3179380704,68.775298341,60.582798341,8.1725,0.02
 05/05  21:00:00,158.272459978,29.0348081537,0.574693387183,0.0,13.9747600329,18.6919646116,47.1610609597,41.3264572514,4.67,1.16460370836
 05/05  22:00:00,103.673780304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,135.148322329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935545824,0.0,2.335,1.16435545824
 05/05  24:00:00,106.684255685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,94.9205700864,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561905398,0.0,1.75125,1.16436905398
 05/06  02:00:00,93.3637216586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,91.6986903582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,97.6177360085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155753434,0.0,1.75125,1.1643253434
 05/06  05:00:00,96.7087250255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,123.869864294,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,192.66192266,189.13942266,3.5025,0.02
 05/06  07:00:00,138.754475576,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,178.979394913,174.312342448,3.5025,1.16455246452
 05/06  08:00:00,206.968736623,29.0348081537,0.0269792903664,0.0,20.9621400493,23.2339557645,141.853936901,135.996436901,5.8375,0.02
 05/06  09:00:00,235.385170798,29.0348081537,0.862293511842,0.0,41.9242800987,36.8599292233,100.445286471,89.9404971281,9.34,1.16478934285
 05/06  10:00:00,262.605794875,29.0348081537,1.60028312228,0.0,62.886420148,41.4019203762,71.2620749551,59.5895032779,10.5075,1.16507167722
 05/06  11:00:00,293.158521434,29.0348081537,2.05255149737,0.0,62.886420148,41.4019203762,44.8779998591,33.2051403244,10.5075,1.16535953469
 05/06  12:00:00,278.759229518,29.0348081537,2.23144871199,0.0,62.886420148,41.4019203762,36.9766950839,24.1585031554,10.5075,2.31069192857
 05/06  13:00:00,276.050484846,29.0348081537,2.40791024813,0.0,62.886420148,41.4019203762,27.7214695137,16.0486554168,10.5075,1.16531409698
 05/06  14:00:00,271.437341655,29.0348081537,2.79981345612,0.0,62.886420148,41.4019203762,20.0615125632,8.38876261669,10.5075,1.16524994651
 05/06  15:00:00,267.649734567,29.0348081537,3.23154837249,0.0,62.886420148,41.4019203762,16.0868736699,4.41431439274,10.5075,1.16505927718
 05/06  16:00:00,267.377179923,29.0348081537,3.20025851915,0.0,62.886420148,41.4019203762,15.4248907309,3.75228542018,10.5075,1.16510531067
 05/06  17:00:00,267.805667151,29.0348081537,3.06347323602,0.0,62.886420148,41.4019203762,18.0029471129,6.33031218116,10.5075,1.16513493179
 05/06  18:00:00,248.371833415,29.0348081537,2.0104498867,0.0,34.9369000822,32.3179380704,36.7643474163,27.4267255321,8.1725,1.16512188412
 05/06  19:00:00,205.327110803,29.0348081537,1.19237554622,0.0,20.9621400493,23.2339557645,56.0823380514,49.0799192065,5.8375,1.16491884494
 05/06  20:00:00,203.556918527,29.0348081537,0.895019043921,0.0,20.9621400493,23.2339557645,72.5675288312,65.5652472243,5.8375,1.16478160687
 05/06  21:00:00,152.282667308,29.0348081537,0.123163356744,0.0,6.98738001645,14.1499734587,55.8446907025,52.3221907025,3.5025,0.02
 05/06  22:00:00,105.151275258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577920201,0.0,1.75125,1.16452920201
 05/06  23:00:00,138.184885271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,111.768343227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154690429,0.0,1.75125,1.1642190429
 05/07  01:00:00,103.111617487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,101.874872748,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552984177,0.0,1.75125,1.16427984177
 05/07  03:00:00,100.607193351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,105.86074562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,103.348095934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550695215,0.0,1.75125,1.16425695215
 05/07  06:00:00,130.125248152,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,174.974058908,171.451558908,3.5025,0.02
 05/07  07:00:00,148.255101635,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,156.824871114,153.302371114,3.5025,0.02
 05/07  08:00:00,187.678250672,29.0348081537,0.0159905032457,0.0,6.98738001645,14.1499734587,120.630566529,115.963627451,3.5025,1.16443907744
 05/07  09:00:00,168.003384794,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,98.6008923402,95.0783923402,3.5025,0.02
 05/07  10:00:00,204.179524222,29.0348081537,0.637243290207,0.0,27.9495200658,27.7759469175,75.2886737912,67.1189725744,7.005,1.16470121677
 05/07  11:00:00,235.469669146,29.0348081537,1.07957403495,0.0,27.9495200658,27.7759469175,55.6830487095,47.513178398,7.005,1.16487031152
 05/07  12:00:00,253.886599196,29.0348081537,1.85439316453,0.0,41.9242800987,36.8599292233,32.0060602925,21.5012266264,9.34,1.16483366606
 05/07  13:00:00,256.033521956,29.0348081537,2.83537789616,0.0,41.9242800987,36.8599292233,14.2144830099,4.85448300994,9.34,0.02
 05/07  14:00:00,252.076291204,29.0348081537,3.78246175366,0.0,41.9242800987,36.8599292233,10.5048626141,0.0,9.34,1.16486261409
 05/07  15:00:00,248.549654482,29.0348081537,4.303951148,0.0,41.9242800987,36.8599292233,10.5049207358,0.0,9.34,1.16492073578
 05/07  16:00:00,248.949427668,29.0348081537,4.62867272273,0.0,41.9242800987,36.8599292233,10.5048302568,0.0,9.34,1.16483025678
 05/07  17:00:00,218.596381777,29.0348081537,3.30716715266,0.0,27.9495200658,27.7759469175,8.16983295314,0.0,7.005,1.16483295314
 05/07  18:00:00,220.522464548,29.0348081537,1.56170644966,0.0,13.9747600329,18.6919646116,8.677142208,3.987142208,4.67,0.02
 05/07  19:00:00,207.342531042,29.0348081537,1.32826510977,0.0,13.9747600329,18.6919646116,17.7862403304,11.9514860643,4.67,1.16475426607
 05/07  20:00:00,205.430996369,29.0348081537,0.887938523533,0.0,13.9747600329,18.6919646116,43.409481156,37.5748571696,4.67,1.16462398638
 05/07  21:00:00,183.387781944,29.0348081537,0.682978804624,0.0,13.9747600329,18.6919646116,16.6300470469,11.9400470469,4.67,0.02
 05/07  22:00:00,121.356597976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563877825,0.0,1.75125,1.16438877825
 05/07  23:00:00,151.702777514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,127.829019414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,118.716460104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924168132,0.0,2.335,1.16424168132
 05/08  02:00:00,115.767908939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,113.917538192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,120.530795851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49903914461,0.0,2.335,1.16403914461
 05/08  05:00:00,119.647226993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,158.495244306,29.0348081537,0.0112589463605,0.0,13.9747600329,18.6919646116,97.9966822464,93.3066822464,4.67,0.02
 05/08  07:00:00,173.852788358,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,116.925505713,111.091063948,4.67,1.16444176498
 05/08  08:00:00,246.888653889,29.0348081537,0.620694088183,0.0,34.9369000822,32.3179380704,104.811473374,96.6189733744,8.1725,0.02
 05/08  09:00:00,272.980780915,29.0348081537,1.19220564689,0.0,62.886420148,41.4019203762,94.5763149887,82.903930355,10.5075,1.16488463369
 05/08  10:00:00,265.01896745,29.0348081537,1.2900181275,0.0,62.886420148,41.4019203762,91.9138666363,80.2414408434,10.5075,1.16492579287
 05/08  11:00:00,290.193964388,29.0348081537,1.41695627224,0.0,62.886420148,41.4019203762,83.0947206212,71.421924907,10.5075,1.16529571423
 05/08  12:00:00,274.428532647,29.0348081537,1.45287300765,0.0,62.886420148,41.4019203762,83.8133809103,70.9952194567,10.5075,2.3106614536
 05/08  13:00:00,272.553679935,29.0348081537,1.4810367846,0.0,62.886420148,41.4019203762,82.1764148749,70.503627761,10.5075,1.16528711385
 05/08  14:00:00,267.390626308,29.0348081537,1.51601208418,0.0,62.886420148,41.4019203762,80.4745113781,68.8017759496,10.5075,1.16523542856
 05/08  15:00:00,264.605692404,29.0348081537,1.60614951623,0.0,62.886420148,41.4019203762,73.7895640178,62.1171143734,10.5075,1.16494964448
 05/08  16:00:00,266.836904996,29.0348081537,1.70544968154,0.0,62.886420148,41.4019203762,67.5483842837,55.875889938,10.5075,1.16499434562
 05/08  17:00:00,267.832155955,29.0348081537,1.75258457727,0.0,62.886420148,41.4019203762,64.8218663843,53.1493109663,10.5075,1.16505541797
 05/08  18:00:00,263.188107523,29.0348081537,1.46118592205,0.0,41.9242800987,36.8599292233,71.2129986722,60.7080221066,9.34,1.16497656562
 05/08  19:00:00,250.123166832,29.0348081537,1.31683010276,0.0,41.9242800987,36.8599292233,82.4088565721,71.9039280334,9.34,1.16492853868
 05/08  20:00:00,238.43498649,29.0348081537,1.08370863017,0.0,34.9369000822,32.3179380704,84.46543537,75.1281977807,8.1725,1.16473758938
 05/08  21:00:00,175.840015331,29.0348081537,0.427024120806,0.0,13.9747600329,18.6919646116,42.3457052961,37.6557052961,4.67,0.02
 05/08  22:00:00,117.174608896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943594272,0.0,2.335,1.16443594272
 05/08  23:00:00,146.939475078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,121.521199265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,112.667297317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926217828,0.0,2.335,1.16426217828
 05/09  02:00:00,110.48510306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,107.872001874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,129.436527162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923659926,0.0,2.335,1.16423659926
 05/09  05:00:00,126.534831196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,172.412679346,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,129.965174833,125.275174833,4.67,0.02
 05/09  07:00:00,186.96314084,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,119.878667274,114.044248477,4.67,1.16441879711
 05/09  08:00:00,254.719420453,29.0348081537,0.652470187259,0.0,34.9369000822,32.3179380704,96.0066048377,87.8141048377,8.1725,0.02
 05/09  09:00:00,286.569766849,29.0348081537,1.66284520279,0.0,62.886420148,41.4019203762,66.5757869857,54.9034050921,10.5075,1.16488189357
 05/09  10:00:00,283.958477599,29.0348081537,2.00476039935,0.0,62.886420148,41.4019203762,50.7920682984,39.119557666,10.5075,1.16501063241
 05/09  11:00:00,306.232076742,29.0348081537,2.37609230132,0.0,62.886420148,41.4019203762,29.7634978545,18.0906205964,10.5075,1.16537725808
