Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  12:00:00,296.156958162,29.0348081537,2.59403184547,0.0,62.886420148,41.4019203762,18.1629210885,5.34460400836,10.5075,2.31081708014
 05/09  13:00:00,296.361069964,29.0348081537,2.99387076736,0.0,62.886420148,41.4019203762,11.6728616053,0.0,10.5075,1.16536160528
 05/09  14:00:00,292.748963645,29.0348081537,3.78313254817,0.0,62.886420148,41.4019203762,11.6725528948,0.0,10.5075,1.16505289482
 05/09  15:00:00,284.978947527,29.0348081537,3.15084063989,0.0,62.886420148,41.4019203762,11.672520759,0.0,10.5075,1.16502075896
 05/09  16:00:00,276.937199087,29.0348081537,2.47899683443,0.0,62.886420148,41.4019203762,30.9463135332,19.2737502296,10.5075,1.16506330359
 05/09  17:00:00,270.550303369,29.0348081537,2.04978604547,0.0,62.886420148,41.4019203762,52.2845301061,40.6119081073,10.5075,1.16512199877
 05/09  18:00:00,264.050270027,29.0348081537,1.68272646158,0.0,41.9242800987,36.8599292233,60.4139758071,49.9089346248,9.34,1.16504118236
 05/09  19:00:00,243.73779146,29.0348081537,1.56036297973,0.0,41.9242800987,36.8599292233,70.7700228032,60.2652217292,9.34,1.16480107405
 05/09  20:00:00,230.76541066,29.0348081537,1.20007082158,0.0,34.9369000822,32.3179380704,81.5301541958,72.1928552266,8.1725,1.16479896913
 05/09  21:00:00,167.593453233,29.0348081537,0.390536193908,0.0,13.9747600329,18.6919646116,50.3155845142,45.6255845142,4.67,0.02
 05/09  22:00:00,114.370517022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947043031,0.0,2.335,1.16447043031
 05/09  23:00:00,146.217113242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,120.151108714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992322146,0.0,2.335,1.1642322146
 05/10  01:00:00,110.968666617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,109.824741808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,108.96846197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,114.82841369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922787381,0.0,2.335,1.16422787381
 05/10  05:00:00,109.742586163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,150.411179104,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,144.288095513,139.598095513,4.67,0.02
 05/10  07:00:00,163.111368103,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,159.358006819,153.523530227,4.67,1.16447659135
 05/10  08:00:00,235.646401101,29.0348081537,0.134882458263,0.0,34.9369000822,32.3179380704,145.606178461,137.413678461,8.1725,0.02
 05/10  09:00:00,261.092239488,29.0348081537,0.774742980914,0.0,62.886420148,41.4019203762,131.682556567,120.010210793,10.5075,1.16484577373
 05/10  10:00:00,252.347429748,29.0348081537,0.911116976578,0.0,62.886420148,41.4019203762,125.939872159,114.267309322,10.5075,1.1650628376
 05/10  11:00:00,280.493485471,29.0348081537,1.12656666577,0.0,62.886420148,41.4019203762,108.990034603,97.3171084696,10.5075,1.16542613374
 05/10  12:00:00,264.979927612,29.0348081537,1.25956628509,0.0,62.886420148,41.4019203762,100.740784315,87.9223767902,10.5075,2.31090752511
 05/10  13:00:00,263.88924597,29.0348081537,1.3250068681,0.0,62.886420148,41.4019203762,95.0770163641,83.4041128359,10.5075,1.16540352825
 05/10  14:00:00,260.149532913,29.0348081537,1.40369705389,0.0,62.886420148,41.4019203762,89.4070943813,77.7345009603,10.5075,1.16509342098
 05/10  15:00:00,256.76917893,29.0348081537,1.44205298847,0.0,62.886420148,41.4019203762,86.1266064942,74.4540471802,10.5075,1.16505931401
 05/10  16:00:00,255.985457991,29.0348081537,1.43514830041,0.0,62.886420148,41.4019203762,88.6509996452,76.9784001208,10.5075,1.16509952449
 05/10  17:00:00,255.283761584,29.0348081537,1.46838707117,0.0,62.886420148,41.4019203762,89.8481805576,78.1755246948,10.5075,1.16515586278
 05/10  18:00:00,251.125427395,29.0348081537,1.19195050543,0.0,41.9242800987,36.8599292233,97.0824305133,86.577357395,9.34,1.16507311829
 05/10  19:00:00,236.87259475,29.0348081537,1.05605504778,0.0,41.9242800987,36.8599292233,108.527258585,98.0224269828,9.34,1.16483160258
 05/10  20:00:00,223.467714117,29.0348081537,0.78568101093,0.0,34.9369000822,32.3179380704,113.363643364,104.026315843,8.1725,1.16482752086
 05/10  21:00:00,162.493226508,29.0348081537,0.0305904119783,0.0,13.9747600329,18.6919646116,81.7814766566,77.0914766566,4.67,0.02
 05/10  22:00:00,105.715089779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994721494,0.0,2.335,1.1644721494
 05/10  23:00:00,138.48587963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,110.766576115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925953511,0.0,2.335,1.16425953511
 05/11  01:00:00,102.246298929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,101.076038384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,99.8791837223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,105.731288965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925449776,0.0,2.335,1.16425449776
 05/11  05:00:00,100.67652899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,142.357186673,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,178.449084591,173.759084591,4.67,0.02
 05/11  07:00:00,156.047820397,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,174.807851499,168.973349856,4.67,1.16450164299
 05/11  08:00:00,231.552875101,29.0348081537,0.0330679682889,0.0,34.9369000822,32.3179380704,153.805540693,145.613040693,8.1725,0.02
 05/11  09:00:00,262.478821354,29.0348081537,0.913860998464,0.0,62.886420148,41.4019203762,117.178707125,105.506338683,10.5075,1.16486844177
 05/11  10:00:00,256.555342587,29.0348081537,1.27497891281,0.0,62.886420148,41.4019203762,95.0248294425,83.3522470405,10.5075,1.16508240199
 05/11  11:00:00,284.877464159,29.0348081537,1.5832607243,0.0,62.886420148,41.4019203762,74.568605226,62.8959448419,10.5075,1.16516038407
 05/11  12:00:00,269.599396789,29.0348081537,1.78417876601,0.0,62.886420148,41.4019203762,62.8485178062,50.0300842084,10.5075,2.31093359779
 05/11  13:00:00,268.382918961,29.0348081537,1.90777640305,0.0,62.886420148,41.4019203762,53.945544967,42.2726317111,10.5075,1.16541325591
 05/11  14:00:00,263.556036642,29.0348081537,2.10017972128,0.0,62.886420148,41.4019203762,43.3908311504,31.7182293675,10.5075,1.1651017829
 05/11  15:00:00,258.446797608,29.0348081537,2.29004650268,0.0,62.886420148,41.4019203762,35.1966010633,23.5240354078,10.5075,1.16506565552
 05/11  16:00:00,257.360865596,29.0348081537,2.30159446965,0.0,62.886420148,41.4019203762,37.7197367525,26.047133161,10.5075,1.16510359153
 05/11  17:00:00,258.63312703,29.0348081537,2.36494692549,0.0,62.886420148,41.4019203762,38.1332226186,26.4605650038,10.5075,1.16515761477
 05/11  18:00:00,257.281336725,29.0348081537,2.10597526367,0.0,41.9242800987,36.8599292233,41.3313105098,30.8262375344,9.34,1.16507297538
 05/11  19:00:00,244.457420445,29.0348081537,1.79178309272,0.0,41.9242800987,36.8599292233,59.079279951,48.5744499029,9.34,1.16483004805
 05/11  20:00:00,227.762534877,29.0348081537,1.19864428228,0.0,34.9369000822,32.3179380704,83.4409517633,74.1036277658,8.1725,1.16482399744
 05/11  21:00:00,165.179297866,29.0348081537,0.292110001585,0.0,13.9747600329,18.6919646116,59.0684298145,54.3784298145,4.67,0.02
 05/11  22:00:00,106.404540285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945747906,0.0,2.335,1.16445747906
 05/11  23:00:00,137.849620537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,109.038298363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925483481,0.0,2.335,1.16425483481
 05/12  01:00:00,99.2072803724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,97.2950581401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,95.7786811083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,116.860477328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924906731,0.0,2.335,1.16424906731
 05/12  05:00:00,112.623959563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,155.290802941,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,203.193154082,198.503154082,4.67,0.02
 05/12  07:00:00,163.457661684,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,180.581354858,174.746860104,4.67,1.16449475333
 05/12  08:00:00,237.209380274,29.0348081537,0.238118196782,0.0,34.9369000822,32.3179380704,132.213409923,124.020909923,8.1725,0.02
 05/12  09:00:00,271.244074693,29.0348081537,1.30956736649,0.0,62.886420148,41.4019203762,88.0991653265,76.4268064888,10.5075,1.1648588377
 05/12  10:00:00,264.620889852,29.0348081537,1.6224563304,0.0,62.886420148,41.4019203762,71.2658580289,59.5932878856,10.5075,1.16507014333
 05/12  11:00:00,291.162024924,29.0348081537,1.88743322485,0.0,62.886420148,41.4019203762,53.7797242565,42.1067972892,10.5075,1.16542696728
 05/12  12:00:00,276.139663647,29.0348081537,2.06744366755,0.0,62.886420148,41.4019203762,44.9099405311,32.0915454106,10.5075,2.31089512049
 05/12  13:00:00,274.286117545,29.0348081537,2.19539978313,0.0,62.886420148,41.4019203762,37.4070024402,25.7341116622,10.5075,1.16539077799
 05/12  14:00:00,270.470030391,29.0348081537,2.43839468104,0.0,62.886420148,41.4019203762,26.8169985428,15.1444205767,10.5075,1.16507796605
 05/12  15:00:00,266.788731449,29.0348081537,2.58101697167,0.0,62.886420148,41.4019203762,20.3781173918,8.70557762768,10.5075,1.16503976415
 05/12  16:00:00,266.415342454,29.0348081537,2.57256435129,0.0,62.886420148,41.4019203762,24.5179944047,12.8454189216,10.5075,1.16507548302
 05/12  17:00:00,264.934641309,29.0348081537,2.47997619837,0.0,62.886420148,41.4019203762,33.7040971759,22.0314699451,10.5075,1.16512723072
 05/12  18:00:00,259.521555357,29.0348081537,1.92037528401,0.0,41.9242800987,36.8599292233,52.4697237058,41.9646829803,9.34,1.16504072555
 05/12  19:00:00,241.011940882,29.0348081537,1.57955424119,0.0,41.9242800987,36.8599292233,70.2638409456,59.7590445682,9.34,1.16479637734
 05/12  20:00:00,229.081224847,29.0348081537,1.22078345819,0.0,34.9369000822,32.3179380704,80.5536362923,71.2163479301,8.1725,1.16478836228
 05/12  21:00:00,167.581408294,29.0348081537,0.461389200414,0.0,13.9747600329,18.6919646116,47.2793990403,42.5893990403,4.67,0.02
 05/12  22:00:00,115.173656142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945761344,0.0,2.335,1.16445761344
 05/12  23:00:00,147.10297563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,121.33638588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921803924,0.0,2.335,1.16421803924
 05/13  01:00:00,108.93622635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,107.452839176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,106.348591432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551308452,0.0,1.75125,1.16426308452
 05/13  04:00:00,113.15802701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,109.251818362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,140.653980433,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,118.017429099,113.350646561,3.5025,1.16428253785
 05/13  07:00:00,159.546530219,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,122.25784049,118.73534049,3.5025,0.02
 05/13  08:00:00,222.931310851,29.0348081537,0.124587907519,0.0,20.9621400493,23.2339557645,106.018691817,99.0166259148,5.8375,1.16456590201
 05/13  09:00:00,248.967921988,29.0348081537,1.13019640192,0.0,41.9242800987,36.8599292233,81.9538364677,71.4492019689,9.34,1.16463449879
 05/13  10:00:00,274.3323517,29.0348081537,1.66571625186,0.0,62.886420148,41.4019203762,64.211741885,53.684241885,10.5075,0.02
 05/13  11:00:00,299.425750783,29.0348081537,1.85625566698,0.0,62.886420148,41.4019203762,57.3688066443,44.5507468332,10.5075,2.31055981107
 05/13  12:00:00,286.117874799,29.0348081537,1.9189131917,0.0,62.886420148,41.4019203762,56.7360250056,45.0632716203,10.5075,1.16525338528
 05/13  13:00:00,286.395086484,29.0348081537,2.07774784514,0.0,62.886420148,41.4019203762,49.9424050465,38.2696823171,10.5075,1.16522272937
 05/13  14:00:00,282.801169974,29.0348081537,2.27435336162,0.0,62.886420148,41.4019203762,42.0600559659,30.3873668151,10.5075,1.16518915081
 05/13  15:00:00,281.991821553,29.0348081537,2.54593620293,0.0,62.886420148,41.4019203762,30.4504270867,18.7779361239,10.5075,1.16499096277
 05/13  16:00:00,294.247134015,29.0348081537,6.18074707122,0.0,62.886420148,41.4019203762,11.6725252001,0.0,10.5075,1.16502520012
 05/13  17:00:00,302.622793994,29.0348081537,7.85634171064,0.0,62.886420148,41.4019203762,11.6725436221,0.0,10.5075,1.16504362208
 05/13  18:00:00,278.330660641,29.0348081537,5.07640005275,0.0,34.9369000822,32.3179380704,10.3328740637,0.995349879656,8.1725,1.16502418402
 05/13  19:00:00,231.080839473,29.0348081537,2.31122728161,0.0,20.9621400493,23.2339557645,11.0806317789,4.07828887689,5.8375,1.16484290205
 05/13  20:00:00,220.611247794,29.0348081537,1.37463921707,0.0,20.9621400493,23.2339557645,28.7825651469,21.7803421728,5.8375,1.16472297409
 05/13  21:00:00,162.544831439,29.0348081537,0.710780618552,0.0,6.98738001645,14.1499734587,9.79326881336,5.12619434661,3.5025,1.16457446675
 05/13  22:00:00,113.378635746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,143.723591891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562407887,0.0,1.75125,1.16437407887
 05/13  24:00:00,115.557733387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,105.410109815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,104.388972286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155395934,0.0,1.75125,1.1642895934
 05/14  03:00:00,103.540329007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,108.853266677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,103.160399431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551492053,0.0,1.75125,1.16426492053
 05/14  06:00:00,133.076806039,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,146.082477047,142.559977047,3.5025,0.02
 05/14  07:00:00,147.759636855,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,155.151874617,151.629374617,3.5025,0.02
 05/14  08:00:00,181.359020357,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,143.309745668,138.642833665,3.5025,1.16441200317
 05/14  09:00:00,159.085348124,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,130.55016752,127.02766752,3.5025,0.02
 05/14  10:00:00,194.859128512,29.0348081537,0.215464700563,0.0,27.9495200658,27.7759469175,107.032307859,98.8625507704,7.005,1.1647570888
 05/14  11:00:00,225.490890526,29.0348081537,0.539591194134,0.0,27.9495200658,27.7759469175,92.8087310953,84.6389972669,7.005,1.1647338284
 05/14  12:00:00,240.895522398,29.0348081537,1.19554349548,0.0,41.9242800987,36.8599292233,74.353500536,63.8486410625,9.34,1.16485947355
 05/14  13:00:00,242.132833259,29.0348081537,1.3576081455,0.0,41.9242800987,36.8599292233,63.6079342036,54.2479342036,9.34,0.02
 05/14  14:00:00,238.315618409,29.0348081537,1.55274707291,0.0,41.9242800987,36.8599292233,53.979512979,43.4746389843,9.34,1.16487399471
 05/14  15:00:00,234.775559552,29.0348081537,1.67550840457,0.0,41.9242800987,36.8599292233,47.6948781821,37.1899610669,9.34,1.16491711523
 05/14  16:00:00,235.211885299,29.0348081537,1.83456763643,0.0,41.9242800987,36.8599292233,41.049226926,30.5444131775,9.34,1.1648137485
 05/14  17:00:00,204.603439251,29.0348081537,1.36736092959,0.0,27.9495200658,27.7759469175,46.3315124409,38.161709815,7.005,1.16480262595
 05/14  18:00:00,204.025360121,29.0348081537,0.747723486167,0.0,13.9747600329,18.6919646116,61.8004343778,57.1104343778,4.67,0.02
 05/14  19:00:00,181.77354507,29.0348081537,0.413001477508,0.0,13.9747600329,18.6919646116,86.8406553135,81.0059424004,4.67,1.16471291304
 05/14  20:00:00,177.010781541,29.0348081537,0.0396937043031,0.0,13.9747600329,18.6919646116,118.868720552,113.034147905,4.67,1.16457264716
 05/14  21:00:00,156.328462434,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,100.541445022,95.8514450222,4.67,0.02
 05/14  22:00:00,95.6757034126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558179132,0.0,1.75125,1.16433179132
 05/14  23:00:00,128.261384936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,98.1093358504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,91.7214495501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925245517,0.0,2.335,1.16425245517
 05/15  02:00:00,90.0238697942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,88.9808462748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,94.7221381429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921502176,0.0,2.335,1.16421502176
 05/15  05:00:00,90.047305063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,133.504464918,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,230.473715714,225.783715714,4.67,0.02
 05/15  07:00:00,147.881220589,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,193.976688565,188.142211421,4.67,1.16447714391
 05/15  08:00:00,230.266225934,29.0348081537,0.172541341006,0.0,34.9369000822,32.3179380704,141.040058758,132.847558758,8.1725,0.02
 05/15  09:00:00,265.746566368,29.0348081537,1.39883304911,0.0,62.886420148,41.4019203762,88.9922982403,77.3200109913,10.5075,1.16478724902
 05/15  10:00:00,258.902598534,29.0348081537,1.81623338262,0.0,62.886420148,41.4019203762,66.8844098793,55.211881442,10.5075,1.16502843724
 05/15  11:00:00,288.622992991,29.0348081537,2.200659563,0.0,62.886420148,41.4019203762,44.7281650761,33.0555047313,10.5075,1.16516034482
 05/15  12:00:00,275.880941472,29.0348081537,2.58184655088,0.0,62.886420148,41.4019203762,29.3301446358,17.6571624796,10.5075,1.16548215623
 05/15  13:00:00,272.813350925,29.0348081537,3.38464969599,0.0,62.886420148,41.4019203762,21.2681813482,8.44984658273,10.5075,2.31083476548
 05/15  14:00:00,267.455907632,29.0348081537,4.25847685898,0.0,62.886420148,41.4019203762,13.2640466603,1.59150830518,10.5075,1.16503835517
 05/15  15:00:00,264.88244732,29.0348081537,5.23733265058,0.0,62.886420148,41.4019203762,11.6724739961,0.0,10.5075,1.1649739961
 05/15  16:00:00,266.075561686,29.0348081537,5.6855597296,0.0,62.886420148,41.4019203762,11.6725069642,0.0,10.5075,1.16500696422
 05/15  17:00:00,266.264817972,29.0348081537,5.34079489283,0.0,62.886420148,41.4019203762,11.6725558352,0.0,10.5075,1.16505583523
 05/15  18:00:00,262.569734072,29.0348081537,4.06339910322,0.0,41.9242800987,36.8599292233,11.2760788393,0.771135094002,9.34,1.1649437453
 05/15  19:00:00,249.707322326,29.0348081537,2.69831503608,0.0,41.9242800987,36.8599292233,26.6267268841,16.1218759448,9.34,1.16485093923
 05/15  20:00:00,231.28229866,29.0348081537,1.77423763356,0.0,34.9369000822,32.3179380704,50.1290926249,41.9365926249,8.1725,0.02
 05/15  21:00:00,168.49951203,29.0348081537,0.77148523393,0.0,13.9747600329,18.6919646116,27.0011691815,21.1665552838,4.67,1.16461389773
 05/15  22:00:00,109.433641556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,140.961615445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935789554,0.0,2.335,1.16435789554
 05/15  24:00:00,114.363055074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,104.200500642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,102.905989048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926481188,0.0,2.335,1.16426481188
 05/16  03:00:00,102.661052596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,126.60581701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,122.1995707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921875418,0.0,2.335,1.16421875418
 05/16  06:00:00,167.102394754,29.0348081537,0.00158080212569,0.0,13.9747600329,18.6919646116,117.646834409,112.956834409,4.67,0.02
 05/16  07:00:00,179.09602061,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,113.401546778,108.711546778,4.67,0.02
 05/16  08:00:00,251.103005244,29.0348081537,0.964948099609,0.0,34.9369000822,32.3179380704,82.5898360127,73.2526602797,8.1725,1.16467573292
 05/16  09:00:00,288.574004629,29.0348081537,1.95280949428,0.0,62.886420148,41.4019203762,42.5097832587,30.8374531679,10.5075,1.16483009083
 05/16  10:00:00,291.444642335,29.0348081537,4.03765892561,0.0,62.886420148,41.4019203762,15.9887109513,4.31632171396,10.5075,1.16488923733
 05/16  11:00:00,319.813963208,29.0348081537,7.13267247851,0.0,62.886420148,41.4019203762,11.6727968806,0.0,10.5075,1.1652968806
 05/16  12:00:00,317.732446407,29.0348081537,9.4098576771,0.0,62.886420148,41.4019203762,11.6728372334,0.0,10.5075,1.16533723344
 05/16  13:00:00,322.250326332,29.0348081537,10.9519336651,0.0,62.886420148,41.4019203762,12.8180386857,0.0,10.5075,2.31053868571
 05/16  14:00:00,313.255779343,29.0348081537,11.0314653296,0.0,62.886420148,41.4019203762,11.6726387041,0.0,10.5075,1.16513870406
 05/16  15:00:00,304.222821441,29.0348081537,10.2389409322,0.0,62.886420148,41.4019203762,11.6725526951,0.0,10.5075,1.16505269508
 05/16  16:00:00,296.394099596,29.0348081537,7.42996325425,0.0,62.886420148,41.4019203762,12.9159331488,1.24334592619,10.5075,1.1650872226
 05/16  17:00:00,291.292891885,29.0348081537,5.1380956703,0.0,62.886420148,41.4019203762,12.2150618158,0.542424180245,10.5075,1.16513763557
 05/16  18:00:00,282.59299168,29.0348081537,3.21271405513,0.0,41.9242800987,36.8599292233,10.8926923395,0.387688569017,9.34,1.16500377046
 05/16  19:00:00,262.702848679,29.0348081537,2.85995413486,0.0,41.9242800987,36.8599292233,15.313494944,5.95349494398,9.34,0.02
 05/16  20:00:00,252.169821695,29.0348081537,2.46456459,0.0,34.9369000822,32.3179380704,24.0000933909,14.6627373546,8.1725,1.16485603631
 05/16  21:00:00,181.197812978,29.0348081537,1.38788950304,0.0,13.9747600329,18.6919646116,5.83459499266,0.0,4.67,1.16459499266
 05/16  22:00:00,125.969875831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,156.002079989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936204974,0.0,2.335,1.16436204974
 05/16  24:00:00,132.489055535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,120.631544401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,116.511435622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924459013,0.0,2.335,1.16424459013
 05/17  03:00:00,112.560545197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,115.091055704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,106.847595435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,144.554256287,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,145.751415616,139.917144312,4.67,1.16427130451
 05/17  07:00:00,155.153774711,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,155.050345055,150.360345055,4.67,0.02
 05/17  08:00:00,229.780050986,29.0348081537,0.31750738464,0.0,34.9369000822,32.3179380704,138.023920793,128.686817305,8.1725,1.16460348887
 05/17  09:00:00,256.558378308,29.0348081537,1.06954935284,0.0,62.886420148,41.4019203762,118.34567574,106.673335835,10.5075,1.16483990539
 05/17  10:00:00,245.975801074,29.0348081537,1.30467029138,0.0,62.886420148,41.4019203762,108.491628148,96.8191959407,10.5075,1.1649322072
 05/17  11:00:00,275.50902514,29.0348081537,1.58609642785,0.0,62.886420148,41.4019203762,90.6286047856,78.9557051109,10.5075,1.16539967477
 05/17  12:00:00,259.006403804,29.0348081537,1.80169305293,0.0,62.886420148,41.4019203762,77.1799697457,65.5070126879,10.5075,1.16545705782
 05/17  13:00:00,258.750711836,29.0348081537,2.03757291561,0.0,62.886420148,41.4019203762,63.3249054778,51.6520030625,10.5075,1.16540241534
 05/17  14:00:00,256.363664051,29.0348081537,2.27559868109,0.0,62.886420148,41.4019203762,50.3887639503,38.7161374252,10.5075,1.16512652511
 05/17  15:00:00,254.130877718,29.0348081537,2.54009787492,0.0,62.886420148,41.4019203762,36.8103639173,25.1377658393,10.5075,1.16509807793
 05/17  16:00:00,255.023341797,29.0348081537,2.66776180635,0.0,62.886420148,41.4019203762,31.5385070309,19.8658886969,10.5075,1.16511833396
 05/17  17:00:00,255.016107545,29.0348081537,2.76239274106,0.0,62.886420148,41.4019203762,31.3207837065,19.6481292396,10.5075,1.16515446695
 05/17  18:00:00,251.474045117,29.0348081537,2.38623508784,0.0,41.9242800987,36.8599292233,40.5840972996,30.0790188767,9.34,1.16507842295
 05/17  19:00:00,238.026958583,29.0348081537,2.16395749933,0.0,41.9242800987,36.8599292233,53.5807573825,43.0758984476,9.34,1.16485893489
 05/17  20:00:00,218.001450391,29.0348081537,1.6500988349,0.0,34.9369000822,32.3179380704,68.8012106754,59.4638657434,8.1725,1.16484493203
 05/17  21:00:00,158.245141796,29.0348081537,0.595052489485,0.0,13.9747600329,18.6919646116,49.5262595682,43.6917168121,4.67,1.16454275606
 05/17  22:00:00,99.6677927147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,133.229347129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,105.425944157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924802975,0.0,2.335,1.16424802975
 05/18  01:00:00,96.7182168141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,95.9183246493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,95.7638014397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923830373,0.0,2.335,1.16423830373
 05/18  04:00:00,103.151542741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,99.3453516044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,142.154461317,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,155.994784591,150.1605203,4.67,1.16426429113
 05/18  07:00:00,155.675199861,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,170.717331027,166.027331027,4.67,0.02
 05/18  08:00:00,228.821080317,29.0348081537,0.04882460741,0.0,34.9369000822,32.3179380704,160.436524122,151.099477905,8.1725,1.16454621728
 05/18  09:00:00,256.10937373,29.0348081537,0.811029405823,0.0,62.886420148,41.4019203762,132.283903992,121.756403992,10.5075,0.02
 05/18  10:00:00,250.257470046,29.0348081537,1.18577461725,0.0,62.886420148,41.4019203762,110.153154476,98.4806472932,10.5075,1.16500718252
 05/18  11:00:00,282.465659078,29.0348081537,1.4541106783,0.0,62.886420148,41.4019203762,87.9554175474,75.1374455979,10.5075,2.3104719495
 05/18  12:00:00,273.367263663,29.0348081537,1.61271196561,0.0,62.886420148,41.4019203762,71.1993275501,59.5265817957,10.5075,1.16524575442
 05/18  13:00:00,268.021121762,29.0348081537,1.75667274424,0.0,62.886420148,41.4019203762,66.5960354652,54.9230536342,10.5075,1.16548183098
 05/18  14:00:00,259.242430637,29.0348081537,1.9646538806,0.0,62.886420148,41.4019203762,59.3627875879,47.690126939,10.5075,1.16516064888
 05/18  15:00:00,255.393090173,29.0348081537,2.16149349526,0.0,62.886420148,41.4019203762,50.4727882705,38.800177907,10.5075,1.16511036348
 05/18  16:00:00,254.636620364,29.0348081537,2.24046021427,0.0,62.886420148,41.4019203762,48.1270767421,36.4544443908,10.5075,1.16513235129
 05/18  17:00:00,252.379866031,29.0348081537,2.28710263215,0.0,62.886420148,41.4019203762,50.870629433,39.1979592938,10.5075,1.16517013915
 05/18  18:00:00,249.854390299,29.0348081537,2.02868786138,0.0,41.9242800987,36.8599292233,55.1205666829,44.6154944686,9.34,1.16507221433
 05/18  19:00:00,236.076629866,29.0348081537,1.86050107369,0.0,41.9242800987,36.8599292233,66.0941765481,55.5893571598,9.34,1.16481938834
 05/18  20:00:00,217.083549646,29.0348081537,1.43792074659,0.0,34.9369000822,32.3179380704,78.7824820011,69.4451824838,8.1725,1.16479951736
 05/18  21:00:00,156.284501829,29.0348081537,0.42482903745,0.0,13.9747600329,18.6919646116,59.1757741557,54.4857741557,4.67,0.02
 05/18  22:00:00,94.441711668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945575819,0.0,2.335,1.16445575819
 05/18  23:00:00,126.771663156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,97.9210971711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922200329,0.0,2.335,1.16422200329
 05/19  01:00:00,90.3451493374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,89.4312889227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,88.7567559258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,110.357382332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921110497,0.0,2.335,1.16421110497
 05/19  05:00:00,106.442438819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,150.498466602,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,224.905746567,220.215746567,4.67,0.02
 05/19  07:00:00,158.656001736,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,187.025502683,181.191056134,4.67,1.16444654863
 05/19  08:00:00,232.21000146,29.0348081537,0.232703950403,0.0,34.9369000822,32.3179380704,133.372087287,125.179587287,8.1725,0.02
 05/19  09:00:00,266.754477846,29.0348081537,1.44415048529,0.0,62.886420148,41.4019203762,86.2780199905,74.6057289923,10.5075,1.16479099819
 05/19  10:00:00,260.529706097,29.0348081537,1.88129659414,0.0,62.886420148,41.4019203762,62.7252743369,51.05279007,10.5075,1.16498426692
 05/19  11:00:00,288.81800648,29.0348081537,2.28199226949,0.0,62.886420148,41.4019203762,41.3017581494,29.628939509,10.5075,1.16531864042
 05/19  12:00:00,276.909070682,29.0348081537,3.01876019804,0.0,62.886420148,41.4019203762,25.7842203054,12.9660905556,10.5075,2.31062974978
 05/19  13:00:00,274.433449564,29.0348081537,4.08618609288,0.0,62.886420148,41.4019203762,14.7065847622,3.03384959773,10.5075,1.16523516448
 05/19  14:00:00,270.736506989,29.0348081537,5.47069047085,0.0,62.886420148,41.4019203762,11.6726615451,0.0,10.5075,1.16516154511
 05/19  15:00:00,265.524553602,29.0348081537,6.11471092392,0.0,62.886420148,41.4019203762,11.6725894278,0.0,10.5075,1.16508942783
 05/19  16:00:00,266.261522365,29.0348081537,6.76106455764,0.0,62.886420148,41.4019203762,11.6726131334,0.0,10.5075,1.16511313342
 05/19  17:00:00,265.407870314,29.0348081537,6.76329034514,0.0,62.886420148,41.4019203762,11.6726525737,0.0,10.5075,1.16515257367
 05/19  18:00:00,260.810635,29.0348081537,5.13858268781,0.0,41.9242800987,36.8599292233,10.505033018,0.0,9.34,1.16503301796
 05/19  19:00:00,238.554096085,29.0348081537,3.33905702904,0.0,41.9242800987,36.8599292233,20.3576636344,9.85291645654,9.34,1.16474717787
 05/19  20:00:00,217.138252689,29.0348081537,2.0181171057,0.0,34.9369000822,32.3179380704,45.9039252267,36.5667038134,8.1725,1.16472141325
 05/19  21:00:00,159.52736089,29.0348081537,0.859479888018,0.0,13.9747600329,18.6919646116,26.7181971143,22.0281971143,4.67,0.02
 05/19  22:00:00,106.449964763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943517067,0.0,2.335,1.16443517067
 05/19  23:00:00,139.52825502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,112.727699214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,100.603342301,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558891877,0.0,1.75125,1.16433891877
 05/20  02:00:00,99.8182569176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,98.8803762515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,105.243990407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555033077,0.0,1.75125,1.16430033077
 05/20  05:00:00,101.219735183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,133.591209202,29.0348081537,0.00203968548488,0.0,6.98738001645,14.1499734587,119.575969327,116.053469327,3.5025,0.02
 05/20  07:00:00,150.16053957,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,122.763858821,118.096782116,3.5025,1.16457670508
 05/20  08:00:00,212.025001323,29.0348081537,0.211207950344,0.0,20.9621400493,23.2339557645,107.155562711,100.153493197,5.8375,1.16456951357
 05/20  09:00:00,233.911923618,29.0348081537,1.22217679314,0.0,41.9242800987,36.8599292233,85.0466290421,75.6866290421,9.34,0.02
 05/20  10:00:00,258.142682522,29.0348081537,1.82912112528,0.0,62.886420148,41.4019203762,66.5408700801,54.8683460108,10.5075,1.16502406926
 05/20  11:00:00,287.573774978,29.0348081537,2.20403107703,0.0,62.886420148,41.4019203762,46.1829433577,34.5101728526,10.5075,1.16527050512
 05/20  12:00:00,273.532939992,29.0348081537,2.46342368508,0.0,62.886420148,41.4019203762,34.0894065018,21.2714857681,10.5075,2.31042073365
 05/20  13:00:00,270.674758413,29.0348081537,2.75285718713,0.0,62.886420148,41.4019203762,24.2634349035,12.5905152476,10.5075,1.16541965589
 05/20  14:00:00,265.254081672,29.0348081537,3.58531033365,0.0,62.886420148,41.4019203762,17.5441615508,5.87162055439,10.5075,1.16504099642
 05/20  15:00:00,261.769605556,29.0348081537,4.62655643649,0.0,62.886420148,41.4019203762,11.6725672853,0.0,10.5075,1.16506728529
 05/20  16:00:00,261.499471419,29.0348081537,5.11090300927,0.0,62.886420148,41.4019203762,11.6725778715,0.0,10.5075,1.16507787153
 05/20  17:00:00,260.67242761,29.0348081537,4.78412218186,0.0,62.886420148,41.4019203762,11.6725727055,0.0,10.5075,1.1650727055
 05/20  18:00:00,240.451723442,29.0348081537,2.66066640927,0.0,34.9369000822,32.3179380704,29.0123697126,19.6748469039,8.1725,1.16502280872
 05/20  19:00:00,192.658830347,29.0348081537,1.60101139173,0.0,20.9621400493,23.2339557645,53.0421198355,46.0398527301,5.8375,1.16476710543
 05/20  20:00:00,186.350399036,29.0348081537,1.14788853515,0.0,20.9621400493,23.2339557645,74.1643161281,68.3068161281,5.8375,0.02
 05/20  21:00:00,140.150125773,29.0348081537,0.260115679963,0.0,6.98738001645,14.1499734587,61.6774818713,57.0103827567,3.5025,1.16459911459
 05/20  22:00:00,91.8701998849,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569626705,0.0,1.75125,1.16444626705
 05/20  23:00:00,124.29795743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,95.7273934442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,86.9928979468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556948337,0.0,1.75125,1.16431948337
 05/21  02:00:00,85.7321224118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,84.9839501324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,90.7662962038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555856912,0.0,1.75125,1.16430856912
 05/21  05:00:00,86.3359680587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,117.997715202,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,234.890887624,231.368387624,3.5025,0.02
 05/21  07:00:00,133.455709733,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,193.671719343,189.004902995,3.5025,1.16431634759
 05/21  08:00:00,174.092401645,29.0348081537,0.00932544796271,0.0,6.98738001645,14.1499734587,142.394907783,138.872407783,3.5025,0.02
 05/21  09:00:00,151.686247433,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,113.635820224,108.968867639,3.5025,1.1644525848
 05/21  10:00:00,187.86074714,29.0348081537,0.811360498239,0.0,27.9495200658,27.7759469175,84.1866431749,77.1616431749,7.005,0.02
 05/21  11:00:00,219.293580432,29.0348081537,1.28266308438,0.0,27.9495200658,27.7759469175,68.8648398747,60.6950742148,7.005,1.1647656599
 05/21  12:00:00,233.639619524,29.0348081537,2.10956833117,0.0,41.9242800987,36.8599292233,49.9755665629,39.4707312119,9.34,1.16483535099
 05/21  13:00:00,232.825650118,29.0348081537,2.53944345828,0.0,41.9242800987,36.8599292233,36.0824236589,25.5775459895,9.34,1.16487766938
 05/21  14:00:00,229.544059732,29.0348081537,3.46302461451,0.0,41.9242800987,36.8599292233,26.265469097,15.7606149193,9.34,1.16485417769
 05/21  15:00:00,224.885410053,29.0348081537,4.06568276041,0.0,41.9242800987,36.8599292233,19.6615680495,10.3015680495,9.34,0.02
 05/21  16:00:00,225.353702869,29.0348081537,4.72530034334,0.0,41.9242800987,36.8599292233,15.3575672286,4.85263097503,9.34,1.16493625354
 05/21  17:00:00,195.68107864,29.0348081537,3.68974047168,0.0,27.9495200658,27.7759469175,16.8243970553,8.65465921662,7.005,1.16473783868
 05/21  18:00:00,198.854598426,29.0348081537,2.0128997261,0.0,13.9747600329,18.6919646116,24.9047823337,19.0701170243,4.67,1.16466530939
 05/21  19:00:00,178.949444653,29.0348081537,1.55303967725,0.0,13.9747600329,18.6919646116,38.0128824995,33.3228824995,4.67,0.02
 05/21  20:00:00,173.685238307,29.0348081537,1.04092587791,0.0,13.9747600329,18.6919646116,63.2876458793,57.45305681,4.67,1.16458906928
 05/21  21:00:00,156.625207962,29.0348081537,0.666145619359,0.0,13.9747600329,18.6919646116,42.7524653127,36.9180241614,4.67,1.16444115133
 05/21  22:00:00,93.3014565526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,124.761110866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,97.3133347138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155176012,0.0,1.75125,1.1642676012
 05/22  01:00:00,92.1075632786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,91.092758299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,90.8101335363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921478068,0.0,2.335,1.16421478068
 05/22  04:00:00,99.4208286037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,95.6694527832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,140.481513208,29.0348081537,0.00566861233696,0.0,13.9747600329,18.6919646116,134.296450181,129.606450181,4.67,0.02
 05/22  07:00:00,156.456649911,29.0348081537,0.0680533957976,0.0,13.9747600329,18.6919646116,120.433126454,114.598724019,4.67,1.16440243505
 05/22  08:00:00,237.45146379,29.0348081537,1.15798657337,0.0,34.9369000822,32.3179380704,89.0682640893,80.8757640893,8.1725,0.02
 05/22  09:00:00,272.279947056,29.0348081537,2.21442728035,0.0,62.886420148,41.4019203762,52.9339939501,41.2616463712,10.5075,1.16484757886
 05/22  10:00:00,267.392505734,29.0348081537,3.55018066414,0.0,62.886420148,41.4019203762,30.3081450877,18.6356108052,10.5075,1.16503428241
 05/22  11:00:00,302.489687331,29.0348081537,5.4056354191,0.0,62.886420148,41.4019203762,12.6211973168,0.948338462219,10.5075,1.16535885458
 05/22  12:00:00,296.401443416,29.0348081537,6.31618062251,0.0,62.886420148,41.4019203762,12.8181889016,0.0,10.5075,2.31068890164
 05/22  13:00:00,297.700555468,29.0348081537,7.11558597469,0.0,62.886420148,41.4019203762,11.6727549285,0.0,10.5075,1.16525492851
 05/22  14:00:00,292.726416108,29.0348081537,7.38126860556,0.0,62.886420148,41.4019203762,11.6726753802,0.0,10.5075,1.1651753802
 05/22  15:00:00,290.354410401,29.0348081537,7.8826710029,0.0,62.886420148,41.4019203762,11.6725972615,0.0,10.5075,1.16509726155
 05/22  16:00:00,287.178607206,29.0348081537,5.34146376065,0.0,62.886420148,41.4019203762,12.2022546805,0.529640536494,10.5075,1.165114144
 05/22  17:00:00,288.328554985,29.0348081537,4.93561311076,0.0,62.886420148,41.4019203762,12.3304506022,0.657803971975,10.5075,1.16514663021
 05/22  18:00:00,285.61305645,29.0348081537,4.62555233908,0.0,41.9242800987,36.8599292233,10.5050215977,0.0,9.34,1.16502159767
 05/22  19:00:00,274.386437982,29.0348081537,3.7097902831,0.0,41.9242800987,36.8599292233,10.5047318205,0.0,9.34,1.16473182049
 05/22  20:00:00,257.482268676,29.0348081537,2.5795832087,0.0,34.9369000822,32.3179380704,13.5899471802,5.39744718023,8.1725,0.02
 05/22  21:00:00,185.973943957,29.0348081537,1.37487537324,0.0,13.9747600329,18.6919646116,6.05614532259,0.221473869322,4.67,1.16467145327
 05/22  22:00:00,123.753032004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941196622,0.0,2.335,1.16441196622
 05/22  23:00:00,153.913850237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,131.144645064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,121.46014105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924027637,0.0,2.335,1.16424027637
 05/23  02:00:00,118.950299044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,116.083902661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,137.880896014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,131.969391855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926119215,0.0,2.335,1.16426119215
 05/23  06:00:00,173.061123772,29.0348081537,0.00816354811656,0.0,13.9747600329,18.6919646116,107.26752721,102.57752721,4.67,0.02
 05/23  07:00:00,179.300078706,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,128.096119923,123.406119923,4.67,0.02
 05/23  08:00:00,241.15283429,29.0348081537,0.456573646234,0.0,34.9369000822,32.3179380704,123.534032441,114.196878617,8.1725,1.16465382358
 05/23  09:00:00,268.092050627,29.0348081537,1.10103984001,0.0,62.886420148,41.4019203762,106.852355788,95.1800168587,10.5075,1.16483892916
 05/23  10:00:00,259.094570837,29.0348081537,1.17113262731,0.0,62.886420148,41.4019203762,106.491773024,94.8193913989,10.5075,1.16488162493
 05/23  11:00:00,282.391051077,29.0348081537,1.20010571195,0.0,62.886420148,41.4019203762,105.072246331,93.3994809755,10.5075,1.16526535591
 05/23  12:00:00,263.107352093,29.0348081537,1.19302659698,0.0,62.886420148,41.4019203762,109.075430421,97.4026418255,10.5075,1.1652885954
 05/23  13:00:00,259.571548363,29.0348081537,1.20394723244,0.0,62.886420148,41.4019203762,110.471654365,98.7989294589,10.5075,1.16522490593
 05/23  14:00:00,255.038661135,29.0348081537,1.25596161033,0.0,62.886420148,41.4019203762,107.536438561,94.7186629476,10.5075,2.3102756138
 05/23  15:00:00,252.227076623,29.0348081537,1.3362727373,0.0,62.886420148,41.4019203762,99.6310477596,87.9586007043,10.5075,1.16494705522
 05/23  16:00:00,253.059677371,29.0348081537,1.38542435966,0.0,62.886420148,41.4019203762,96.6060060519,84.933540368,10.5075,1.16496568391
 05/23  17:00:00,254.475312111,29.0348081537,1.45585425229,0.0,62.886420148,41.4019203762,92.7990908157,81.1265909406,10.5075,1.16499987505
 05/23  18:00:00,252.351391238,29.0348081537,1.23042504352,0.0,41.9242800987,36.8599292233,93.9068340172,84.5468340172,9.34,0.02
 05/23  19:00:00,232.030654893,29.0348081537,1.10793659187,0.0,41.9242800987,36.8599292233,104.484727877,93.979826348,9.34,1.16490152857
 05/23  20:00:00,215.327319131,29.0348081537,0.796012028477,0.0,34.9369000822,32.3179380704,111.508455369,102.171079839,8.1725,1.16487553052
 05/23  21:00:00,159.148610121,29.0348081537,0.0507880538576,0.0,13.9747600329,18.6919646116,79.1001943949,73.2656275928,4.67,1.16456680211
 05/23  22:00:00,107.651073768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,139.623485351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,111.543024894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926986289,0.0,2.335,1.16426986289
 05/24  01:00:00,102.512748932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,100.52068697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,98.9353792763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925582471,0.0,2.335,1.16425582471
 05/24  04:00:00,104.826629065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,97.3048810957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,143.11960577,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,178.607074748,172.772864306,4.67,1.16421044216
 05/24  07:00:00,158.271334699,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,170.285098345,165.595098345,4.67,0.02
 05/24  08:00:00,233.956591975,29.0348081537,0.102456170965,0.0,34.9369000822,32.3179380704,146.288038542,136.950994021,8.1725,1.16454452071
 05/24  09:00:00,261.933397013,29.0348081537,0.920797289036,0.0,62.886420148,41.4019203762,115.46391605,104.93641605,10.5075,0.02
 05/24  10:00:00,254.067523808,29.0348081537,1.17818882143,0.0,62.886420148,41.4019203762,101.760836276,90.0883504678,10.5075,1.16498580808
 05/24  11:00:00,281.1636671,29.0348081537,1.33482273833,0.0,62.886420148,41.4019203762,91.7186322609,78.9007514604,10.5075,2.31038080053
 05/24  12:00:00,265.997049843,29.0348081537,1.49361021458,0.0,62.886420148,41.4019203762,79.5101529481,67.8371819316,10.5075,1.16547101643
 05/24  13:00:00,264.158373648,29.0348081537,1.61471971051,0.0,62.886420148,41.4019203762,72.7797147269,61.106817559,10.5075,1.16539716796
 05/24  14:00:00,260.68538561,29.0348081537,1.81847700811,0.0,62.886420148,41.4019203762,60.9564306326,49.2838625309,10.5075,1.16506810174
 05/24  15:00:00,258.567264046,29.0348081537,2.00069093367,0.0,62.886420148,41.4019203762,49.2523226014,37.5798171114,10.5075,1.16500549007
 05/24  16:00:00,259.767013368,29.0348081537,2.02764453632,0.0,62.886420148,41.4019203762,47.7075726455,36.0350585373,10.5075,1.16501410817
 05/24  17:00:00,261.235411404,29.0348081537,2.01904651467,0.0,62.886420148,41.4019203762,49.5739638191,37.9014256228,10.5075,1.16503819639
 05/24  18:00:00,258.653272404,29.0348081537,1.75173822501,0.0,41.9242800987,36.8599292233,54.786136458,44.2812074455,9.34,1.16492901251
 05/24  19:00:00,246.238747409,29.0348081537,1.5887952693,0.0,41.9242800987,36.8599292233,66.9952497014,56.4903981189,9.34,1.16485158249
 05/24  20:00:00,227.838908736,29.0348081537,1.19703594286,0.0,34.9369000822,32.3179380704,80.586264067,71.2489480993,8.1725,1.16481596764
 05/24  21:00:00,166.854881884,29.0348081537,0.346310787641,0.0,13.9747600329,18.6919646116,54.6804280426,49.9904280426,4.67,0.02
 05/24  22:00:00,107.938748179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942367725,0.0,2.335,1.16442367725
 05/24  23:00:00,140.172679179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,112.858690596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,104.417211683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928191139,0.0,2.335,1.16428191139
 05/25  02:00:00,103.000192994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,101.752549632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,107.199388826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923801593,0.0,2.335,1.16423801593
 05/25  05:00:00,98.8810627366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,144.80526327,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,161.385615953,156.695615953,4.67,0.02
 05/25  07:00:00,160.186606027,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,155.895700971,150.061217965,4.67,1.16448300567
 05/25  08:00:00,237.249561669,29.0348081537,0.383093004398,0.0,34.9369000822,32.3179380704,123.137416793,114.944916793,8.1725,0.02
 05/25  09:00:00,266.563892733,29.0348081537,1.32349845501,0.0,62.886420148,41.4019203762,92.1718844821,80.4996192181,10.5075,1.164765264
 05/25  10:00:00,259.800404914,29.0348081537,1.65802394762,0.0,62.886420148,41.4019203762,74.3870617872,62.7145827228,10.5075,1.1649790644
 05/25  11:00:00,289.53188182,29.0348081537,2.00209512108,0.0,62.886420148,41.4019203762,51.0042895243,39.3314335748,10.5075,1.16535594953
 05/25  12:00:00,277.88234042,29.0348081537,2.23116432799,0.0,62.886420148,41.4019203762,34.9879051775,23.3150312122,10.5075,1.16537396535
 05/25  13:00:00,276.241831951,29.0348081537,2.40484329444,0.0,62.886420148,41.4019203762,26.8118302244,13.9937770263,10.5075,2.31055319811
 05/25  14:00:00,270.378150174,29.0348081537,2.59482642852,0.0,62.886420148,41.4019203762,20.291298789,8.61867936795,10.5075,1.16511942106
