Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  03:00:00,122.41778394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549160266,0.0,1.75125,1.16424160266
 06/11  04:00:00,129.609994037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,121.881746716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,157.189729694,29.0348081537,0.739613041491,0.0,6.98738001645,14.1499734587,12.9327756189,8.26597136909,3.5025,1.16430424985
 06/11  07:00:00,178.34641232,29.0348081537,0.874562100119,0.0,6.98738001645,14.1499734587,33.3798296348,29.8573296348,3.5025,0.02
 06/11  08:00:00,213.646444367,29.0348081537,1.20702171167,0.0,6.98738001645,14.1499734587,23.4716138035,18.8047569064,3.5025,1.1643568971
 06/11  09:00:00,197.776530126,29.0348081537,1.65138213106,0.0,6.98738001645,14.1499734587,8.53162991129,5.00912991129,3.5025,0.02
 06/11  10:00:00,239.260146422,29.0348081537,7.06083421482,0.0,27.9495200658,27.7759469175,8.16975710948,0.0,7.005,1.16475710948
 06/11  11:00:00,265.593223416,29.0348081537,9.84677051146,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,291.334940834,29.0348081537,13.4439350955,0.0,41.9242800987,36.8599292233,10.5047948926,0.0,9.34,1.16479489257
 06/11  13:00:00,293.020811462,29.0348081537,13.3490082006,0.0,41.9242800987,36.8599292233,10.5047932361,0.0,9.34,1.16479323611
 06/11  14:00:00,285.669185142,29.0348081537,14.5711148086,0.0,41.9242800987,36.8599292233,10.5047371945,0.0,9.34,1.16473719446
 06/11  15:00:00,284.785189969,29.0348081537,17.741126437,0.0,41.9242800987,36.8599292233,10.5047296668,0.0,9.34,1.16472966677
 06/11  16:00:00,283.000831256,29.0348081537,17.2423256583,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,247.86119708,29.0348081537,13.0457536865,0.0,27.9495200658,27.7759469175,8.16971918973,0.0,7.005,1.16471918973
 06/11  18:00:00,248.82173374,29.0348081537,10.6431240037,0.0,13.9747600329,18.6919646116,5.83461284478,0.0,4.67,1.16461284478
 06/11  19:00:00,234.690069776,29.0348081537,8.89884694977,0.0,13.9747600329,18.6919646116,5.07350015348,0.383500153483,4.67,0.02
 06/11  20:00:00,220.861554437,29.0348081537,6.82515475145,0.0,13.9747600329,18.6919646116,6.68099859217,0.846495510069,4.67,1.1645030821
 06/11  21:00:00,198.371529262,29.0348081537,6.37294527357,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,128.520964046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562465245,0.0,1.75125,1.16437465245
 06/11  23:00:00,156.186943811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,135.08213213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,126.634707028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926042594,0.0,2.335,1.16426042594
 06/12  02:00:00,125.865217818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,124.749577987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,131.28800642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921309446,0.0,2.335,1.16421309446
 06/12  05:00:00,123.25560456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,171.709843974,29.0348081537,1.27775714773,0.0,13.9747600329,18.6919646116,11.3771478068,6.68714780684,4.67,0.02
 06/12  07:00:00,193.48558215,29.0348081537,1.44993316123,0.0,13.9747600329,18.6919646116,31.6681826023,25.833727568,4.67,1.16445503425
 06/12  08:00:00,270.155321349,29.0348081537,2.68447198773,0.0,34.9369000822,32.3179380704,15.7171075934,7.52460759339,8.1725,0.02
 06/12  09:00:00,306.098971444,29.0348081537,7.07852589658,0.0,62.886420148,41.4019203762,11.6722964721,0.0,10.5075,1.16479647214
 06/12  10:00:00,309.179055651,29.0348081537,11.5082998814,0.0,62.886420148,41.4019203762,11.6724632854,0.0,10.5075,1.16496328536
 06/12  11:00:00,329.362924271,29.0348081537,13.9391248381,0.0,62.886420148,41.4019203762,11.6727817194,0.0,10.5075,1.16528171944
 06/12  12:00:00,324.48265216,29.0348081537,15.0595662878,0.0,62.886420148,41.4019203762,11.6727580604,0.0,10.5075,1.16525806041
 06/12  13:00:00,331.712637944,29.0348081537,17.7212683688,0.0,62.886420148,41.4019203762,11.6726529819,0.0,10.5075,1.16515298188
 06/12  14:00:00,328.443850897,29.0348081537,22.517013001,0.0,62.886420148,41.4019203762,11.6726141613,0.0,10.5075,1.16511416135
 06/12  15:00:00,324.605694099,29.0348081537,24.7561186236,0.0,62.886420148,41.4019203762,11.6725331075,0.0,10.5075,1.16503310753
 06/12  16:00:00,324.61943296,29.0348081537,25.1210739208,0.0,62.886420148,41.4019203762,11.6724971622,0.0,10.5075,1.1649971622
 06/12  17:00:00,327.839709863,29.0348081537,27.0078423802,0.0,62.886420148,41.4019203762,11.6724759392,0.0,10.5075,1.16497593923
 06/12  18:00:00,317.588337919,29.0348081537,22.5866695322,0.0,41.9242800987,36.8599292233,10.5048509486,0.0,9.34,1.16485094864
 06/12  19:00:00,303.725496508,29.0348081537,17.2766921444,0.0,41.9242800987,36.8599292233,10.5047696447,0.0,9.34,1.16476964474
 06/12  20:00:00,277.91140789,29.0348081537,13.180721029,0.0,34.9369000822,32.3179380704,10.3525474522,1.01534513302,8.1725,1.16470231914
 06/12  21:00:00,199.560156949,29.0348081537,7.25342627834,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,131.146670735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942373439,0.0,2.335,1.16442373439
 06/12  23:00:00,159.685477789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,140.365592388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,128.563716449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925235042,0.0,2.335,1.16425235042
 06/13  02:00:00,128.579647514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,128.49147437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,155.564283119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992669774,0.0,2.335,1.1642669774
 06/13  05:00:00,147.96418237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,196.875377685,29.0348081537,2.1608268226,0.0,13.9747600329,18.6919646116,5.8851312825,1.1951312825,4.67,0.02
 06/13  07:00:00,208.031290349,29.0348081537,1.82160491089,0.0,13.9747600329,18.6919646116,18.9721252934,13.1376439969,4.67,1.16448129652
 06/13  08:00:00,271.33131441,29.0348081537,3.05509886383,0.0,34.9369000822,32.3179380704,9.39865113648,1.20615113648,8.1725,0.02
 06/13  09:00:00,303.872089489,29.0348081537,6.31371303099,0.0,62.886420148,41.4019203762,11.6722134253,0.0,10.5075,1.16471342535
 06/13  10:00:00,302.79903494,29.0348081537,8.86991935931,0.0,62.886420148,41.4019203762,11.6723779764,0.0,10.5075,1.16487797637
 06/13  11:00:00,326.206523953,29.0348081537,12.4116906423,0.0,62.886420148,41.4019203762,11.6726934955,0.0,10.5075,1.16519349553
 06/13  12:00:00,319.759380718,29.0348081537,13.2015394437,0.0,62.886420148,41.4019203762,11.6726679872,0.0,10.5075,1.16516798716
 06/13  13:00:00,324.483521488,29.0348081537,14.5804513282,0.0,62.886420148,41.4019203762,11.6728343311,0.0,10.5075,1.16533433107
 06/13  14:00:00,317.862190018,29.0348081537,16.2256236384,0.0,62.886420148,41.4019203762,11.6725197494,0.0,10.5075,1.16501974943
 06/13  15:00:00,313.882291559,29.0348081537,17.7978327511,0.0,62.886420148,41.4019203762,11.6724367841,0.0,10.5075,1.16493678409
 06/13  16:00:00,315.050914256,29.0348081537,18.9136101123,0.0,62.886420148,41.4019203762,11.6723989922,0.0,10.5075,1.16489899224
 06/13  17:00:00,313.890191689,29.0348081537,18.0826089216,0.0,62.886420148,41.4019203762,11.6725987161,0.0,10.5075,1.16509871609
 06/13  18:00:00,304.912395698,29.0348081537,14.759836071,0.0,41.9242800987,36.8599292233,10.5049536817,0.0,9.34,1.1649536817
 06/13  19:00:00,285.124680476,29.0348081537,12.9993177713,0.0,41.9242800987,36.8599292233,10.5048414732,0.0,9.34,1.16484147318
 06/13  20:00:00,264.428943756,29.0348081537,11.301767762,0.0,34.9369000822,32.3179380704,9.33726870088,0.0,8.1725,1.16476870088
 06/13  21:00:00,197.370780535,29.0348081537,10.3111661041,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,133.025045361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936631231,0.0,2.335,1.16436631231
 06/13  23:00:00,157.671657222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,135.856125584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,125.75277386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928540783,0.0,2.335,1.16428540783
 06/14  02:00:00,125.84345096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,124.308193782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,129.467940144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,120.994796341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922586515,0.0,2.335,1.16422586515
 06/14  06:00:00,168.078709479,29.0348081537,0.985554582131,0.0,13.9747600329,18.6919646116,17.175233982,12.485233982,4.67,0.02
 06/14  07:00:00,185.36004449,29.0348081537,0.837519421549,0.0,13.9747600329,18.6919646116,51.0135555778,46.3235555778,4.67,0.02
 06/14  08:00:00,259.949187942,29.0348081537,1.71102881741,0.0,34.9369000822,32.3179380704,41.2704017414,31.9332658777,8.1725,1.16463586374
 06/14  09:00:00,287.523210593,29.0348081537,2.42887815677,0.0,62.886420148,41.4019203762,28.4496035772,16.7773335312,10.5075,1.16477004595
 06/14  10:00:00,281.293512988,29.0348081537,2.57042208647,0.0,62.886420148,41.4019203762,21.5279760982,9.85551138976,10.5075,1.16496470841
 06/14  11:00:00,304.876640756,29.0348081537,2.94751478235,0.0,62.886420148,41.4019203762,11.6725764562,0.0,10.5075,1.16507645621
 06/14  12:00:00,294.031289637,29.0348081537,3.14226074917,0.0,62.886420148,41.4019203762,11.672825282,0.0,10.5075,1.16532528201
 06/14  13:00:00,297.906942019,29.0348081537,4.64920495864,0.0,62.886420148,41.4019203762,11.6727126069,0.0,10.5075,1.16521260692
 06/14  14:00:00,291.270976001,29.0348081537,4.36998491451,0.0,62.886420148,41.4019203762,11.6726298469,0.0,10.5075,1.16512984687
 06/14  15:00:00,283.713277822,29.0348081537,3.45040938169,0.0,62.886420148,41.4019203762,11.6725267469,0.0,10.5075,1.16502674694
 06/14  16:00:00,289.226760411,29.0348081537,5.43879526939,0.0,62.886420148,41.4019203762,11.672490531,0.0,10.5075,1.16499053098
 06/14  17:00:00,292.992296297,29.0348081537,6.53910445964,0.0,62.886420148,41.4019203762,11.6724689025,0.0,10.5075,1.16496890251
 06/14  18:00:00,285.691377619,29.0348081537,5.1882029878,0.0,41.9242800987,36.8599292233,10.5048222039,0.0,9.34,1.16482220391
 06/14  19:00:00,274.551977229,29.0348081537,4.37434238388,0.0,41.9242800987,36.8599292233,10.5047082915,0.0,9.34,1.16470829145
 06/14  20:00:00,252.545354673,29.0348081537,2.71901090458,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  21:00:00,186.734536346,29.0348081537,1.61534611105,0.0,13.9747600329,18.6919646116,5.83461041682,0.0,4.67,1.16461041682
 06/14  22:00:00,125.664206408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,155.36071733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933143831,0.0,2.335,1.16433143831
 06/14  24:00:00,133.020876317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,121.993015583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,119.706819892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929024312,0.0,2.335,1.16429024312
 06/15  03:00:00,118.218807288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,125.096921961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,117.251977151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922297484,0.0,2.335,1.16422297484
 06/15  06:00:00,164.964095645,29.0348081537,0.58235795911,0.0,13.9747600329,18.6919646116,35.8472878395,31.1572878395,4.67,0.02
 06/15  07:00:00,183.353500433,29.0348081537,0.606856895887,0.0,13.9747600329,18.6919646116,64.0987591601,59.4087591601,4.67,0.02
 06/15  08:00:00,259.870611923,29.0348081537,1.48852314471,0.0,34.9369000822,32.3179380704,47.0921294607,37.7549955942,8.1725,1.16463386657
 06/15  09:00:00,290.498593791,29.0348081537,2.34474470532,0.0,62.886420148,41.4019203762,23.4891143791,11.8168158929,10.5075,1.16479848628
 06/15  10:00:00,285.376421306,29.0348081537,2.6644980349,0.0,62.886420148,41.4019203762,13.58277741,1.910454672,10.5075,1.16482273799
 06/15  11:00:00,307.864008446,29.0348081537,3.34538963218,0.0,62.886420148,41.4019203762,11.6726899175,0.0,10.5075,1.16518991754
 06/15  12:00:00,302.720507351,29.0348081537,5.72832593321,0.0,62.886420148,41.4019203762,11.6726782297,0.0,10.5075,1.16517822969
 06/15  13:00:00,302.119356373,29.0348081537,6.03350876143,0.0,62.886420148,41.4019203762,11.6728358935,0.0,10.5075,1.16533589347
 06/15  14:00:00,293.10509748,29.0348081537,4.99467243111,0.0,62.886420148,41.4019203762,11.6724787208,0.0,10.5075,1.16497872085
 06/15  15:00:00,290.278870799,29.0348081537,5.75119878386,0.0,62.886420148,41.4019203762,11.6723738878,0.0,10.5075,1.16487388776
 06/15  16:00:00,294.366707354,29.0348081537,7.60284493105,0.0,62.886420148,41.4019203762,11.6725541851,0.0,10.5075,1.16505418506
 06/15  17:00:00,292.481842248,29.0348081537,6.88136285897,0.0,62.886420148,41.4019203762,11.6725341035,0.0,10.5075,1.16503410352
 06/15  18:00:00,281.99631386,29.0348081537,4.43651120851,0.0,41.9242800987,36.8599292233,10.8836245882,0.378756921308,9.34,1.16486766691
 06/15  19:00:00,267.569094373,29.0348081537,2.98811758986,0.0,41.9242800987,36.8599292233,10.5047232285,0.0,9.34,1.16472322847
 06/15  20:00:00,243.9405853,29.0348081537,2.2444004645,0.0,34.9369000822,32.3179380704,10.9881414429,2.79564144286,8.1725,0.02
 06/15  21:00:00,180.066730784,29.0348081537,1.11299525243,0.0,13.9747600329,18.6919646116,5.95793482497,0.123352026298,4.67,1.16458279867
 06/15  22:00:00,118.675260667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,148.290472435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933011434,0.0,2.335,1.16433011434
 06/15  24:00:00,123.298182268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,112.146695055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,109.552906114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926671734,0.0,2.335,1.16426671734
 06/16  03:00:00,107.419255601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,128.857438811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,119.768948717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,167.236889084,29.0348081537,0.00746284700085,0.0,13.9747600329,18.6919646116,99.6094443018,93.7751863062,4.67,1.16425799558
 06/16  07:00:00,180.796968065,29.0348081537,0.190533270382,0.0,13.9747600329,18.6919646116,95.5307102452,90.8407102452,4.67,0.02
 06/16  08:00:00,249.822487792,29.0348081537,1.20932480957,0.0,34.9369000822,32.3179380704,65.2932718376,55.9561692709,8.1725,1.16460256662
 06/16  09:00:00,278.688231898,29.0348081537,2.14592462636,0.0,62.886420148,41.4019203762,34.6231381973,24.0956381973,10.5075,0.02
 06/16  10:00:00,267.23598458,29.0348081537,2.5635687859,0.0,62.886420148,41.4019203762,24.3884544398,12.7159817207,10.5075,1.16497271912
 06/16  11:00:00,294.687145341,29.0348081537,3.88136597728,0.0,62.886420148,41.4019203762,12.310002083,0.637338627391,10.5075,1.16516345559
 06/16  12:00:00,282.803563629,29.0348081537,5.23271182518,0.0,62.886420148,41.4019203762,12.8181477881,0.0,10.5075,2.31064778809
 06/16  13:00:00,283.068397442,29.0348081537,6.80246174701,0.0,62.886420148,41.4019203762,11.6726571609,0.0,10.5075,1.16515716089
 06/16  14:00:00,280.768674139,29.0348081537,8.63768440347,0.0,62.886420148,41.4019203762,11.6725308653,0.0,10.5075,1.16503086528
 06/16  15:00:00,279.6463638,29.0348081537,10.1813130455,0.0,62.886420148,41.4019203762,11.6724062812,0.0,10.5075,1.16490628118
 06/16  16:00:00,282.111337145,29.0348081537,11.0467679744,0.0,62.886420148,41.4019203762,11.6725876804,0.0,10.5075,1.16508768039
 06/16  17:00:00,282.976484311,29.0348081537,11.4094630981,0.0,62.886420148,41.4019203762,11.6725690907,0.0,10.5075,1.16506909069
 06/16  18:00:00,278.584243178,29.0348081537,10.2745445664,0.0,41.9242800987,36.8599292233,10.5048830684,0.0,9.34,1.16488306845
 06/16  19:00:00,256.877238944,29.0348081537,7.34962271014,0.0,41.9242800987,36.8599292233,10.4151697354,1.05516973537,9.34,0.02
 06/16  20:00:00,231.456250563,29.0348081537,4.08252755395,0.0,34.9369000822,32.3179380704,9.8717165582,0.534527696399,8.1725,1.1646888618
 06/16  21:00:00,169.195594236,29.0348081537,1.73822018772,0.0,13.9747600329,18.6919646116,6.20763015753,0.373103641427,4.67,1.1645265161
 06/16  22:00:00,111.783446122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,143.22010017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,117.68922041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922194103,0.0,2.335,1.16422194103
 06/17  01:00:00,104.261524722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,102.490624676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,100.205496976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552984122,0.0,1.75125,1.16427984122
 06/17  04:00:00,106.909291374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,98.5403572173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,133.872353905,29.0348081537,0.00774743278098,0.0,6.98738001645,14.1499734587,86.8501555832,82.1833376447,3.5025,1.16431793841
 06/17  07:00:00,153.602132529,29.0348081537,0.0791675776344,0.0,6.98738001645,14.1499734587,91.61211577,88.08961577,3.5025,0.02
 06/17  08:00:00,220.689545963,29.0348081537,0.816305250432,0.0,20.9621400493,23.2339557645,66.2762328409,59.2741192153,5.8375,1.16461362551
 06/17  09:00:00,249.628314113,29.0348081537,1.96954439127,0.0,41.9242800987,36.8599292233,32.2778149663,21.7732014548,9.34,1.16461351156
 06/17  10:00:00,274.983866122,29.0348081537,4.17977271322,0.0,62.886420148,41.4019203762,11.3688354957,0.841335495704,10.5075,0.02
 06/17  11:00:00,305.164324629,29.0348081537,7.46661919459,0.0,62.886420148,41.4019203762,11.7313347836,0.0,10.5075,1.22383478356
 06/17  12:00:00,294.909871704,29.0348081537,8.89779992524,0.0,62.886420148,41.4019203762,12.7593343405,0.0,10.5075,2.25183434047
 06/17  13:00:00,293.919552007,29.0348081537,10.1390577698,0.0,62.886420148,41.4019203762,11.6726119223,0.0,10.5075,1.16511192231
 06/17  14:00:00,288.699723801,29.0348081537,11.3002152164,0.0,62.886420148,41.4019203762,11.6724694918,0.0,10.5075,1.1649694918
 06/17  15:00:00,286.166262607,29.0348081537,12.6596658798,0.0,62.886420148,41.4019203762,11.6724354821,0.0,10.5075,1.16493548215
 06/17  16:00:00,288.506764614,29.0348081537,13.8503692842,0.0,62.886420148,41.4019203762,11.6723790494,0.0,10.5075,1.16487904944
 06/17  17:00:00,288.442521961,29.0348081537,14.1443675094,0.0,62.886420148,41.4019203762,11.6725413102,0.0,10.5075,1.16504131017
 06/17  18:00:00,267.676158464,29.0348081537,11.0026312404,0.0,34.9369000822,32.3179380704,9.99611770615,0.658687551509,8.1725,1.16493015464
 06/17  19:00:00,221.133630037,29.0348081537,7.32820600706,0.0,20.9621400493,23.2339557645,7.72487721348,1.86737721348,5.8375,0.02
 06/17  20:00:00,205.374157624,29.0348081537,3.02922403459,0.0,20.9621400493,23.2339557645,9.07230145653,2.07014755505,5.8375,1.16465390148
 06/17  21:00:00,160.032345871,29.0348081537,1.63261634896,0.0,6.98738001645,14.1499734587,4.66711505348,0.0,3.5025,1.16461505348
 06/17  22:00:00,110.30977437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,138.695275945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563343853,0.0,1.75125,1.16438343853
 06/17  24:00:00,114.114857957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,103.276659327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,101.067633226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552179833,0.0,1.75125,1.16427179833
 06/18  03:00:00,100.435248827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,105.941919191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,97.585095943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554281464,0.0,1.75125,1.16429281464
 06/18  06:00:00,134.403835637,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,94.5268926213,91.0043926213,3.5025,0.02
 06/18  07:00:00,155.590623919,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,99.6352199138,96.1127199138,3.5025,0.02
 06/18  08:00:00,195.142292835,29.0348081537,0.256480290709,0.0,6.98738001645,14.1499734587,74.5201564995,69.8532452573,3.5025,1.16441124219
 06/18  09:00:00,178.342088074,29.0348081537,0.537993337738,0.0,6.98738001645,14.1499734587,52.0657346071,48.5432346071,3.5025,0.02
 06/18  10:00:00,215.171505917,29.0348081537,1.59064787965,0.0,27.9495200658,27.7759469175,24.8043876991,16.6346557201,7.005,1.16473197902
 06/18  11:00:00,244.411186719,29.0348081537,2.77212163753,0.0,27.9495200658,27.7759469175,9.36894093412,1.19928941973,7.005,1.1646515144
 06/18  12:00:00,261.54810945,29.0348081537,6.26354387138,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,262.435944258,29.0348081537,7.88089236453,0.0,41.9242800987,36.8599292233,10.5047155997,0.0,9.34,1.16471559965
 06/18  14:00:00,257.35451882,29.0348081537,9.00506957167,0.0,41.9242800987,36.8599292233,10.5048286092,0.0,9.34,1.16482860924
 06/18  15:00:00,253.330009897,29.0348081537,9.71522844145,0.0,41.9242800987,36.8599292233,10.5048078239,0.0,9.34,1.16480782393
 06/18  16:00:00,254.277085815,29.0348081537,10.2357736926,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  17:00:00,226.582941044,29.0348081537,9.368705751,0.0,27.9495200658,27.7759469175,8.16978420965,0.0,7.005,1.16478420965
 06/18  18:00:00,230.250888102,29.0348081537,7.58756047781,0.0,13.9747600329,18.6919646116,5.83466760998,0.0,4.67,1.16466760998
 06/18  19:00:00,216.058697755,29.0348081537,6.13869753015,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,203.112916627,29.0348081537,2.41390212825,0.0,13.9747600329,18.6919646116,7.2837218464,1.44917402769,4.67,1.16454781871
 06/18  21:00:00,183.817240155,29.0348081537,1.58714660452,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,119.068273907,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563154977,0.0,1.75125,1.16438154977
 06/18  23:00:00,148.14915319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,123.13110235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550554892,0.0,1.75125,1.16425554892
 06/19  01:00:00,113.638313602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,111.380468964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,109.854208393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,114.859091215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924234848,0.0,2.335,1.16424234848
 06/19  05:00:00,106.384719664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,155.032486699,29.0348081537,0.337674878191,0.0,13.9747600329,18.6919646116,61.5621542442,56.8721542442,4.67,0.02
 06/19  07:00:00,176.816896255,29.0348081537,0.588507750678,0.0,13.9747600329,18.6919646116,70.6885195389,64.8540451536,4.67,1.1644743853
 06/19  08:00:00,257.428711846,29.0348081537,1.52416668343,0.0,34.9369000822,32.3179380704,43.3002164743,35.1077164743,8.1725,0.02
 06/19  09:00:00,294.117416868,29.0348081537,3.67484937198,0.0,62.886420148,41.4019203762,13.8827326017,2.21043483518,10.5075,1.16479776648
 06/19  10:00:00,295.321630296,29.0348081537,7.1202883498,0.0,62.886420148,41.4019203762,11.6724479875,0.0,10.5075,1.16494798749
 06/19  11:00:00,317.804813582,29.0348081537,9.00487443848,0.0,62.886420148,41.4019203762,11.6727457696,0.0,10.5075,1.16524576958
 06/19  12:00:00,308.813046445,29.0348081537,10.1193763253,0.0,62.886420148,41.4019203762,11.6727074297,0.0,10.5075,1.16520742969
 06/19  13:00:00,308.744459441,29.0348081537,11.0972969224,0.0,62.886420148,41.4019203762,11.6728588137,0.0,10.5075,1.16535881374
 06/19  14:00:00,302.955639785,29.0348081537,12.2179681947,0.0,62.886420148,41.4019203762,11.6725364014,0.0,10.5075,1.16503640142
 06/19  15:00:00,301.280791368,29.0348081537,14.1277427423,0.0,62.886420148,41.4019203762,11.6724427,0.0,10.5075,1.16494269999
 06/19  16:00:00,301.698162131,29.0348081537,14.7579850035,0.0,62.886420148,41.4019203762,11.6723933295,0.0,10.5075,1.1648933295
 06/19  17:00:00,301.595312105,29.0348081537,14.8160051983,0.0,62.886420148,41.4019203762,11.6725782045,0.0,10.5075,1.16507820445
 06/19  18:00:00,295.486187625,29.0348081537,13.1445430672,0.0,41.9242800987,36.8599292233,10.50492344,0.0,9.34,1.16492343997
 06/19  19:00:00,283.268888772,29.0348081537,11.2141166989,0.0,41.9242800987,36.8599292233,10.8838672098,0.379065433303,9.34,1.16480177646
 06/19  20:00:00,256.598930309,29.0348081537,7.26841272016,0.0,34.9369000822,32.3179380704,10.6485972395,1.31137830863,8.1725,1.1647189309
 06/19  21:00:00,187.332736013,29.0348081537,2.59584503665,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,123.435385812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941236273,0.0,2.335,1.16441236273
 06/19  23:00:00,151.364526271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,128.233594022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,116.188010741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923022237,0.0,2.335,1.16423022237
 06/20  02:00:00,113.624857449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,112.223982858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,135.343370158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,127.061533453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923363263,0.0,2.335,1.16423363263
 06/20  06:00:00,176.297693458,29.0348081537,0.422024995653,0.0,13.9747600329,18.6919646116,54.3020934449,49.6120934449,4.67,0.02
 06/20  07:00:00,192.97420234,29.0348081537,0.74156713383,0.0,13.9747600329,18.6919646116,58.9892776028,54.2992776028,4.67,0.02
 06/20  08:00:00,264.578097555,29.0348081537,1.9897858929,0.0,34.9369000822,32.3179380704,25.440438667,16.1033730055,8.1725,1.16456566158
 06/20  09:00:00,302.939388315,29.0348081537,6.26101507157,0.0,62.886420148,41.4019203762,11.6721873001,0.0,10.5075,1.16468730014
 06/20  10:00:00,300.972531009,29.0348081537,8.56239027189,0.0,62.886420148,41.4019203762,11.6723674607,0.0,10.5075,1.16486746071
 06/20  11:00:00,322.49278931,29.0348081537,10.384066446,0.0,62.886420148,41.4019203762,11.6727193495,0.0,10.5075,1.16521934948
 06/20  12:00:00,316.207189455,29.0348081537,12.0267010125,0.0,62.886420148,41.4019203762,11.6726968887,0.0,10.5075,1.1651968887
 06/20  13:00:00,320.959434305,29.0348081537,14.3386109268,0.0,62.886420148,41.4019203762,11.6728422483,0.0,10.5075,1.16534224829
 06/20  14:00:00,316.845851542,29.0348081537,17.0999755688,0.0,62.886420148,41.4019203762,11.6724792577,0.0,10.5075,1.16497925768
 06/20  15:00:00,317.464896649,29.0348081537,21.3500446054,0.0,62.886420148,41.4019203762,11.6723658708,0.0,10.5075,1.16486587076
 06/20  16:00:00,319.619560606,29.0348081537,23.248604436,0.0,62.886420148,41.4019203762,11.6725341951,0.0,10.5075,1.16503419511
 06/20  17:00:00,317.117719111,29.0348081537,21.9389311435,0.0,62.886420148,41.4019203762,11.6725043388,0.0,10.5075,1.16500433881
 06/20  18:00:00,308.306462808,29.0348081537,18.674178144,0.0,41.9242800987,36.8599292233,10.5048301882,0.0,9.34,1.16483018819
 06/20  19:00:00,286.33093092,29.0348081537,14.6340886823,0.0,41.9242800987,36.8599292233,10.5046783804,0.0,9.34,1.16467838038
 06/20  20:00:00,260.449269868,29.0348081537,10.4047406394,0.0,34.9369000822,32.3179380704,9.72732247104,1.53482247104,8.1725,0.02
 06/20  21:00:00,189.353476769,29.0348081537,5.10030540107,0.0,13.9747600329,18.6919646116,5.83453119987,0.0,4.67,1.16453119987
 06/20  22:00:00,130.727867691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,159.933587392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927570915,0.0,2.335,1.16427570915
 06/20  24:00:00,138.793940966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,127.533356201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,125.866712831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,124.050123703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926024906,0.0,2.335,1.16426024906
 06/21  04:00:00,130.458488162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,122.2528833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,171.076811735,29.0348081537,1.49559528956,0.0,13.9747600329,18.6919646116,8.64676840971,2.81250377052,4.67,1.16426463919
 06/21  07:00:00,193.611389657,29.0348081537,1.6772946778,0.0,13.9747600329,18.6919646116,18.6295491345,13.9395491345,4.67,0.02
 06/21  08:00:00,275.593385709,29.0348081537,5.3887334837,0.0,34.9369000822,32.3179380704,9.33703161236,0.0,8.1725,1.16453161236
 06/21  09:00:00,313.621659331,29.0348081537,10.5656983201,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,311.192448359,29.0348081537,11.9027596005,0.0,62.886420148,41.4019203762,11.6723882834,0.0,10.5075,1.1648882834
 06/21  11:00:00,331.238966362,29.0348081537,14.2837128193,0.0,62.886420148,41.4019203762,11.6725668265,0.0,10.5075,1.16506682653
 06/21  12:00:00,327.236362729,29.0348081537,16.4698880615,0.0,62.886420148,41.4019203762,12.8179193385,0.0,10.5075,2.31041933852
 06/21  13:00:00,339.055154098,29.0348081537,22.8474953568,0.0,62.886420148,41.4019203762,11.672797675,0.0,10.5075,1.16529767497
 06/21  14:00:00,337.738667996,29.0348081537,28.4119295098,0.0,62.886420148,41.4019203762,11.6726242459,0.0,10.5075,1.16512424586
 06/21  15:00:00,337.462857416,29.0348081537,33.2851045404,0.0,62.886420148,41.4019203762,11.6724734887,0.0,10.5075,1.16497348873
 06/21  16:00:00,339.842119597,29.0348081537,35.4337844896,0.0,62.886420148,41.4019203762,11.6724311125,0.0,10.5075,1.16493111246
 06/21  17:00:00,339.752981867,29.0348081537,35.6672087998,0.0,62.886420148,41.4019203762,11.6724029742,0.0,10.5075,1.16490297424
 06/21  18:00:00,330.622108779,29.0348081537,32.1781389337,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,316.868472618,29.0348081537,26.7290323117,0.0,41.9242800987,36.8599292233,10.5047571252,0.0,9.34,1.16475712516
 06/21  20:00:00,289.400535675,29.0348081537,19.3382361448,0.0,34.9369000822,32.3179380704,9.33717816818,0.0,8.1725,1.16467816818
 06/21  21:00:00,220.434862027,29.0348081537,22.6989587113,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,134.774613434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944376638,0.0,2.335,1.16444376638
 06/21  23:00:00,162.182046117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,143.753284556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923252682,0.0,2.335,1.16423252682
 06/22  01:00:00,130.877799402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,129.631165056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,129.153074646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,135.977082124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926463033,0.0,2.335,1.16426463033
 06/22  05:00:00,127.319589489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,175.116696639,29.0348081537,2.05212948558,0.0,13.9747600329,18.6919646116,5.47172615004,0.781726150036,4.67,0.02
 06/22  07:00:00,197.928376677,29.0348081537,2.10776571611,0.0,13.9747600329,18.6919646116,9.9547108305,4.12032357871,4.67,1.16438725179
 06/22  08:00:00,279.841567028,29.0348081537,7.30980749605,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,316.05516376,29.0348081537,11.6079024444,0.0,62.886420148,41.4019203762,11.6722273467,0.0,10.5075,1.16472734674
 06/22  10:00:00,315.431163822,29.0348081537,13.4872582664,0.0,62.886420148,41.4019203762,11.6724522448,0.0,10.5075,1.16495224478
 06/22  11:00:00,336.071767539,29.0348081537,17.0310176739,0.0,62.886420148,41.4019203762,11.6727416348,0.0,10.5075,1.16524163485
 06/22  12:00:00,334.825769585,29.0348081537,21.2744663382,0.0,62.886420148,41.4019203762,11.6726973069,0.0,10.5075,1.16519730685
 06/22  13:00:00,345.033280182,29.0348081537,26.9419938899,0.0,62.886420148,41.4019203762,11.6728414814,0.0,10.5075,1.16534148143
 06/22  14:00:00,345.350787696,29.0348081537,33.6792431314,0.0,62.886420148,41.4019203762,11.6725154474,0.0,10.5075,1.16501544745
 06/22  15:00:00,344.60443641,29.0348081537,38.4279034312,0.0,62.886420148,41.4019203762,11.672416581,0.0,10.5075,1.16491658104
 06/22  16:00:00,343.941128885,29.0348081537,38.6937300839,0.0,62.886420148,41.4019203762,11.6722638592,0.0,10.5075,1.16476385917
 06/22  17:00:00,343.341547428,29.0348081537,38.2179410979,0.0,62.886420148,41.4019203762,11.672539533,0.0,10.5075,1.16503953297
 06/22  18:00:00,331.330606667,29.0348081537,32.7532402789,0.0,41.9242800987,36.8599292233,10.5048802014,0.0,9.34,1.16488020142
 06/22  19:00:00,315.83750224,29.0348081537,26.0108459098,0.0,41.9242800987,36.8599292233,10.5047540119,0.0,9.34,1.16475401189
 06/22  20:00:00,286.701844768,29.0348081537,17.7181910148,0.0,34.9369000822,32.3179380704,9.33716638374,0.0,8.1725,1.16466638374
 06/22  21:00:00,217.268588176,29.0348081537,20.4027256114,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,135.777256436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935817315,0.0,2.335,1.16435817315
 06/22  23:00:00,162.662087906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,144.918948485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,133.998964096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,132.511998151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992449171,0.0,2.335,1.1642449171
 06/23  03:00:00,130.788070428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,157.849606611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,149.76424036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924314133,0.0,2.335,1.16424314133
 06/23  06:00:00,201.542836366,29.0348081537,4.01758313204,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,220.92195041,29.0348081537,5.73400757199,0.0,13.9747600329,18.6919646116,5.85541069592,1.16541069592,4.67,0.02
 06/23  08:00:00,291.421951354,29.0348081537,11.377325377,0.0,34.9369000822,32.3179380704,9.33700361593,0.0,8.1725,1.16450361593
 06/23  09:00:00,329.364406924,29.0348081537,16.4491687488,0.0,62.886420148,41.4019203762,11.6722846006,0.0,10.5075,1.16478460055
 06/23  10:00:00,331.904524257,29.0348081537,20.6811413821,0.0,62.886420148,41.4019203762,11.6722925214,0.0,10.5075,1.16479252144
 06/23  11:00:00,353.751742187,29.0348081537,29.2377316972,0.0,62.886420148,41.4019203762,11.6726356588,0.0,10.5075,1.16513565881
 06/23  12:00:00,355.157779883,29.0348081537,35.1163347351,0.0,62.886420148,41.4019203762,11.6728780958,0.0,10.5075,1.1653780958
 06/23  13:00:00,361.270952108,29.0348081537,38.1644511503,0.0,62.886420148,41.4019203762,11.6727452222,0.0,10.5075,1.16524522224
 06/23  14:00:00,354.615498592,29.0348081537,39.8159644666,0.0,62.886420148,41.4019203762,11.6726077987,0.0,10.5075,1.16510779874
 06/23  15:00:00,349.204622143,29.0348081537,42.1153008547,0.0,62.886420148,41.4019203762,11.6724716544,0.0,10.5075,1.16497165438
 06/23  16:00:00,349.996928251,29.0348081537,43.0381207867,0.0,62.886420148,41.4019203762,11.6724220983,0.0,10.5075,1.16492209832
 06/23  17:00:00,345.899041526,29.0348081537,40.1030661745,0.0,62.886420148,41.4019203762,11.6723867112,0.0,10.5075,1.16488671124
 06/23  18:00:00,331.636481598,29.0348081537,32.9000478384,0.0,41.9242800987,36.8599292233,10.5049085644,0.0,9.34,1.16490856439
 06/23  19:00:00,306.031046802,29.0348081537,25.6556037908,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  20:00:00,276.230181487,29.0348081537,17.0246726579,0.0,34.9369000822,32.3179380704,9.33720528521,0.0,8.1725,1.16470528521
 06/23  21:00:00,207.092940552,29.0348081537,17.7137413945,0.0,13.9747600329,18.6919646116,5.83453421062,0.0,4.67,1.16453421062
 06/23  22:00:00,134.069673189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,161.667430785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,142.433028952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922759873,0.0,2.335,1.16422759873
 06/24  01:00:00,128.212492645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,127.845793873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,128.134779536,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552862108,0.0,1.75125,1.16427862108
 06/24  04:00:00,136.209026472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,128.383649647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,166.682909231,29.0348081537,3.94446510421,0.0,6.98738001645,14.1499734587,5.04131613178,0.374505147761,3.5025,1.16431098402
 06/24  07:00:00,187.265824653,29.0348081537,3.35404791381,0.0,6.98738001645,14.1499734587,5.47825930523,1.95575930523,3.5025,0.02
 06/24  08:00:00,253.382810911,29.0348081537,6.5671744802,0.0,20.9621400493,23.2339557645,7.0020914968,0.0,5.8375,1.1645914968
 06/24  09:00:00,290.257936938,29.0348081537,12.9562088213,0.0,41.9242800987,36.8599292233,10.5045796495,0.0,9.34,1.16457964953
 06/24  10:00:00,322.199955887,29.0348081537,17.6279258973,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,347.871065848,29.0348081537,24.7622532623,0.0,62.886420148,41.4019203762,11.6726218306,0.0,10.5075,1.16512183061
 06/24  12:00:00,350.428142962,29.0348081537,31.7279873142,0.0,62.886420148,41.4019203762,12.8178931019,0.0,10.5075,2.31039310193
 06/24  13:00:00,361.552353747,29.0348081537,38.4096335197,0.0,62.886420148,41.4019203762,11.6727760205,0.0,10.5075,1.1652760205
 06/24  14:00:00,361.389595988,29.0348081537,44.2094061266,0.0,62.886420148,41.4019203762,11.6725840432,0.0,10.5075,1.16508404321
 06/24  15:00:00,358.265399126,29.0348081537,48.094846274,0.0,62.886420148,41.4019203762,11.6725332462,0.0,10.5075,1.16503324621
 06/24  16:00:00,358.068955221,29.0348081537,48.5964559016,0.0,62.886420148,41.4019203762,11.6724684138,0.0,10.5075,1.16496841377
 06/24  17:00:00,352.864623051,29.0348081537,45.0207017645,0.0,62.886420148,41.4019203762,11.6723895059,0.0,10.5075,1.16488950595
 06/24  18:00:00,320.28274284,29.0348081537,33.2895284982,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/24  19:00:00,272.083860022,29.0348081537,21.5859506601,0.0,20.9621400493,23.2339557645,7.00232141758,0.0,5.8375,1.16482141758
 06/24  20:00:00,255.179913244,29.0348081537,15.4237975056,0.0,20.9621400493,23.2339557645,7.0021371517,0.0,5.8375,1.1646371517
 06/24  21:00:00,204.854637922,29.0348081537,20.4957899145,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,134.498789727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574609853,0.0,1.75125,1.16449609853
 06/24  23:00:00,161.496928605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,142.074786229,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559757962,0.0,1.75125,1.16434757962
 06/25  01:00:00,129.550794281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,127.997429678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,128.160195626,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553813313,0.0,1.75125,1.16428813313
 06/25  04:00:00,135.623027057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,127.348590355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,162.902372412,29.0348081537,2.28035641984,0.0,6.98738001645,14.1499734587,4.66676567776,0.0,3.5025,1.16426567776
 06/25  07:00:00,183.018771374,29.0348081537,1.69116258786,0.0,6.98738001645,14.1499734587,8.98149879109,5.45899879109,3.5025,0.02
 06/25  08:00:00,215.243622564,29.0348081537,1.73475249748,0.0,6.98738001645,14.1499734587,11.0786759426,7.55617594257,3.5025,0.02
 06/25  09:00:00,197.581453567,29.0348081537,2.13537984748,0.0,6.98738001645,14.1499734587,6.37439341465,1.7074604966,3.5025,1.16443291805
 06/25  10:00:00,229.404982827,29.0348081537,3.64290064677,0.0,27.9495200658,27.7759469175,8.1696655935,0.0,7.005,1.1646655935
 06/25  11:00:00,254.479434012,29.0348081537,5.59788301542,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,283.173243889,29.0348081537,11.1612651226,0.0,41.9242800987,36.8599292233,10.5048550831,0.0,9.34,1.1648550831
 06/25  13:00:00,288.374933844,29.0348081537,12.8549583805,0.0,41.9242800987,36.8599292233,10.5048276336,0.0,9.34,1.16482763365
 06/25  14:00:00,286.562811989,29.0348081537,15.0085781387,0.0,41.9242800987,36.8599292233,10.5047409832,0.0,9.34,1.16474098322
 06/25  15:00:00,289.18942018,29.0348081537,19.017315822,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,294.763257521,29.0348081537,23.1593319737,0.0,41.9242800987,36.8599292233,10.5047496157,0.0,9.34,1.16474961575
 06/25  17:00:00,261.250673209,29.0348081537,19.2599298959,0.0,27.9495200658,27.7759469175,8.16967211385,0.0,7.005,1.16467211385
 06/25  18:00:00,247.497981921,29.0348081537,10.3468390418,0.0,13.9747600329,18.6919646116,6.47032383711,1.78032383711,4.67,0.02
 06/25  19:00:00,228.296585643,29.0348081537,5.9716727777,0.0,13.9747600329,18.6919646116,6.23935668126,0.404664305282,4.67,1.16469237597
 06/25  20:00:00,216.386592418,29.0348081537,3.55286358828,0.0,13.9747600329,18.6919646116,5.83449650236,0.0,4.67,1.16449650236
 06/25  21:00:00,194.649509595,29.0348081537,3.27951361084,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,129.174675855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556125199,0.0,1.75125,1.16431125199
 06/25  23:00:00,157.094999792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,137.29368627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,128.965026665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,128.205926896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925778832,0.0,2.335,1.16425778832
 06/26  03:00:00,127.678046126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,135.027542846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,127.149814317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925446681,0.0,2.335,1.16425446681
 06/26  06:00:00,174.827372926,29.0348081537,1.5701268439,0.0,13.9747600329,18.6919646116,7.76251215485,3.07251215485,4.67,0.02
 06/26  07:00:00,196.300680871,29.0348081537,1.60196386979,0.0,13.9747600329,18.6919646116,21.6990416553,17.0090416553,4.67,0.02
 06/26  08:00:00,273.253582238,29.0348081537,3.31066121159,0.0,34.9369000822,32.3179380704,11.0729859036,1.73597616399,8.1725,1.16450973959
 06/26  09:00:00,309.276711167,29.0348081537,8.41895932568,0.0,62.886420148,41.4019203762,11.6722840054,0.0,10.5075,1.16478400542
 06/26  10:00:00,308.915409814,29.0348081537,10.7968576533,0.0,62.886420148,41.4019203762,11.672286209,0.0,10.5075,1.164786209
 06/26  11:00:00,328.919999733,29.0348081537,13.5943661225,0.0,62.886420148,41.4019203762,11.6726209458,0.0,10.5075,1.16512094579
 06/26  12:00:00,331.741605039,29.0348081537,18.1033423442,0.0,62.886420148,41.4019203762,11.6728557364,0.0,10.5075,1.16535573642
 06/26  13:00:00,349.91763783,29.0348081537,28.0215061309,0.0,62.886420148,41.4019203762,11.6727179417,0.0,10.5075,1.16521794171
 06/26  14:00:00,354.016555587,29.0348081537,36.7726953277,0.0,62.886420148,41.4019203762,11.6725758824,0.0,10.5075,1.16507588241
 06/26  15:00:00,349.950931772,29.0348081537,40.388438851,0.0,62.886420148,41.4019203762,11.6724351851,0.0,10.5075,1.16493518514
 06/26  16:00:00,348.996080231,29.0348081537,40.8463295916,0.0,62.886420148,41.4019203762,11.6723803808,0.0,10.5075,1.16488038078
 06/26  17:00:00,346.019991249,29.0348081537,38.8549379151,0.0,62.886420148,41.4019203762,11.672556235,0.0,10.5075,1.16505623499
 06/26  18:00:00,334.112169609,29.0348081537,33.5557313512,0.0,41.9242800987,36.8599292233,10.5048558707,0.0,9.34,1.16485587066
 06/26  19:00:00,319.951221512,29.0348081537,27.6758085206,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,289.829636815,29.0348081537,18.3243157027,0.0,34.9369000822,32.3179380704,9.33731671746,0.0,8.1725,1.16481671746
 06/26  21:00:00,217.928938407,29.0348081537,20.4176217251,0.0,13.9747600329,18.6919646116,5.83460694946,0.0,4.67,1.16460694946
 06/26  22:00:00,135.74217032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,164.187476288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,146.096174537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923262811,0.0,2.335,1.16423262811
 06/27  01:00:00,134.734215908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,132.940811277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,131.523604273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926193628,0.0,2.335,1.16426193628
 06/27  04:00:00,158.9811231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,151.292563568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,201.644125213,29.0348081537,3.47958279087,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,217.447498029,29.0348081537,4.16933399721,0.0,13.9747600329,18.6919646116,7.11772650962,1.28325074736,4.67,1.16447576226
 06/27  08:00:00,286.805095965,29.0348081537,9.59638747523,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  09:00:00,326.133093231,29.0348081537,15.2567428601,0.0,62.886420148,41.4019203762,11.672256242,0.0,10.5075,1.16475624196
 06/27  10:00:00,327.92838244,29.0348081537,18.1515404347,0.0,62.886420148,41.4019203762,11.6723564228,0.0,10.5075,1.16485642284
 06/27  11:00:00,346.789592901,29.0348081537,24.3805649865,0.0,62.886420148,41.4019203762,11.6725769639,0.0,10.5075,1.16507696389
 06/27  12:00:00,353.767278515,29.0348081537,32.7492398549,0.0,62.886420148,41.4019203762,11.6727741389,0.0,10.5075,1.16527413886
 06/27  13:00:00,359.908295223,29.0348081537,36.8390068967,0.0,62.886420148,41.4019203762,11.6726420468,0.0,10.5075,1.16514204683
 06/27  14:00:00,357.54468041,29.0348081537,40.8188351006,0.0,62.886420148,41.4019203762,11.6725754539,0.0,10.5075,1.16507545388
 06/27  15:00:00,355.549392343,29.0348081537,45.8148599347,0.0,62.886420148,41.4019203762,11.6724684013,0.0,10.5075,1.1649684013
 06/27  16:00:00,355.27680686,29.0348081537,46.6527256129,0.0,62.886420148,41.4019203762,11.672404801,0.0,10.5075,1.16490480103
 06/27  17:00:00,351.229491443,29.0348081537,43.6285052496,0.0,62.886420148,41.4019203762,11.6725714646,0.0,10.5075,1.16507146462
 06/27  18:00:00,336.858464135,29.0348081537,36.5405327123,0.0,41.9242800987,36.8599292233,10.5049047296,0.0,9.34,1.16490472957
