Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  19:00:00,310.842559256,29.0348081537,28.6262903037,0.0,41.9242800987,36.8599292233,10.5047714735,0.0,9.34,1.16477147348
 06/27  20:00:00,265.152581041,29.0348081537,11.1820012076,0.0,34.9369000822,32.3179380704,10.8640624297,1.52680091157,8.1725,1.16476151815
 06/27  21:00:00,184.813930409,29.0348081537,2.72128337574,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,128.512211362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936530277,0.0,2.335,1.16436530277
 06/27  23:00:00,157.657175048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,137.602809093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,127.117030446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,126.766898946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925020482,0.0,2.335,1.16425020482
 06/28  03:00:00,126.926659676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,135.116482294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,127.131805781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924586881,0.0,2.335,1.16424586881
 06/28  06:00:00,174.461159546,29.0348081537,1.96239535044,0.0,13.9747600329,18.6919646116,5.93719271032,1.24719271032,4.67,0.02
 06/28  07:00:00,193.108562238,29.0348081537,1.64786301697,0.0,13.9747600329,18.6919646116,23.7549909928,19.0649909928,4.67,0.02
 06/28  08:00:00,265.680628648,29.0348081537,2.47270954402,0.0,34.9369000822,32.3179380704,24.863768046,15.5267703537,8.1725,1.16449769229
 06/28  09:00:00,295.292465061,29.0348081537,3.43148462115,0.0,62.886420148,41.4019203762,12.6220747071,0.949807006874,10.5075,1.16476770021
 06/28  10:00:00,292.159025735,29.0348081537,3.96938001442,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,317.683030633,29.0348081537,8.38945830559,0.0,62.886420148,41.4019203762,12.817857608,0.0,10.5075,2.31035760803
 06/28  12:00:00,315.633683835,29.0348081537,11.8916136127,0.0,62.886420148,41.4019203762,11.6728250073,0.0,10.5075,1.16532500727
 06/28  13:00:00,320.18174062,29.0348081537,12.6979417909,0.0,62.886420148,41.4019203762,11.6726841412,0.0,10.5075,1.16518414122
 06/28  14:00:00,314.995770469,29.0348081537,13.699463957,0.0,62.886420148,41.4019203762,11.6725390497,0.0,10.5075,1.16503904975
 06/28  15:00:00,313.587707104,29.0348081537,14.9986163312,0.0,62.886420148,41.4019203762,11.6723954429,0.0,10.5075,1.16489544285
 06/28  16:00:00,316.90237166,29.0348081537,16.2931853451,0.0,62.886420148,41.4019203762,11.6725495384,0.0,10.5075,1.16504953842
 06/28  17:00:00,318.789415368,29.0348081537,17.0719538587,0.0,62.886420148,41.4019203762,11.6725086171,0.0,10.5075,1.16500861711
 06/28  18:00:00,311.403282354,29.0348081537,15.3300754302,0.0,41.9242800987,36.8599292233,10.5048057002,0.0,9.34,1.16480570015
 06/28  19:00:00,300.776213754,29.0348081537,14.1750337698,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/28  20:00:00,278.849950828,29.0348081537,11.7125008851,0.0,34.9369000822,32.3179380704,10.1050736982,0.767810100546,8.1725,1.16476359764
 06/28  21:00:00,202.413486276,29.0348081537,8.3538365441,0.0,13.9747600329,18.6919646116,5.83455174103,0.0,4.67,1.16455174103
 06/28  22:00:00,133.153906009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,160.359882972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,140.31011446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924316923,0.0,2.335,1.16424316923
 06/29  01:00:00,128.964074317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,128.851466251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,127.885844601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920551581,0.0,2.335,1.16420551581
 06/29  04:00:00,135.606078533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,128.380340843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,177.471319124,29.0348081537,2.06522134752,0.0,13.9747600329,18.6919646116,7.8054778085,3.1154778085,4.67,0.02
 06/29  07:00:00,201.955626349,29.0348081537,2.22842760114,0.0,13.9747600329,18.6919646116,15.0160206442,9.18156885333,4.67,1.16445179083
 06/29  08:00:00,280.913110419,29.0348081537,6.02634229776,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,320.999351322,29.0348081537,12.5778340302,0.0,62.886420148,41.4019203762,11.6722755648,0.0,10.5075,1.16477556478
 06/29  10:00:00,320.555813542,29.0348081537,14.3171255232,0.0,62.886420148,41.4019203762,11.6722902309,0.0,10.5075,1.16479023087
 06/29  11:00:00,337.154663288,29.0348081537,17.4019416175,0.0,62.886420148,41.4019203762,11.6727560222,0.0,10.5075,1.16525602222
 06/29  12:00:00,340.409853457,29.0348081537,21.0970544627,0.0,62.886420148,41.4019203762,11.6726984999,0.0,10.5075,1.16519849995
 06/29  13:00:00,346.272443666,29.0348081537,24.5752610055,0.0,62.886420148,41.4019203762,11.6728270499,0.0,10.5075,1.16532704988
 06/29  14:00:00,338.036696833,29.0348081537,23.6347380262,0.0,62.886420148,41.4019203762,11.6724930516,0.0,10.5075,1.16499305156
 06/29  15:00:00,334.826616314,29.0348081537,26.0266290648,0.0,62.886420148,41.4019203762,11.6723829748,0.0,10.5075,1.16488297485
 06/29  16:00:00,334.902899284,29.0348081537,27.0073920714,0.0,62.886420148,41.4019203762,11.6725280322,0.0,10.5075,1.16502803217
 06/29  17:00:00,342.532749674,29.0348081537,32.3139882222,0.0,62.886420148,41.4019203762,11.6724785052,0.0,10.5075,1.16497850523
 06/29  18:00:00,329.302393471,29.0348081537,26.2855635897,0.0,41.9242800987,36.8599292233,10.504809061,0.0,9.34,1.16480906097
 06/29  19:00:00,312.321985783,29.0348081537,19.0187680322,0.0,41.9242800987,36.8599292233,10.5046729799,0.0,9.34,1.16467297991
 06/29  20:00:00,290.374799727,29.0348081537,15.7796196955,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,221.67906778,29.0348081537,21.3887559098,0.0,13.9747600329,18.6919646116,5.83462025675,0.0,4.67,1.16462025675
 06/29  22:00:00,139.466374619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,162.042078896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926583634,0.0,2.335,1.16426583634
 06/29  24:00:00,140.870485842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,130.547963043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,129.167570871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928573489,0.0,2.335,1.16428573489
 06/30  03:00:00,127.608981733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,153.637170865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,145.363760237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920781136,0.0,2.335,1.16420781136
 06/30  06:00:00,192.945278078,29.0348081537,1.46557492968,0.0,13.9747600329,18.6919646116,7.1257713543,2.4357713543,4.67,0.02
 06/30  07:00:00,205.949692846,29.0348081537,1.5298537186,0.0,13.9747600329,18.6919646116,24.5213878034,19.8313878034,4.67,0.02
 06/30  08:00:00,271.418589649,29.0348081537,2.92244219548,0.0,34.9369000822,32.3179380704,11.5671543514,2.23013182418,8.1725,1.16452252727
 06/30  09:00:00,306.941698618,29.0348081537,7.38900618472,0.0,62.886420148,41.4019203762,11.6721564063,0.0,10.5075,1.16465640626
 06/30  10:00:00,305.874170015,29.0348081537,10.498317352,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,327.471123786,29.0348081537,12.9241230558,0.0,62.886420148,41.4019203762,11.6726458064,0.0,10.5075,1.16514580637
 06/30  12:00:00,322.734236234,29.0348081537,14.1850169392,0.0,62.886420148,41.4019203762,12.8180193475,0.0,10.5075,2.31051934751
 06/30  13:00:00,328.532295569,29.0348081537,15.6033285788,0.0,62.886420148,41.4019203762,11.6728199712,0.0,10.5075,1.16531997122
 06/30  14:00:00,322.371336847,29.0348081537,18.4154524862,0.0,62.886420148,41.4019203762,11.6724084675,0.0,10.5075,1.16490846753
 06/30  15:00:00,320.37484634,29.0348081537,21.3117519346,0.0,62.886420148,41.4019203762,11.6724700582,0.0,10.5075,1.16497005816
 06/30  16:00:00,316.404610327,29.0348081537,18.9733438938,0.0,62.886420148,41.4019203762,11.672412062,0.0,10.5075,1.16491206197
 06/30  17:00:00,312.982767197,29.0348081537,16.5953748253,0.0,62.886420148,41.4019203762,11.6723679524,0.0,10.5075,1.16486795242
 06/30  18:00:00,307.726580451,29.0348081537,15.571649148,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,287.518445406,29.0348081537,13.5410345598,0.0,41.9242800987,36.8599292233,10.5047098811,0.0,9.34,1.16470988113
 06/30  20:00:00,260.44785968,29.0348081537,8.87677494336,0.0,34.9369000822,32.3179380704,11.0623535853,1.72506963174,8.1725,1.16478395359
 06/30  21:00:00,184.6044441,29.0348081537,2.51160239256,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,126.397426871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942519938,0.0,2.335,1.16442519938
 06/30  23:00:00,154.986521339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,132.486923016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,117.996465003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558870565,0.0,1.75125,1.16433870565
 07/01  02:00:00,115.629401346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,113.591752515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,118.258051158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155475373,0.0,1.75125,1.1642975373
 07/01  05:00:00,108.778891504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,144.60524948,29.0348081537,0.0989365637912,0.0,6.98738001645,14.1499734587,50.9539027109,47.4314027109,3.5025,0.02
 07/01  07:00:00,166.370662523,29.0348081537,0.295649372155,0.0,6.98738001645,14.1499734587,70.0645426366,65.3975178377,3.5025,1.16452479891
 07/01  08:00:00,230.341039319,29.0348081537,0.941336077601,0.0,20.9621400493,23.2339557645,56.6250639516,49.6229942549,5.8375,1.1645696967
 07/01  09:00:00,256.265390217,29.0348081537,2.06295933515,0.0,41.9242800987,36.8599292233,35.4996034271,26.1396034271,9.34,0.02
 07/01  10:00:00,282.548297854,29.0348081537,2.84833653315,0.0,62.886420148,41.4019203762,19.1036308927,7.43122931806,10.5075,1.16490157467
 07/01  11:00:00,308.938369901,29.0348081537,3.7417524037,0.0,62.886420148,41.4019203762,11.6725377389,0.0,10.5075,1.16503773888
 07/01  12:00:00,304.610274901,29.0348081537,6.12465238324,0.0,62.886420148,41.4019203762,11.6726843798,0.0,10.5075,1.16518437978
 07/01  13:00:00,310.604421327,29.0348081537,9.5149192158,0.0,62.886420148,41.4019203762,11.6728114838,0.0,10.5075,1.16531148377
 07/01  14:00:00,310.489635694,29.0348081537,13.4165847305,0.0,62.886420148,41.4019203762,11.6724649289,0.0,10.5075,1.16496492893
 07/01  15:00:00,309.073657472,29.0348081537,14.2373618097,0.0,62.886420148,41.4019203762,11.6724129485,0.0,10.5075,1.16491294848
 07/01  16:00:00,310.333899711,29.0348081537,14.9462731969,0.0,62.886420148,41.4019203762,11.6725615113,0.0,10.5075,1.16506151126
 07/01  17:00:00,312.517842163,29.0348081537,16.1357976007,0.0,62.886420148,41.4019203762,11.6724781354,0.0,10.5075,1.16497813541
 07/01  18:00:00,290.367221189,29.0348081537,13.0324594781,0.0,34.9369000822,32.3179380704,9.92353310061,0.586174282118,8.1725,1.1648588185
 07/01  19:00:00,248.696994731,29.0348081537,9.91811055721,0.0,20.9621400493,23.2339557645,8.17454036942,1.17228549635,5.8375,1.16475487307
 07/01  20:00:00,233.039724949,29.0348081537,5.74247756667,0.0,20.9621400493,23.2339557645,7.03092549285,1.17342549285,5.8375,0.02
 07/01  21:00:00,176.898035844,29.0348081537,2.11254275373,0.0,6.98738001645,14.1499734587,4.66709954492,0.0,3.5025,1.16459954492
 07/01  22:00:00,125.860791076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,154.655780754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563682096,0.0,1.75125,1.16438682096
 07/01  24:00:00,133.839237334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,124.17172439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550286966,0.0,1.75125,1.16425286966
 07/02  02:00:00,123.991889308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,123.998888913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,132.181086945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915527996,0.0,1.75125,1.164277996
 07/02  05:00:00,124.831067646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,160.386766794,29.0348081537,1.20708260019,0.0,6.98738001645,14.1499734587,5.28547207178,1.76297207178,3.5025,0.02
 07/02  07:00:00,183.293791945,29.0348081537,1.34236029752,0.0,6.98738001645,14.1499734587,18.7956807606,14.1288216987,3.5025,1.16435906188
 07/02  08:00:00,218.373730484,29.0348081537,1.76341222204,0.0,6.98738001645,14.1499734587,11.4381260223,7.91562602228,3.5025,0.02
 07/02  09:00:00,204.541357385,29.0348081537,2.81806375413,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,244.944090148,29.0348081537,9.32893086302,0.0,27.9495200658,27.7759469175,8.16965512816,0.0,7.005,1.16465512816
 07/02  11:00:00,268.74587451,29.0348081537,11.7062360749,0.0,27.9495200658,27.7759469175,8.16969922657,0.0,7.005,1.16469922657
 07/02  12:00:00,297.485850307,29.0348081537,16.4021137972,0.0,41.9242800987,36.8599292233,10.5047197946,0.0,9.34,1.16471979463
 07/02  13:00:00,306.353051144,29.0348081537,19.2662308721,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  14:00:00,303.948484181,29.0348081537,22.3660175981,0.0,41.9242800987,36.8599292233,10.5048133282,0.0,9.34,1.16481332817
 07/02  15:00:00,302.038790866,29.0348081537,26.8227828219,0.0,41.9242800987,36.8599292233,10.5047658165,0.0,9.34,1.16476581646
 07/02  16:00:00,301.57172656,29.0348081537,27.5287935311,0.0,41.9242800987,36.8599292233,10.5047682291,0.0,9.34,1.16476822906
 07/02  17:00:00,264.873796033,29.0348081537,21.396946307,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,258.868085079,29.0348081537,14.8568886221,0.0,13.9747600329,18.6919646116,5.83461922315,0.0,4.67,1.16461922315
 07/02  19:00:00,247.652287406,29.0348081537,13.5007084536,0.0,13.9747600329,18.6919646116,5.83458693887,0.0,4.67,1.16458693887
 07/02  20:00:00,235.406412139,29.0348081537,11.3165928632,0.0,13.9747600329,18.6919646116,5.09062807539,0.400628075395,4.67,0.02
 07/02  21:00:00,198.289056706,29.0348081537,5.9449646078,0.0,13.9747600329,18.6919646116,6.44419421631,0.609769182494,4.67,1.16442503381
 07/02  22:00:00,127.770145351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,155.920446434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,134.974989342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555700811,0.0,1.75125,1.16430700811
 07/03  01:00:00,126.778286675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,125.726302825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,125.28675355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,132.662985061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922147981,0.0,2.335,1.16422147981
 07/03  05:00:00,125.409653861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,174.296731866,29.0348081537,1.59284162108,0.0,13.9747600329,18.6919646116,6.28756972782,1.59756972782,4.67,0.02
 07/03  07:00:00,195.078807131,29.0348081537,1.57458220881,0.0,13.9747600329,18.6919646116,19.9484665863,14.114068573,4.67,1.16439801328
 07/03  08:00:00,270.00086499,29.0348081537,2.69703894199,0.0,34.9369000822,32.3179380704,11.3043709908,3.11187099078,8.1725,0.02
 07/03  09:00:00,301.40200822,29.0348081537,4.37852346087,0.0,62.886420148,41.4019203762,11.6721311982,0.0,10.5075,1.16463119819
 07/03  10:00:00,299.095258849,29.0348081537,5.76039494078,0.0,62.886420148,41.4019203762,11.6724148076,0.0,10.5075,1.16491480756
 07/03  11:00:00,320.4577702,29.0348081537,9.51110736288,0.0,62.886420148,41.4019203762,11.6726764093,0.0,10.5075,1.16517640927
 07/03  12:00:00,316.848111621,29.0348081537,12.6452763719,0.0,62.886420148,41.4019203762,11.6726123924,0.0,10.5075,1.16511239244
 07/03  13:00:00,320.389965645,29.0348081537,12.9289258089,0.0,62.886420148,41.4019203762,11.6727324077,0.0,10.5075,1.1652324077
 07/03  14:00:00,312.253584639,29.0348081537,13.2735840982,0.0,62.886420148,41.4019203762,11.6726183676,0.0,10.5075,1.16511836759
 07/03  15:00:00,309.971760312,29.0348081537,14.3523521797,0.0,62.886420148,41.4019203762,11.67248495,0.0,10.5075,1.16498495005
 07/03  16:00:00,312.707026584,29.0348081537,15.4140131573,0.0,62.886420148,41.4019203762,11.6724152802,0.0,10.5075,1.1649152802
 07/03  17:00:00,313.63035727,29.0348081537,15.8104734552,0.0,62.886420148,41.4019203762,11.6723594695,0.0,10.5075,1.16485946946
 07/03  18:00:00,306.16922358,29.0348081537,14.3301583854,0.0,41.9242800987,36.8599292233,10.5048812392,0.0,9.34,1.16488123916
 07/03  19:00:00,295.01040562,29.0348081537,13.2476646914,0.0,41.9242800987,36.8599292233,10.5047125703,0.0,9.34,1.16471257034
 07/03  20:00:00,272.275331866,29.0348081537,10.3568357918,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,196.995710202,29.0348081537,4.98052040055,0.0,13.9747600329,18.6919646116,5.8345499593,0.0,4.67,1.1645499593
 07/03  22:00:00,131.523955162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,158.382263985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928768999,0.0,2.335,1.16428768999
 07/03  24:00:00,138.600832504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,125.769945082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,125.257028029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555162185,0.0,1.75125,1.16430162185
 07/04  03:00:00,124.49858383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,131.892816677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,124.366098244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548574841,0.0,1.75125,1.16423574841
 07/04  06:00:00,158.829687151,29.0348081537,1.04415719607,0.0,6.98738001645,14.1499734587,5.01447545669,1.49197545669,3.5025,0.02
 07/04  07:00:00,178.799022902,29.0348081537,0.93634942766,0.0,6.98738001645,14.1499734587,28.1199602603,24.5974602603,3.5025,0.02
 07/04  08:00:00,212.470828201,29.0348081537,1.23913945939,0.0,6.98738001645,14.1499734587,23.3048261653,18.6379911848,3.5025,1.16433498046
 07/04  09:00:00,193.292775682,29.0348081537,1.32441877878,0.0,6.98738001645,14.1499734587,19.5251942134,16.0026942134,3.5025,0.02
 07/04  10:00:00,225.687648531,29.0348081537,2.39947663207,0.0,27.9495200658,27.7759469175,15.9684340232,7.79881183509,7.005,1.16462218814
 07/04  11:00:00,247.016241077,29.0348081537,2.45769439802,0.0,27.9495200658,27.7759469175,13.5763961949,6.55139619495,7.005,0.02
 07/04  12:00:00,267.744853305,29.0348081537,3.39639026125,0.0,41.9242800987,36.8599292233,10.5047697901,0.0,9.34,1.16476979011
 07/04  13:00:00,275.458894412,29.0348081537,7.57694273809,0.0,41.9242800987,36.8599292233,10.5047283701,0.0,9.34,1.16472837008
 07/04  14:00:00,270.643979883,29.0348081537,8.78367446779,0.0,41.9242800987,36.8599292233,10.5048047485,0.0,9.34,1.16480474853
 07/04  15:00:00,267.561703631,29.0348081537,9.31495392422,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,268.214869867,29.0348081537,9.70846087369,0.0,41.9242800987,36.8599292233,10.504798411,0.0,9.34,1.16479841098
 07/04  17:00:00,236.829219003,29.0348081537,7.29316167648,0.0,27.9495200658,27.7759469175,8.16970795331,0.0,7.005,1.16470795331
 07/04  18:00:00,236.924124546,29.0348081537,5.00392218212,0.0,13.9747600329,18.6919646116,5.83453997947,0.0,4.67,1.16453997947
 07/04  19:00:00,226.197155815,29.0348081537,4.78666125927,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  20:00:00,219.101312719,29.0348081537,4.3029446581,0.0,13.9747600329,18.6919646116,5.83451030816,0.0,4.67,1.16451030816
 07/04  21:00:00,196.688242882,29.0348081537,5.20140584924,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  22:00:00,129.419874533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556897891,0.0,1.75125,1.16431897891
 07/04  23:00:00,157.276775207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,138.024573378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,130.245622698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,129.932344321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926115732,0.0,2.335,1.16426115732
 07/05  03:00:00,129.698868142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,137.820994781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,130.372427102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925360027,0.0,2.335,1.16425360027
 07/05  06:00:00,179.763575637,29.0348081537,3.63122726325,0.0,13.9747600329,18.6919646116,5.68926195956,0.99926195956,4.67,0.02
 07/05  07:00:00,200.715657902,29.0348081537,2.24721010911,0.0,13.9747600329,18.6919646116,11.8372382399,7.1472382399,4.67,0.02
 07/05  08:00:00,280.636268926,29.0348081537,6.76489499535,0.0,34.9369000822,32.3179380704,9.33699448896,0.0,8.1725,1.16449448896
 07/05  09:00:00,317.772716904,29.0348081537,12.0842169552,0.0,62.886420148,41.4019203762,11.6722505341,0.0,10.5075,1.16475053414
 07/05  10:00:00,318.247599067,29.0348081537,14.1507188121,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  11:00:00,332.55629262,29.0348081537,15.7132396216,0.0,62.886420148,41.4019203762,12.8177745875,0.0,10.5075,2.31027458753
 07/05  12:00:00,328.313147534,29.0348081537,16.2798438331,0.0,62.886420148,41.4019203762,11.6727625372,0.0,10.5075,1.16526253724
 07/05  13:00:00,329.3199308,29.0348081537,16.4163618575,0.0,62.886420148,41.4019203762,11.6726114918,0.0,10.5075,1.16511149181
 07/05  14:00:00,322.535375661,29.0348081537,16.5604764366,0.0,62.886420148,41.4019203762,11.6724566462,0.0,10.5075,1.16495664618
 07/05  15:00:00,316.472433782,29.0348081537,16.996554688,0.0,62.886420148,41.4019203762,11.6725096182,0.0,10.5075,1.16500961818
 07/05  16:00:00,317.600125089,29.0348081537,17.3499481607,0.0,62.886420148,41.4019203762,11.6724437329,0.0,10.5075,1.1649437329
 07/05  17:00:00,317.773052605,29.0348081537,17.212337514,0.0,62.886420148,41.4019203762,11.6723917114,0.0,10.5075,1.16489171143
 07/05  18:00:00,310.049545533,29.0348081537,15.5700483104,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,300.863991155,29.0348081537,14.9293648536,0.0,41.9242800987,36.8599292233,10.5047276824,0.0,9.34,1.1647276824
 07/05  20:00:00,279.646643119,29.0348081537,12.4898801378,0.0,34.9369000822,32.3179380704,9.33729354316,0.0,8.1725,1.16479354316
 07/05  21:00:00,202.459058549,29.0348081537,8.86580732319,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,132.753212253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994322795,0.0,2.335,1.1644322795
 07/05  23:00:00,158.273271674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,138.479150559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,128.448035158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992500649,0.0,2.335,1.1642500649
 07/06  02:00:00,127.776358013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,127.395824203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,135.156220616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925569244,0.0,2.335,1.16425569244
 07/06  05:00:00,128.148270744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,178.21960857,29.0348081537,2.55835185387,0.0,13.9747600329,18.6919646116,5.21503086473,0.52503086473,4.67,0.02
 07/06  07:00:00,202.15018874,29.0348081537,2.60354565834,0.0,13.9747600329,18.6919646116,9.50398869728,3.66958690561,4.67,1.16440179166
 07/06  08:00:00,278.518823175,29.0348081537,6.27265709855,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,315.020661167,29.0348081537,11.511276214,0.0,62.886420148,41.4019203762,11.6721878717,0.0,10.5075,1.16468787171
 07/06  10:00:00,316.100323937,29.0348081537,13.5953124922,0.0,62.886420148,41.4019203762,11.6723037962,0.0,10.5075,1.16480379622
 07/06  11:00:00,331.293912292,29.0348081537,15.3629741122,0.0,62.886420148,41.4019203762,11.6725588735,0.0,10.5075,1.16505887348
 07/06  12:00:00,329.855085646,29.0348081537,16.6902872818,0.0,62.886420148,41.4019203762,11.6727535111,0.0,10.5075,1.16525351107
 07/06  13:00:00,334.947628211,29.0348081537,18.2951659135,0.0,62.886420148,41.4019203762,11.6726044785,0.0,10.5075,1.16510447854
 07/06  14:00:00,334.425000284,29.0348081537,22.2769878307,0.0,62.886420148,41.4019203762,11.6724859574,0.0,10.5075,1.16498595735
 07/06  15:00:00,333.04891729,29.0348081537,27.5539307466,0.0,62.886420148,41.4019203762,11.6723487021,0.0,10.5075,1.16484870211
 07/06  16:00:00,333.822880181,29.0348081537,29.61550914,0.0,62.886420148,41.4019203762,11.6724838079,0.0,10.5075,1.16498380787
 07/06  17:00:00,334.476444594,29.0348081537,30.4882984782,0.0,62.886420148,41.4019203762,11.6724268217,0.0,10.5075,1.16492682167
 07/06  18:00:00,324.303442357,29.0348081537,26.7423782168,0.0,41.9242800987,36.8599292233,10.5049267966,0.0,9.34,1.16492679661
 07/06  19:00:00,314.548048723,29.0348081537,24.0570180336,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  20:00:00,287.382946855,29.0348081537,16.9604378239,0.0,34.9369000822,32.3179380704,9.33720881592,0.0,8.1725,1.16470881592
 07/06  21:00:00,212.759109448,29.0348081537,17.0334097814,0.0,13.9747600329,18.6919646116,5.83452367262,0.0,4.67,1.16452367262
 07/06  22:00:00,134.429631952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,161.575125342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,141.775872637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992138831,0.0,2.335,1.1642138831
 07/07  01:00:00,129.489769413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,126.095507274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,124.583580433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923795456,0.0,2.335,1.16423795456
 07/07  04:00:00,149.017976577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,139.517497898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,186.344490254,29.0348081537,0.963465534028,0.0,13.9747600329,18.6919646116,13.023696424,8.33369642403,4.67,0.02
 07/07  07:00:00,197.11084997,29.0348081537,0.980467110751,0.0,13.9747600329,18.6919646116,39.8709620335,34.0365240087,4.67,1.16443802486
 07/07  08:00:00,263.569286499,29.0348081537,2.13115643935,0.0,34.9369000822,32.3179380704,19.7724695928,11.5799695928,8.1725,0.02
 07/07  09:00:00,299.848364712,29.0348081537,4.89965451778,0.0,62.886420148,41.4019203762,11.6722677196,0.0,10.5075,1.16476771961
 07/07  10:00:00,304.35073723,29.0348081537,10.265502923,0.0,62.886420148,41.4019203762,11.6723498886,0.0,10.5075,1.16484988857
 07/07  11:00:00,326.582689548,29.0348081537,13.2241893841,0.0,62.886420148,41.4019203762,11.6725483559,0.0,10.5075,1.1650483559
 07/07  12:00:00,323.126277564,29.0348081537,15.212749106,0.0,62.886420148,41.4019203762,11.6727238549,0.0,10.5075,1.1652238549
 07/07  13:00:00,330.512078668,29.0348081537,17.4329821045,0.0,62.886420148,41.4019203762,11.6725769663,0.0,10.5075,1.16507696628
 07/07  14:00:00,324.47015427,29.0348081537,19.0888381924,0.0,62.886420148,41.4019203762,11.6724947267,0.0,10.5075,1.16499472671
 07/07  15:00:00,325.931549622,29.0348081537,24.8329323365,0.0,62.886420148,41.4019203762,11.6723733479,0.0,10.5075,1.16487334794
 07/07  16:00:00,329.267996302,29.0348081537,27.6639763012,0.0,62.886420148,41.4019203762,11.6725032126,0.0,10.5075,1.16500321261
 07/07  17:00:00,328.963781944,29.0348081537,27.2424072539,0.0,62.886420148,41.4019203762,11.6724412966,0.0,10.5075,1.16494129663
 07/07  18:00:00,318.07823641,29.0348081537,22.304745963,0.0,41.9242800987,36.8599292233,10.5049568673,0.0,9.34,1.16495686734
 07/07  19:00:00,296.577811306,29.0348081537,18.3962628635,0.0,41.9242800987,36.8599292233,10.504783605,0.0,9.34,1.16478360498
 07/07  20:00:00,274.361325858,29.0348081537,14.6674220331,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,202.770535694,29.0348081537,13.6497792759,0.0,13.9747600329,18.6919646116,5.83461702448,0.0,4.67,1.16461702448
 07/07  22:00:00,134.954519703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,162.190578003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992737371,0.0,2.335,1.1642737371
 07/07  24:00:00,143.419364328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,130.552278544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,128.940239654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552609345,0.0,1.75125,1.16427609345
 07/08  03:00:00,128.138080861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,135.320922413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,127.406276408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552901074,0.0,1.75125,1.16427901074
 07/08  06:00:00,164.064069206,29.0348081537,2.36544211284,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,188.155745129,29.0348081537,2.57310561054,0.0,6.98738001645,14.1499734587,4.77964017216,1.25714017216,3.5025,0.02
 07/08  08:00:00,253.62427142,29.0348081537,6.35064030324,0.0,20.9621400493,23.2339557645,7.00211995473,0.0,5.8375,1.16461995473
 07/08  09:00:00,288.724862546,29.0348081537,12.8451049921,0.0,41.9242800987,36.8599292233,10.5045777941,0.0,9.34,1.1645777941
 07/08  10:00:00,324.020800349,29.0348081537,18.6100338094,0.0,62.886420148,41.4019203762,11.6723079417,0.0,10.5075,1.16480794169
 07/08  11:00:00,345.062036674,29.0348081537,23.9337289444,0.0,62.886420148,41.4019203762,11.6725120732,0.0,10.5075,1.1650120732
 07/08  12:00:00,356.233512596,29.0348081537,34.2422679581,0.0,62.886420148,41.4019203762,11.6726789849,0.0,10.5075,1.16517898494
 07/08  13:00:00,361.400616886,29.0348081537,38.7104527689,0.0,62.886420148,41.4019203762,11.672673644,0.0,10.5075,1.16517364402
 07/08  14:00:00,359.045598651,29.0348081537,42.754877386,0.0,62.886420148,41.4019203762,11.6725898101,0.0,10.5075,1.16508981011
 07/08  15:00:00,354.112125793,29.0348081537,44.1024872869,0.0,62.886420148,41.4019203762,11.6725168476,0.0,10.5075,1.16501684755
 07/08  16:00:00,357.434002801,29.0348081537,48.6384922264,0.0,62.886420148,41.4019203762,11.6724303553,0.0,10.5075,1.16493035525
 07/08  17:00:00,358.804269234,29.0348081537,49.654217982,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  18:00:00,322.553550426,29.0348081537,34.4739209541,0.0,34.9369000822,32.3179380704,9.33750185438,0.0,8.1725,1.16500185438
 07/08  19:00:00,276.147641679,29.0348081537,23.0857152623,0.0,20.9621400493,23.2339557645,7.00224186455,0.0,5.8375,1.16474186455
 07/08  20:00:00,264.201381036,29.0348081537,18.8514594701,0.0,20.9621400493,23.2339557645,7.00219239278,0.0,5.8375,1.16469239278
 07/08  21:00:00,212.729770303,29.0348081537,26.8203246615,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,136.920661412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573310016,0.0,1.75125,1.16448310016
 07/08  23:00:00,163.070143502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,145.490968591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556668737,0.0,1.75125,1.16431668737
 07/09  01:00:00,136.232694897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,133.504298169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,132.858992226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548232643,0.0,1.75125,1.16423232643
 07/09  04:00:00,140.820102045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,132.924836659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,176.300388693,29.0348081537,9.89458417891,0.0,6.98738001645,14.1499734587,4.66677989275,0.0,3.5025,1.16427989275
 07/09  07:00:00,199.728143691,29.0348081537,7.15037574923,0.0,6.98738001645,14.1499734587,5.04776929174,1.52526929174,3.5025,0.02
 07/09  08:00:00,224.104737532,29.0348081537,3.90684605071,0.0,6.98738001645,14.1499734587,3.8358870798,0.313387079801,3.5025,0.02
 07/09  09:00:00,193.023773618,29.0348081537,1.55635076988,0.0,6.98738001645,14.1499734587,15.675779558,11.008901553,3.5025,1.16437800503
 07/09  10:00:00,222.136971564,29.0348081537,2.38490645328,0.0,27.9495200658,27.7759469175,15.9288974794,8.90389747936,7.005,0.02
 07/09  11:00:00,249.231039076,29.0348081537,3.22838557292,0.0,27.9495200658,27.7759469175,8.1696723802,0.0,7.005,1.1646723802
 07/09  12:00:00,279.730666853,29.0348081537,10.7627824406,0.0,41.9242800987,36.8599292233,10.5048225353,0.0,9.34,1.16482253532
 07/09  13:00:00,285.940905516,29.0348081537,12.3201102368,0.0,41.9242800987,36.8599292233,10.5047741606,0.0,9.34,1.16477416064
 07/09  14:00:00,284.079324952,29.0348081537,13.7552965235,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,282.052028232,29.0348081537,14.7073307921,0.0,41.9242800987,36.8599292233,10.5046801723,0.0,9.34,1.16468017233
 07/09  16:00:00,282.660336708,29.0348081537,15.192613079,0.0,41.9242800987,36.8599292233,10.5048363001,0.0,9.34,1.16483630008
 07/09  17:00:00,253.009889185,29.0348081537,13.7699516195,0.0,27.9495200658,27.7759469175,8.16971903363,0.0,7.005,1.16471903363
 07/09  18:00:00,252.651992128,29.0348081537,11.2791467686,0.0,13.9747600329,18.6919646116,5.07833930982,0.388339309818,4.67,0.02
 07/09  19:00:00,243.747819991,29.0348081537,11.0931419377,0.0,13.9747600329,18.6919646116,5.83467273788,0.0,4.67,1.16467273788
 07/09  20:00:00,236.346973921,29.0348081537,10.8065126506,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,209.219309999,29.0348081537,11.5921758204,0.0,13.9747600329,18.6919646116,5.83443636779,0.0,4.67,1.16443636779
 07/09  22:00:00,134.632549673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,161.551338002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,143.758166406,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555066424,0.0,1.75125,1.16430066424
 07/10  01:00:00,136.024862205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,134.900628696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,131.990298519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924318223,0.0,2.335,1.16424318223
 07/10  04:00:00,138.050991604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,133.632592359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,177.686060662,29.0348081537,2.46557010289,0.0,13.9747600329,18.6919646116,5.93125043906,0.0970120817605,4.67,1.1642383573
 07/10  07:00:00,198.637619142,29.0348081537,1.99484855749,0.0,13.9747600329,18.6919646116,12.7213060285,8.03130602846,4.67,0.02
 07/10  08:00:00,277.975221001,29.0348081537,6.44531550755,0.0,34.9369000822,32.3179380704,9.33703410781,0.0,8.1725,1.16453410781
 07/10  09:00:00,314.68121992,29.0348081537,11.3387186367,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,313.671393015,29.0348081537,12.7534187848,0.0,62.886420148,41.4019203762,11.6724079507,0.0,10.5075,1.16490795072
 07/10  11:00:00,331.186239023,29.0348081537,14.9250882075,0.0,62.886420148,41.4019203762,11.6726003452,0.0,10.5075,1.16510034523
 07/10  12:00:00,327.784169033,29.0348081537,16.2199947602,0.0,62.886420148,41.4019203762,11.6727702041,0.0,10.5075,1.1652702041
 07/10  13:00:00,337.351952512,29.0348081537,20.3481213215,0.0,62.886420148,41.4019203762,11.6726191659,0.0,10.5075,1.16511916588
 07/10  14:00:00,336.893994742,29.0348081537,25.7776453415,0.0,62.886420148,41.4019203762,11.6725331011,0.0,10.5075,1.16503310111
 07/10  15:00:00,335.470159672,29.0348081537,30.7174342351,0.0,62.886420148,41.4019203762,11.6724078704,0.0,10.5075,1.16490787035
 07/10  16:00:00,336.084541808,29.0348081537,31.8982135603,0.0,62.886420148,41.4019203762,11.6725326059,0.0,10.5075,1.1650326059
 07/10  17:00:00,335.661550215,29.0348081537,31.4759707561,0.0,62.886420148,41.4019203762,11.6724664446,0.0,10.5075,1.1649664446
 07/10  18:00:00,318.429059265,29.0348081537,22.2432880753,0.0,41.9242800987,36.8599292233,10.5047834471,0.0,9.34,1.16478344714
 07/10  19:00:00,304.75758828,29.0348081537,17.859470348,0.0,41.9242800987,36.8599292233,10.504801485,0.0,9.34,1.16480148504
 07/10  20:00:00,284.561593975,29.0348081537,15.2108878472,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,212.607490725,29.0348081537,16.2268415196,0.0,13.9747600329,18.6919646116,5.83456786734,0.0,4.67,1.16456786734
 07/10  22:00:00,135.971739852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,162.453033782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928789308,0.0,2.335,1.16428789308
 07/10  24:00:00,143.313190896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,133.375000919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,131.564433777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922344383,0.0,2.335,1.16422344383
 07/11  03:00:00,130.533683112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,155.752772661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,150.033836596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,193.056615937,29.0348081537,1.77749066123,0.0,13.9747600329,18.6919646116,5.83425578861,0.0,4.67,1.16425578861
 07/11  07:00:00,201.851795797,29.0348081537,1.44982074979,0.0,13.9747600329,18.6919646116,18.1864521225,13.4964521225,4.67,0.02
 07/11  08:00:00,267.139091213,29.0348081537,2.54166454518,0.0,34.9369000822,32.3179380704,9.94814488908,0.611076664154,8.1725,1.16456822493
 07/11  09:00:00,304.502518517,29.0348081537,7.47099200089,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,305.88600697,29.0348081537,11.5109224295,0.0,62.886420148,41.4019203762,11.6723789628,0.0,10.5075,1.1648789628
 07/11  11:00:00,328.7873604,29.0348081537,13.9906913359,0.0,62.886420148,41.4019203762,11.6725154246,0.0,10.5075,1.16501542458
 07/11  12:00:00,324.234333516,29.0348081537,15.5135341827,0.0,62.886420148,41.4019203762,11.6726665051,0.0,10.5075,1.16516650512
 07/11  13:00:00,331.535093493,29.0348081537,18.2124842618,0.0,62.886420148,41.4019203762,12.8179069569,0.0,10.5075,2.31040695689
 07/11  14:00:00,330.893615458,29.0348081537,23.8673780041,0.0,62.886420148,41.4019203762,11.6724324243,0.0,10.5075,1.16493242432
 07/11  15:00:00,326.27615405,29.0348081537,25.7756843292,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  16:00:00,323.264467561,29.0348081537,24.0258128585,0.0,62.886420148,41.4019203762,11.6724775114,0.0,10.5075,1.1649775114
 07/11  17:00:00,321.5389776,29.0348081537,22.4064261945,0.0,62.886420148,41.4019203762,11.6724067667,0.0,10.5075,1.16490676669
 07/11  18:00:00,311.717981867,29.0348081537,18.1464142108,0.0,41.9242800987,36.8599292233,10.5049335798,0.0,9.34,1.1649335798
 07/11  19:00:00,292.889640125,29.0348081537,16.4820072605,0.0,41.9242800987,36.8599292233,10.5047833346,0.0,9.34,1.16478333456
 07/11  20:00:00,272.256642918,29.0348081537,13.693473512,0.0,34.9369000822,32.3179380704,9.33717000224,0.0,8.1725,1.16467000224
 07/11  21:00:00,199.412622677,29.0348081537,11.37968661,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,133.489074321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935266807,0.0,2.335,1.16435266807
 07/11  23:00:00,160.764715636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,141.290620334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,130.104231497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,129.018610778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923339199,0.0,2.335,1.16423339199
 07/12  03:00:00,128.323001933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,135.468312812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,130.510550435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922304892,0.0,2.335,1.16422304892
 07/12  06:00:00,174.287140074,29.0348081537,2.06801591449,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,193.60765264,29.0348081537,1.73420405789,0.0,13.9747600329,18.6919646116,19.4474433483,14.7574433483,4.67,0.02
 07/12  08:00:00,267.862313952,29.0348081537,2.74630769314,0.0,34.9369000822,32.3179380704,15.1385591454,5.80147498489,8.1725,1.16458416049
 07/12  09:00:00,298.715866842,29.0348081537,4.04002859474,0.0,62.886420148,41.4019203762,11.67219824,0.0,10.5075,1.16469823996
 07/12  10:00:00,299.149961983,29.0348081537,6.48180338933,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,320.664569996,29.0348081537,10.3036982278,0.0,62.886420148,41.4019203762,11.6726569178,0.0,10.5075,1.16515691777
 07/12  12:00:00,318.161903314,29.0348081537,13.1026150122,0.0,62.886420148,41.4019203762,12.8179772116,0.0,10.5075,2.31047721162
 07/12  13:00:00,326.253839276,29.0348081537,15.1952732379,0.0,62.886420148,41.4019203762,11.6727682052,0.0,10.5075,1.16526820522
 07/12  14:00:00,320.885229364,29.0348081537,16.5117752929,0.0,62.886420148,41.4019203762,11.6725680424,0.0,10.5075,1.16506804242
 07/12  15:00:00,317.077186848,29.0348081537,17.4791710124,0.0,62.886420148,41.4019203762,11.6723896844,0.0,10.5075,1.16488968443
 07/12  16:00:00,323.049200906,29.0348081537,21.2514103204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,320.625443697,29.0348081537,19.7634030116,0.0,62.886420148,41.4019203762,11.6725396566,0.0,10.5075,1.1650396566
 07/12  18:00:00,308.005059668,29.0348081537,15.658447261,0.0,41.9242800987,36.8599292233,10.8873194887,0.382448032457,9.34,1.16487145624
 07/12  19:00:00,296.631652207,29.0348081537,14.2820149829,0.0,41.9242800987,36.8599292233,10.5047473517,0.0,9.34,1.16474735168
 07/12  20:00:00,273.696338687,29.0348081537,11.0657239088,0.0,34.9369000822,32.3179380704,9.33713627632,0.0,8.1725,1.16463627632
 07/12  21:00:00,196.320189923,29.0348081537,4.69546248047,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,130.79849385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938631847,0.0,2.335,1.16438631847
 07/12  23:00:00,158.214716698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,137.513911639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,126.120880188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922476863,0.0,2.335,1.16422476863
 07/13  02:00:00,125.246577644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,124.456106567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,131.589358626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,127.401409131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922075121,0.0,2.335,1.16422075121
 07/13  06:00:00,171.019317303,29.0348081537,1.29453317003,0.0,13.9747600329,18.6919646116,7.01987287681,2.32987287681,4.67,0.02
 07/13  07:00:00,192.324469282,29.0348081537,1.47967080019,0.0,13.9747600329,18.6919646116,25.9166898652,21.2266898652,4.67,0.02
 07/13  08:00:00,276.410322063,29.0348081537,5.77000895496,0.0,34.9369000822,32.3179380704,9.88812665733,0.551045461655,8.1725,1.16458119568
 07/13  09:00:00,318.403775426,29.0348081537,12.5634315814,0.0,62.886420148,41.4019203762,11.6721635079,0.0,10.5075,1.16466350793
 07/13  10:00:00,319.773721908,29.0348081537,14.9931558028,0.0,62.886420148,41.4019203762,11.6722984299,0.0,10.5075,1.16479842995
 07/13  11:00:00,336.232163273,29.0348081537,17.3521021718,0.0,62.886420148,41.4019203762,11.6725930471,0.0,10.5075,1.16509304708
 07/13  12:00:00,334.147441682,29.0348081537,19.9364673889,0.0,62.886420148,41.4019203762,11.6727913123,0.0,10.5075,1.16529131229
 07/13  13:00:00,340.989941124,29.0348081537,24.4597579394,0.0,62.886420148,41.4019203762,11.6726298125,0.0,10.5075,1.16512981249
 07/13  14:00:00,340.641587528,29.0348081537,29.8556108011,0.0,62.886420148,41.4019203762,11.6724657222,0.0,10.5075,1.16496572224
 07/13  15:00:00,337.927625575,29.0348081537,34.0604736258,0.0,62.886420148,41.4019203762,11.6725066002,0.0,10.5075,1.16500660022
 07/13  16:00:00,338.526801991,29.0348081537,35.1820488653,0.0,62.886420148,41.4019203762,11.6724298585,0.0,10.5075,1.16492985848
 07/13  17:00:00,338.07329512,29.0348081537,34.9888050971,0.0,62.886420148,41.4019203762,11.6723667935,0.0,10.5075,1.16486679346
 07/13  18:00:00,326.294104136,29.0348081537,29.627942981,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,309.841329211,29.0348081537,22.3204380777,0.0,41.9242800987,36.8599292233,10.5046943089,0.0,9.34,1.16469430886
 07/13  20:00:00,283.624797931,29.0348081537,16.0929296537,0.0,34.9369000822,32.3179380704,9.72197877291,0.384729935342,8.1725,1.16474883757
 07/13  21:00:00,212.014330757,29.0348081537,16.7039592408,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,135.732437138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940304353,0.0,2.335,1.16440304353
 07/13  23:00:00,162.4828664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,143.469774888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,132.6587936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926778663,0.0,2.335,1.16426778663
 07/14  02:00:00,130.601505611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,129.344258098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,154.983535636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920143925,0.0,2.335,1.16420143925
 07/14  05:00:00,149.707731653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,195.19882351,29.0348081537,2.32102781929,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,208.675521663,29.0348081537,2.08427055331,0.0,13.9747600329,18.6919646116,10.6745107766,4.84006796477,4.67,1.16444281179
 07/14  08:00:00,275.645741863,29.0348081537,5.09010956053,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  09:00:00,314.258009469,29.0348081537,11.9216501143,0.0,62.886420148,41.4019203762,11.6722721573,0.0,10.5075,1.1647721573
 07/14  10:00:00,315.002630197,29.0348081537,13.9780960843,0.0,62.886420148,41.4019203762,11.6724054012,0.0,10.5075,1.16490540119
 07/14  11:00:00,334.930598234,29.0348081537,16.8260397625,0.0,62.886420148,41.4019203762,11.6726979959,0.0,10.5075,1.16519799585
 07/14  12:00:00,329.588142807,29.0348081537,18.5123987541,0.0,62.886420148,41.4019203762,11.6726344448,0.0,10.5075,1.16513444481
 07/14  13:00:00,335.027369751,29.0348081537,21.3740446636,0.0,62.886420148,41.4019203762,11.6727318786,0.0,10.5075,1.16523187864
