Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  14:00:00,333.028486732,29.0348081537,26.4290094106,0.0,62.886420148,41.4019203762,11.672566732,0.0,10.5075,1.16506673205
 07/14  15:00:00,330.118705787,29.0348081537,29.4451861883,0.0,62.886420148,41.4019203762,11.6724030821,0.0,10.5075,1.16490308207
 07/14  16:00:00,330.402270464,29.0348081537,30.2596761487,0.0,62.886420148,41.4019203762,11.672528393,0.0,10.5075,1.16502839302
 07/14  17:00:00,331.108104496,29.0348081537,30.3562524271,0.0,62.886420148,41.4019203762,11.6724638715,0.0,10.5075,1.1649638715
 07/14  18:00:00,318.535316229,29.0348081537,24.3825209312,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,293.424879844,29.0348081537,18.0455176257,0.0,41.9242800987,36.8599292233,10.5047907113,0.0,9.34,1.16479071131
 07/14  20:00:00,268.157990877,29.0348081537,13.5931688947,0.0,34.9369000822,32.3179380704,10.3620422102,1.0248613753,8.1725,1.16468083493
 07/14  21:00:00,193.440596341,29.0348081537,7.47435222853,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,131.164299858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942978914,0.0,2.335,1.16442978914
 07/14  23:00:00,158.749326477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,138.301995736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921032392,0.0,2.335,1.16421032392
 07/15  01:00:00,124.473877194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,123.148747258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,122.121780984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155139239,0.0,1.75125,1.1642639239
 07/15  04:00:00,128.722624702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,123.799607853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,155.7731706,29.0348081537,1.01156678527,0.0,6.98738001645,14.1499734587,7.61959933454,4.09709933454,3.5025,0.02
 07/15  07:00:00,177.921083916,29.0348081537,1.2661645904,0.0,6.98738001645,14.1499734587,26.1473818551,21.4803339448,3.5025,1.16454791031
 07/15  08:00:00,243.667528569,29.0348081537,2.42025227874,0.0,20.9621400493,23.2339557645,9.42807150976,2.42599722853,5.8375,1.16457428122
 07/15  09:00:00,279.928982285,29.0348081537,9.44558545864,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,311.124042973,29.0348081537,13.4396994019,0.0,62.886420148,41.4019203762,11.6723781797,0.0,10.5075,1.16487817974
 07/15  11:00:00,331.126995447,29.0348081537,14.6815690591,0.0,62.886420148,41.4019203762,11.6724892566,0.0,10.5075,1.16498925659
 07/15  12:00:00,325.21049345,29.0348081537,15.9774959595,0.0,62.886420148,41.4019203762,11.6726103467,0.0,10.5075,1.16511034671
 07/15  13:00:00,333.233213317,29.0348081537,20.2114888271,0.0,62.886420148,41.4019203762,11.6727124335,0.0,10.5075,1.16521243345
 07/15  14:00:00,328.821207657,29.0348081537,24.2228086526,0.0,62.886420148,41.4019203762,11.6725698113,0.0,10.5075,1.16506981133
 07/15  15:00:00,324.153293522,29.0348081537,25.8610181487,0.0,62.886420148,41.4019203762,11.6724946154,0.0,10.5075,1.16499461543
 07/15  16:00:00,325.495557702,29.0348081537,27.5057482964,0.0,62.886420148,41.4019203762,11.6724061353,0.0,10.5075,1.1649061353
 07/15  17:00:00,323.819707229,29.0348081537,26.5048971976,0.0,62.886420148,41.4019203762,11.6725103641,0.0,10.5075,1.16501036407
 07/15  18:00:00,298.3118285,29.0348081537,19.4174808132,0.0,34.9369000822,32.3179380704,9.33736662275,0.0,8.1725,1.16486662275
 07/15  19:00:00,258.001019223,29.0348081537,14.451803293,0.0,20.9621400493,23.2339557645,7.00221922753,0.0,5.8375,1.16471922753
 07/15  20:00:00,243.957160094,29.0348081537,11.7807375732,0.0,20.9621400493,23.2339557645,7.1445361643,1.2870361643,5.8375,0.02
 07/15  21:00:00,184.31114555,29.0348081537,6.67210900443,0.0,6.98738001645,14.1499734587,4.66706609343,0.0,3.5025,1.16456609343
 07/15  22:00:00,127.847091797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,155.588653123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559665338,0.0,1.75125,1.16434665338
 07/15  24:00:00,135.286036911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,123.335230598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,122.070361873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556501278,0.0,1.75125,1.16431501278
 07/16  03:00:00,121.374920145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,128.703409453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,124.525090014,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549666649,0.0,1.75125,1.16424666649
 07/16  06:00:00,155.953239091,29.0348081537,0.857589190558,0.0,6.98738001645,14.1499734587,6.96818202382,3.44568202382,3.5025,0.02
 07/16  07:00:00,177.571575636,29.0348081537,1.08515114888,0.0,6.98738001645,14.1499734587,26.3324237273,22.8099237273,3.5025,0.02
 07/16  08:00:00,212.839633733,29.0348081537,1.4174249889,0.0,6.98738001645,14.1499734587,20.3156568007,15.6487499607,3.5025,1.16440683998
 07/16  09:00:00,194.208074025,29.0348081537,1.50111360006,0.0,6.98738001645,14.1499734587,16.5115036116,12.9890036116,3.5025,0.02
 07/16  10:00:00,227.480203381,29.0348081537,2.72719390566,0.0,27.9495200658,27.7759469175,8.83289180933,0.663217352558,7.005,1.16467445677
 07/16  11:00:00,254.613321441,29.0348081537,5.46905351761,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,283.365932694,29.0348081537,10.9737747094,0.0,41.9242800987,36.8599292233,10.5048049827,0.0,9.34,1.16480498273
 07/16  13:00:00,287.852372223,29.0348081537,12.3309579359,0.0,41.9242800987,36.8599292233,10.5047467602,0.0,9.34,1.1647467602
 07/16  14:00:00,282.593042652,29.0348081537,13.3694835001,0.0,41.9242800987,36.8599292233,10.5048062325,0.0,9.34,1.16480623246
 07/16  15:00:00,280.286669909,29.0348081537,14.7551199606,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,282.172620334,29.0348081537,15.7972326252,0.0,41.9242800987,36.8599292233,10.5047838348,0.0,9.34,1.16478383479
 07/16  17:00:00,250.125785674,29.0348081537,13.5726064763,0.0,27.9495200658,27.7759469175,8.16967937571,0.0,7.005,1.16467937571
 07/16  18:00:00,249.741667874,29.0348081537,11.1942992428,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  19:00:00,238.259447189,29.0348081537,10.4132945009,0.0,13.9747600329,18.6919646116,5.83467267333,0.0,4.67,1.16467267333
 07/16  20:00:00,226.495041691,29.0348081537,8.65978884609,0.0,13.9747600329,18.6919646116,6.34502750329,0.510569889631,4.67,1.16445761366
 07/16  21:00:00,201.022785501,29.0348081537,8.22385574639,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,130.3117982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,157.458320585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552268773,0.0,1.75125,1.16427268773
 07/16  24:00:00,137.648089541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,129.47093147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,129.154631561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926604899,0.0,2.335,1.16426604899
 07/17  03:00:00,128.50298752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,135.04742606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,129.626508042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925060337,0.0,2.335,1.16425060337
 07/17  06:00:00,172.539091707,29.0348081537,1.52337300609,0.0,13.9747600329,18.6919646116,6.22938702344,1.53938702344,4.67,0.02
 07/17  07:00:00,190.47870463,29.0348081537,1.32533483845,0.0,13.9747600329,18.6919646116,27.658890448,22.968890448,4.67,0.02
 07/17  08:00:00,265.51807859,29.0348081537,2.34521791253,0.0,34.9369000822,32.3179380704,19.7620156782,10.4249757525,8.1725,1.16453992571
 07/17  09:00:00,297.13545381,29.0348081537,3.68056367958,0.0,62.886420148,41.4019203762,11.6721473561,0.0,10.5075,1.16464735613
 07/17  10:00:00,299.767608542,29.0348081537,7.95328196796,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  11:00:00,324.746863176,29.0348081537,11.8397094091,0.0,62.886420148,41.4019203762,11.6725959065,0.0,10.5075,1.16509590648
 07/17  12:00:00,317.541186233,29.0348081537,12.2995498511,0.0,62.886420148,41.4019203762,12.8178338887,0.0,10.5075,2.31033388865
 07/17  13:00:00,320.286731566,29.0348081537,13.0047668183,0.0,62.886420148,41.4019203762,11.6726860556,0.0,10.5075,1.16518605563
 07/17  14:00:00,314.743912322,29.0348081537,14.839865176,0.0,62.886420148,41.4019203762,11.6724813419,0.0,10.5075,1.16498134187
 07/17  15:00:00,313.471793081,29.0348081537,17.7007348437,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,314.276994094,29.0348081537,18.9376110983,0.0,62.886420148,41.4019203762,11.672518411,0.0,10.5075,1.16501841095
 07/17  17:00:00,313.775180305,29.0348081537,18.5961899321,0.0,62.886420148,41.4019203762,11.6724403494,0.0,10.5075,1.16494034943
 07/17  18:00:00,302.827172095,29.0348081537,14.4880043319,0.0,41.9242800987,36.8599292233,10.5047671669,0.0,9.34,1.16476716691
 07/17  19:00:00,288.692260526,29.0348081537,11.8878368351,0.0,41.9242800987,36.8599292233,11.338083719,0.83328009146,9.34,1.16480362757
 07/17  20:00:00,259.538739743,29.0348081537,5.27737645362,0.0,34.9369000822,32.3179380704,11.1284160283,1.79123187994,8.1725,1.16468414836
 07/17  21:00:00,188.840573509,29.0348081537,2.27141259138,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,125.213390419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936465311,0.0,2.335,1.16436465311
 07/17  23:00:00,153.719471563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,131.746309562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,120.075644607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,118.013731793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924386266,0.0,2.335,1.16424386266
 07/18  03:00:00,115.177362672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,136.970219675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,130.924276586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923144822,0.0,2.335,1.16423144822
 07/18  06:00:00,173.987481178,29.0348081537,0.454274327609,0.0,13.9747600329,18.6919646116,44.7083150535,40.0183150535,4.67,0.02
 07/18  07:00:00,183.43861274,29.0348081537,0.536510106867,0.0,13.9747600329,18.6919646116,68.7853508997,64.0953508997,4.67,0.02
 07/18  08:00:00,250.102624717,29.0348081537,1.34128704942,0.0,34.9369000822,32.3179380704,52.647106654,43.3100219076,8.1725,1.16458474637
 07/18  09:00:00,282.329043119,29.0348081537,2.23856224617,0.0,62.886420148,41.4019203762,25.7144984574,14.0423075437,10.5075,1.16469091372
 07/18  10:00:00,280.388215953,29.0348081537,2.75899719071,0.0,62.886420148,41.4019203762,11.2850587159,0.757558715858,10.5075,0.02
 07/18  11:00:00,305.304933006,29.0348081537,3.14622040281,0.0,62.886420148,41.4019203762,11.6726373753,0.0,10.5075,1.16513737533
 07/18  12:00:00,294.349575328,29.0348081537,3.30617643095,0.0,62.886420148,41.4019203762,12.8179125373,0.0,10.5075,2.31041253726
 07/18  13:00:00,293.715593877,29.0348081537,3.44343860892,0.0,62.886420148,41.4019203762,11.67272354,0.0,10.5075,1.16522354001
 07/18  14:00:00,287.300950513,29.0348081537,3.46513011356,0.0,62.886420148,41.4019203762,11.6725178586,0.0,10.5075,1.16501785859
 07/18  15:00:00,282.159838141,29.0348081537,3.43958069174,0.0,62.886420148,41.4019203762,11.6723337057,0.0,10.5075,1.16483370567
 07/18  16:00:00,281.791994935,29.0348081537,3.39554867403,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  17:00:00,281.492919336,29.0348081537,3.32625516129,0.0,62.886420148,41.4019203762,11.6724747719,0.0,10.5075,1.16497477191
 07/18  18:00:00,276.062400604,29.0348081537,2.87345370429,0.0,41.9242800987,36.8599292233,10.5048006672,0.0,9.34,1.16480066724
 07/18  19:00:00,257.137318604,29.0348081537,2.68465569033,0.0,41.9242800987,36.8599292233,13.1388585102,2.63418797692,9.34,1.16467053324
 07/18  20:00:00,238.814757356,29.0348081537,2.25168714318,0.0,34.9369000822,32.3179380704,20.1450234429,10.8078076641,8.1725,1.16471577872
 07/18  21:00:00,177.690483032,29.0348081537,1.29020675606,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,122.762544986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939593894,0.0,2.335,1.16439593894
 07/18  23:00:00,152.93134136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,129.068229731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,117.312460566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,114.291119762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927474549,0.0,2.335,1.16427474549
 07/19  03:00:00,112.678719864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,118.867975793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,114.362784499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992619529,0.0,2.335,1.1642619529
 07/19  06:00:00,158.392975862,29.0348081537,0.296071274039,0.0,13.9747600329,18.6919646116,56.1081444589,51.4181444589,4.67,0.02
 07/19  07:00:00,176.713780084,29.0348081537,0.376880913979,0.0,13.9747600329,18.6919646116,79.9718176974,75.2818176974,4.67,0.02
 07/19  08:00:00,253.687122213,29.0348081537,1.21628659906,0.0,34.9369000822,32.3179380704,62.9926450412,53.6555945589,8.1725,1.16455048225
 07/19  09:00:00,283.743341343,29.0348081537,2.04052763431,0.0,62.886420148,41.4019203762,37.1668737644,25.4946546468,10.5075,1.16471911761
 07/19  10:00:00,279.875580732,29.0348081537,2.4599245863,0.0,62.886420148,41.4019203762,17.7423624991,7.21486249908,10.5075,0.02
 07/19  11:00:00,304.582130244,29.0348081537,2.8798916189,0.0,62.886420148,41.4019203762,11.6726636177,0.0,10.5075,1.16516361768
 07/19  12:00:00,294.64372872,29.0348081537,3.78288856249,0.0,62.886420148,41.4019203762,12.8179609777,0.0,10.5075,2.31046097773
 07/19  13:00:00,295.780931619,29.0348081537,5.04280390087,0.0,62.886420148,41.4019203762,11.6727459618,0.0,10.5075,1.1652459618
 07/19  14:00:00,289.699707661,29.0348081537,5.40624994382,0.0,62.886420148,41.4019203762,11.6725393817,0.0,10.5075,1.16503938171
 07/19  15:00:00,284.99602967,29.0348081537,5.33505287042,0.0,62.886420148,41.4019203762,11.6723543503,0.0,10.5075,1.16485435027
 07/19  16:00:00,287.367509025,29.0348081537,6.14865428985,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  17:00:00,287.58991697,29.0348081537,5.87640789256,0.0,62.886420148,41.4019203762,11.6724940938,0.0,10.5075,1.16499409383
 07/19  18:00:00,279.45496126,29.0348081537,4.00982298978,0.0,41.9242800987,36.8599292233,10.5048190844,0.0,9.34,1.16481908441
 07/19  19:00:00,266.130585566,29.0348081537,3.02897976316,0.0,41.9242800987,36.8599292233,10.8933493583,0.388661248655,9.34,1.16468810969
 07/19  20:00:00,243.862178409,29.0348081537,2.37354572035,0.0,34.9369000822,32.3179380704,11.2938903768,1.95665814081,8.1725,1.16473223599
 07/19  21:00:00,181.41458432,29.0348081537,1.3663666193,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,122.079220136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941206338,0.0,2.335,1.16441206338
 07/19  23:00:00,152.162104768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,127.601033661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,115.535764088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922214225,0.0,2.335,1.16422214225
 07/20  02:00:00,113.467237717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,112.227271474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,119.37737329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,116.367623681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921246136,0.0,2.335,1.16421246136
 07/20  06:00:00,161.784986604,29.0348081537,0.435838387386,0.0,13.9747600329,18.6919646116,45.7654488464,41.0754488464,4.67,0.02
 07/20  07:00:00,181.479940308,29.0348081537,0.516974439119,0.0,13.9747600329,18.6919646116,69.9822603546,65.2922603546,4.67,0.02
 07/20  08:00:00,258.076541075,29.0348081537,1.43862294719,0.0,34.9369000822,32.3179380704,51.6543191116,42.3172541169,8.1725,1.16456499466
 07/20  09:00:00,289.672013657,29.0348081537,2.43397404773,0.0,62.886420148,41.4019203762,20.1730266101,8.50079418527,10.5075,1.16473242487
 07/20  10:00:00,286.395275119,29.0348081537,2.9507210067,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,309.230006347,29.0348081537,4.113787871,0.0,62.886420148,41.4019203762,12.8176564129,0.0,10.5075,2.31015641287
 07/20  12:00:00,299.641740683,29.0348081537,4.85541011385,0.0,62.886420148,41.4019203762,11.6726682437,0.0,10.5075,1.16516824368
 07/20  13:00:00,301.783062179,29.0348081537,6.14155129053,0.0,62.886420148,41.4019203762,11.6727540964,0.0,10.5075,1.16525409638
 07/20  14:00:00,299.772599774,29.0348081537,7.9989478243,0.0,62.886420148,41.4019203762,11.6725466825,0.0,10.5075,1.16504668248
 07/20  15:00:00,295.564069573,29.0348081537,8.2583906091,0.0,62.886420148,41.4019203762,11.6723608082,0.0,10.5075,1.16486080821
 07/20  16:00:00,297.458097019,29.0348081537,9.44258275991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,297.369160935,29.0348081537,9.63854052017,0.0,62.886420148,41.4019203762,11.6724992699,0.0,10.5075,1.16499926985
 07/20  18:00:00,287.493930162,29.0348081537,6.6371321946,0.0,41.9242800987,36.8599292233,10.5048233965,0.0,9.34,1.16482339653
 07/20  19:00:00,274.089078886,29.0348081537,4.89116669379,0.0,41.9242800987,36.8599292233,10.504691581,0.0,9.34,1.16469158097
 07/20  20:00:00,250.478962664,29.0348081537,2.80066928207,0.0,34.9369000822,32.3179380704,10.4400505914,1.1028159417,8.1725,1.16473464965
 07/20  21:00:00,182.031839392,29.0348081537,1.42725555342,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,118.23756305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941417293,0.0,2.335,1.16441417293
 07/20  23:00:00,147.408256996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,120.55672652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,108.99430001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922407445,0.0,2.335,1.16422407445
 07/21  02:00:00,106.623622669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,104.495453269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,125.134906411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,120.1422397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921409657,0.0,2.335,1.16421409657
 07/21  06:00:00,163.786221229,29.0348081537,0.00549551416715,0.0,13.9747600329,18.6919646116,97.2533211506,92.5633211506,4.67,0.02
 07/21  07:00:00,174.671975063,29.0348081537,0.0606597458535,0.0,13.9747600329,18.6919646116,107.030264406,102.340264406,4.67,0.02
 07/21  08:00:00,245.649908438,29.0348081537,0.99340308808,0.0,34.9369000822,32.3179380704,79.0418435844,69.7047563587,8.1725,1.16458722569
 07/21  09:00:00,280.58222588,29.0348081537,1.98004372143,0.0,62.886420148,41.4019203762,37.5912519989,25.9190201622,10.5075,1.16473183668
 07/21  10:00:00,278.262038238,29.0348081537,2.52881544035,0.0,62.886420148,41.4019203762,13.802248482,3.27474848202,10.5075,0.02
 07/21  11:00:00,305.34897449,29.0348081537,3.84887342472,0.0,62.886420148,41.4019203762,11.6726727937,0.0,10.5075,1.16517279366
 07/21  12:00:00,293.780566763,29.0348081537,5.35977746319,0.0,62.886420148,41.4019203762,12.8179719568,0.0,10.5075,2.31047195681
 07/21  13:00:00,291.456617542,29.0348081537,5.85186558618,0.0,62.886420148,41.4019203762,11.6727479769,0.0,10.5075,1.1652479769
 07/21  14:00:00,285.500151979,29.0348081537,6.71156426986,0.0,62.886420148,41.4019203762,11.672539794,0.0,10.5075,1.16503979403
 07/21  15:00:00,282.518792032,29.0348081537,8.35482992597,0.0,62.886420148,41.4019203762,11.6723531117,0.0,10.5075,1.16485311171
 07/21  16:00:00,284.328738956,29.0348081537,9.26076190696,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,284.439469238,29.0348081537,8.75930861011,0.0,62.886420148,41.4019203762,11.6724903316,0.0,10.5075,1.16499033159
 07/21  18:00:00,276.647559334,29.0348081537,6.26718572204,0.0,41.9242800987,36.8599292233,10.5048136343,0.0,9.34,1.16481363426
 07/21  19:00:00,253.6186359,29.0348081537,3.6534922725,0.0,41.9242800987,36.8599292233,11.7696857699,1.26500479333,9.34,1.1646809766
 07/21  20:00:00,232.125126182,29.0348081537,2.58538611384,0.0,34.9369000822,32.3179380704,9.88683869354,0.54961564516,8.1725,1.16472304838
 07/21  21:00:00,173.762177919,29.0348081537,1.53961631717,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,118.550221563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940228377,0.0,2.335,1.16440228377
 07/21  23:00:00,147.310880463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,121.361082154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,107.06170208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560244135,0.0,1.75125,1.16435244135
 07/22  02:00:00,103.560735005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,101.768217792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,107.045549569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551094813,0.0,1.75125,1.16426094813
 07/22  05:00:00,101.767679046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,132.981183413,29.0348081537,0.00590594106294,0.0,6.98738001645,14.1499734587,96.3136751917,92.7911751917,3.5025,0.02
 07/22  07:00:00,151.801683043,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,103.953540168,99.2865506396,3.5025,1.16448952832
 07/22  08:00:00,221.894209947,29.0348081537,0.692794336194,0.0,20.9621400493,23.2339557645,67.5169549334,61.6594549334,5.8375,0.02
 07/22  09:00:00,254.508220323,29.0348081537,1.89084829864,0.0,41.9242800987,36.8599292233,27.0932163741,16.5886160771,9.34,1.16460029695
 07/22  10:00:00,281.660587854,29.0348081537,3.5845526218,0.0,62.886420148,41.4019203762,11.6722036635,0.0,10.5075,1.16470366354
 07/22  11:00:00,307.806674246,29.0348081537,4.82690018617,0.0,62.886420148,41.4019203762,11.6726303491,0.0,10.5075,1.16513034909
 07/22  12:00:00,296.874245505,29.0348081537,5.76043975295,0.0,62.886420148,41.4019203762,11.6725278097,0.0,10.5075,1.16502780974
 07/22  13:00:00,297.993558999,29.0348081537,8.16945791722,0.0,62.886420148,41.4019203762,11.6726237515,0.0,10.5075,1.16512375152
 07/22  14:00:00,293.938491947,29.0348081537,9.86028866483,0.0,62.886420148,41.4019203762,11.6724380835,0.0,10.5075,1.16493808348
 07/22  15:00:00,291.420287987,29.0348081537,10.8037461473,0.0,62.886420148,41.4019203762,11.6723524253,0.0,10.5075,1.16485242532
 07/22  16:00:00,294.066195216,29.0348081537,11.5475705843,0.0,62.886420148,41.4019203762,11.6724610557,0.0,10.5075,1.16496105569
 07/22  17:00:00,294.127287875,29.0348081537,11.5060752049,0.0,62.886420148,41.4019203762,11.6723455373,0.0,10.5075,1.16484553727
 07/22  18:00:00,272.971005631,29.0348081537,9.08784878842,0.0,34.9369000822,32.3179380704,9.10700786206,0.914507862056,8.1725,0.02
 07/22  19:00:00,231.138911776,29.0348081537,5.87652225354,0.0,20.9621400493,23.2339557645,7.57138652838,0.569143719959,5.8375,1.16474280842
 07/22  20:00:00,216.450412532,29.0348081537,2.55853208543,0.0,20.9621400493,23.2339557645,8.3772308189,1.37505174576,5.8375,1.16467907314
 07/22  21:00:00,168.240346972,29.0348081537,1.45683417992,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,118.511768729,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567580762,0.0,1.75125,1.16442580762
 07/22  23:00:00,146.971233349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,123.10532292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562562392,0.0,1.75125,1.16437562392
 07/23  01:00:00,112.605166563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,110.296888837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,107.947781732,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551922781,0.0,1.75125,1.16426922781
 07/23  04:00:00,115.212222289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,111.530616172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,143.851029892,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,59.7062459063,56.1837459063,3.5025,0.02
 07/23  07:00:00,164.052657547,29.0348081537,0.0447446023542,0.0,6.98738001645,14.1499734587,82.3886653477,77.7217987354,3.5025,1.16436661232
 07/23  08:00:00,201.151790512,29.0348081537,0.384980664838,0.0,6.98738001645,14.1499734587,62.6375911311,59.1150911311,3.5025,0.02
 07/23  09:00:00,183.85669152,29.0348081537,0.592625994301,0.0,6.98738001645,14.1499734587,48.4062514382,43.7393296698,3.5025,1.16442176839
 07/23  10:00:00,218.039192928,29.0348081537,1.55434784913,0.0,27.9495200658,27.7759469175,28.5083468955,21.4833468955,7.005,0.02
 07/23  11:00:00,246.24708519,29.0348081537,2.21786834606,0.0,27.9495200658,27.7759469175,11.3167080178,3.14711136166,7.005,1.16459665617
 07/23  12:00:00,268.959945068,29.0348081537,5.76546971224,0.0,41.9242800987,36.8599292233,10.5047282601,0.0,9.34,1.16472826008
 07/23  13:00:00,274.109045101,29.0348081537,8.6260126743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,268.587019959,29.0348081537,9.25805635985,0.0,41.9242800987,36.8599292233,10.5048002702,0.0,9.34,1.16480027018
 07/23  15:00:00,262.709879147,29.0348081537,9.47292118359,0.0,41.9242800987,36.8599292233,10.5047249076,0.0,9.34,1.16472490756
 07/23  16:00:00,263.703566537,29.0348081537,10.3596946344,0.0,41.9242800987,36.8599292233,10.5046942187,0.0,9.34,1.16469421873
 07/23  17:00:00,233.109194842,29.0348081537,8.65991031041,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  18:00:00,231.54739968,29.0348081537,5.02057256876,0.0,13.9747600329,18.6919646116,6.47299856179,0.638431888272,4.67,1.16456667352
 07/23  19:00:00,215.706743744,29.0348081537,2.47884246745,0.0,13.9747600329,18.6919646116,5.83464624761,0.0,4.67,1.16464624761
 07/23  20:00:00,205.419007592,29.0348081537,1.90536196865,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  21:00:00,185.267263054,29.0348081537,1.52361354523,0.0,13.9747600329,18.6919646116,5.83447035869,0.0,4.67,1.16447035869
 07/23  22:00:00,121.51776651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,150.755830274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,127.464553677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551977532,0.0,1.75125,1.16426977532
 07/24  01:00:00,119.168947911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,117.208860687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,115.783796303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,121.303823736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925289279,0.0,2.335,1.16425289279
 07/24  05:00:00,115.459491452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,159.132721702,29.0348081537,0.405888462851,0.0,13.9747600329,18.6919646116,51.7836449407,47.0936449407,4.67,0.02
 07/24  07:00:00,179.865157144,29.0348081537,0.624756045478,0.0,13.9747600329,18.6919646116,66.5838451684,60.7494324528,4.67,1.1644127156
 07/24  08:00:00,259.79521944,29.0348081537,1.66442958674,0.0,34.9369000822,32.3179380704,38.6744382521,30.4819382521,8.1725,0.02
 07/24  09:00:00,294.655583221,29.0348081537,3.30508937783,0.0,62.886420148,41.4019203762,13.041579219,1.36946414969,10.5075,1.16461506936
 07/24  10:00:00,294.824144852,29.0348081537,5.79112886703,0.0,62.886420148,41.4019203762,11.6723638348,0.0,10.5075,1.16486383477
 07/24  11:00:00,319.305007646,29.0348081537,9.37793459345,0.0,62.886420148,41.4019203762,11.672587629,0.0,10.5075,1.16508762904
 07/24  12:00:00,312.863862556,29.0348081537,10.8173788008,0.0,62.886420148,41.4019203762,11.67275288,0.0,10.5075,1.16525287999
 07/24  13:00:00,316.531180684,29.0348081537,12.03285912,0.0,62.886420148,41.4019203762,11.6725840081,0.0,10.5075,1.16508400807
 07/24  14:00:00,310.799702988,29.0348081537,13.237669825,0.0,62.886420148,41.4019203762,11.6724462899,0.0,10.5075,1.16494628994
 07/24  15:00:00,308.05552791,29.0348081537,14.5779621563,0.0,62.886420148,41.4019203762,11.672491038,0.0,10.5075,1.16499103798
 07/24  16:00:00,308.955002032,29.0348081537,15.1720681821,0.0,62.886420148,41.4019203762,11.6723996047,0.0,10.5075,1.16489960466
 07/24  17:00:00,305.865027279,29.0348081537,14.0191664576,0.0,62.886420148,41.4019203762,11.6725287348,0.0,10.5075,1.16502873479
 07/24  18:00:00,295.996198404,29.0348081537,11.6434692606,0.0,41.9242800987,36.8599292233,10.9254577079,0.420657780626,9.34,1.16479992732
 07/24  19:00:00,281.157654108,29.0348081537,8.08395173353,0.0,41.9242800987,36.8599292233,9.75125320248,0.391253202481,9.34,0.02
 07/24  20:00:00,259.82181414,29.0348081537,4.34816076931,0.0,34.9369000822,32.3179380704,10.1043396462,0.767110759111,8.1725,1.16472888707
 07/24  21:00:00,187.862234172,29.0348081537,2.20649780724,0.0,13.9747600329,18.6919646116,5.83449669694,0.0,4.67,1.16449669694
 07/24  22:00:00,125.411601615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,154.320058132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,132.160166496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925106536,0.0,2.335,1.16425106536
 07/25  01:00:00,120.987175537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,119.232131907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,118.342046248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,142.385720956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992028456,0.0,2.335,1.1642028456
 07/25  05:00:00,136.56630294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,181.660631899,29.0348081537,0.77248588915,0.0,13.9747600329,18.6919646116,27.9464199848,23.2564199848,4.67,0.02
 07/25  07:00:00,191.054241839,29.0348081537,0.67773852271,0.0,13.9747600329,18.6919646116,62.3470404329,56.5126781662,4.67,1.16436226661
 07/25  08:00:00,254.753485809,29.0348081537,1.41299248949,0.0,34.9369000822,32.3179380704,54.8345078555,46.6420078555,8.1725,0.02
 07/25  09:00:00,284.812362333,29.0348081537,2.34303769509,0.0,62.886420148,41.4019203762,32.6076802299,20.9354586132,10.5075,1.16472161674
 07/25  10:00:00,281.812491439,29.0348081537,2.72599908871,0.0,62.886420148,41.4019203762,18.7354347732,7.06312333558,10.5075,1.16481143762
 07/25  11:00:00,305.35406412,29.0348081537,3.12338296852,0.0,62.886420148,41.4019203762,11.6725341032,0.0,10.5075,1.16503410316
 07/25  12:00:00,300.119375809,29.0348081537,5.03312952284,0.0,62.886420148,41.4019203762,11.6726981867,0.0,10.5075,1.16519818673
 07/25  13:00:00,304.992617306,29.0348081537,7.20383578663,0.0,62.886420148,41.4019203762,11.6727814486,0.0,10.5075,1.16528144856
 07/25  14:00:00,302.818017163,29.0348081537,9.85496033392,0.0,62.886420148,41.4019203762,11.6723898104,0.0,10.5075,1.16488981038
 07/25  15:00:00,302.715878485,29.0348081537,11.7480840516,0.0,62.886420148,41.4019203762,11.6724336679,0.0,10.5075,1.16493366791
 07/25  16:00:00,305.295452474,29.0348081537,12.7776390688,0.0,62.886420148,41.4019203762,11.6723415696,0.0,10.5075,1.16484156957
 07/25  17:00:00,306.538475638,29.0348081537,13.2624795687,0.0,62.886420148,41.4019203762,11.6724696313,0.0,10.5075,1.16496963127
 07/25  18:00:00,299.526821633,29.0348081537,11.955521159,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,279.021482284,29.0348081537,10.7956152855,0.0,41.9242800987,36.8599292233,10.5047879087,0.0,9.34,1.16478790873
 07/25  20:00:00,257.80292914,29.0348081537,5.88068510102,0.0,34.9369000822,32.3179380704,9.71609997525,0.378931547406,8.1725,1.16466842785
 07/25  21:00:00,184.123257879,29.0348081537,2.2792522797,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,127.872402346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942299343,0.0,2.335,1.16442299343
 07/25  23:00:00,157.562274918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  24:00:00,136.873404236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,125.728050895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927301107,0.0,2.335,1.16427301107
 07/26  02:00:00,125.116069639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,123.186927567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,128.531025883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920658379,0.0,2.335,1.16420658379
 07/26  05:00:00,123.637185935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,167.867035872,29.0348081537,0.88805710264,0.0,13.9747600329,18.6919646116,18.2286370356,13.5386370356,4.67,0.02
 07/26  07:00:00,186.783304394,29.0348081537,0.894080707569,0.0,13.9747600329,18.6919646116,46.8622106971,41.0278085405,4.67,1.16440215656
 07/26  08:00:00,261.152038429,29.0348081537,1.78066938836,0.0,34.9369000822,32.3179380704,35.8059484121,27.6134484121,8.1725,0.02
 07/26  09:00:00,291.093765153,29.0348081537,2.71912154126,0.0,62.886420148,41.4019203762,18.0246442156,6.35248532721,10.5075,1.16465888841
 07/26  10:00:00,285.866488946,29.0348081537,2.86671523207,0.0,62.886420148,41.4019203762,11.672247869,0.0,10.5075,1.16474786899
 07/26  11:00:00,305.520758544,29.0348081537,3.03539721413,0.0,62.886420148,41.4019203762,11.6727088642,0.0,10.5075,1.16520886417
 07/26  12:00:00,295.553040686,29.0348081537,3.26933712845,0.0,62.886420148,41.4019203762,11.6726322222,0.0,10.5075,1.16513222217
 07/26  13:00:00,302.165952976,29.0348081537,6.05043221123,0.0,62.886420148,41.4019203762,11.6727145713,0.0,10.5075,1.16521457128
 07/26  14:00:00,297.319719953,29.0348081537,6.39630273229,0.0,62.886420148,41.4019203762,11.6725391736,0.0,10.5075,1.16503917363
 07/26  15:00:00,289.403691694,29.0348081537,4.78847802828,0.0,62.886420148,41.4019203762,11.6723653191,0.0,10.5075,1.1648653191
 07/26  16:00:00,286.771773969,29.0348081537,3.72221867752,0.0,62.886420148,41.4019203762,11.6724759115,0.0,10.5075,1.16497591147
 07/26  17:00:00,286.967015846,29.0348081537,3.71322325014,0.0,62.886420148,41.4019203762,11.6723994147,0.0,10.5075,1.16489941474
 07/26  18:00:00,280.554965619,29.0348081537,3.14285690099,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,271.131204574,29.0348081537,3.08078577849,0.0,41.9242800987,36.8599292233,10.5047169454,0.0,9.34,1.16471694545
 07/26  20:00:00,256.775529558,29.0348081537,2.66456862476,0.0,34.9369000822,32.3179380704,9.33725770999,0.0,8.1725,1.16475770999
 07/26  21:00:00,187.211991898,29.0348081537,1.58415477983,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,126.188991545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940717476,0.0,2.335,1.16440717476
 07/26  23:00:00,157.098125774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,134.613921253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,123.865719113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926881531,0.0,2.335,1.16426881531
 07/27  02:00:00,122.726952234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,120.618659112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,126.22483362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926378506,0.0,2.335,1.16426378506
 07/27  05:00:00,120.796236482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,163.64838764,29.0348081537,0.316362843197,0.0,13.9747600329,18.6919646116,48.367544619,43.677544619,4.67,0.02
 07/27  07:00:00,183.084287707,29.0348081537,0.511863007316,0.0,13.9747600329,18.6919646116,70.3139011172,64.4794707125,4.67,1.16443040466
 07/27  08:00:00,261.466437804,29.0348081537,1.6077395322,0.0,34.9369000822,32.3179380704,45.36450064,37.17200064,8.1725,0.02
 07/27  09:00:00,299.363832526,29.0348081537,4.24667988549,0.0,62.886420148,41.4019203762,13.2672630708,1.59502093245,10.5075,1.16474213838
 07/27  10:00:00,304.230485807,29.0348081537,8.85321771113,0.0,62.886420148,41.4019203762,11.6723596658,0.0,10.5075,1.16485966576
 07/27  11:00:00,326.48392704,29.0348081537,11.8744687836,0.0,62.886420148,41.4019203762,11.6726323481,0.0,10.5075,1.16513234813
 07/27  12:00:00,323.209613017,29.0348081537,14.0044971387,0.0,62.886420148,41.4019203762,11.6725552224,0.0,10.5075,1.16505522237
 07/27  13:00:00,329.441400032,29.0348081537,15.6465400714,0.0,62.886420148,41.4019203762,11.6726363032,0.0,10.5075,1.16513630317
 07/27  14:00:00,324.645085179,29.0348081537,18.9229888914,0.0,62.886420148,41.4019203762,11.6724603702,0.0,10.5075,1.16496037022
 07/27  15:00:00,321.570551699,29.0348081537,21.5459787076,0.0,62.886420148,41.4019203762,11.6724858986,0.0,10.5075,1.16498589864
 07/27  16:00:00,324.228635864,29.0348081537,24.0070494917,0.0,62.886420148,41.4019203762,11.6723953959,0.0,10.5075,1.16489539591
 07/27  17:00:00,323.284260785,29.0348081537,23.6516512487,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,310.784796752,29.0348081537,17.9389791597,0.0,41.9242800987,36.8599292233,10.5049357425,0.0,9.34,1.16493574249
 07/27  19:00:00,297.378898629,29.0348081537,14.6822069879,0.0,41.9242800987,36.8599292233,10.504798889,0.0,9.34,1.16479888899
 07/27  20:00:00,275.290264906,29.0348081537,10.390691404,0.0,34.9369000822,32.3179380704,10.9802793234,1.64310450588,8.1725,1.16467481753
 07/27  21:00:00,192.72565085,29.0348081537,3.12466347872,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,128.634148025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941869393,0.0,2.335,1.16441869393
 07/27  23:00:00,157.195434426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,136.979828427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,126.110770359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925380899,0.0,2.335,1.16425380899
 07/28  02:00:00,124.854699028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,123.525377616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,148.282940349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,146.897765162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924529229,0.0,2.335,1.16424529229
 07/28  06:00:00,188.512736805,29.0348081537,1.04544165351,0.0,13.9747600329,18.6919646116,13.392949044,8.70294904397,4.67,0.02
 07/28  07:00:00,202.639270762,29.0348081537,1.25754860687,0.0,13.9747600329,18.6919646116,30.1507493625,25.4607493625,4.67,0.02
 07/28  08:00:00,272.143257213,29.0348081537,3.55467893356,0.0,34.9369000822,32.3179380704,10.8548364631,1.51774595632,8.1725,1.16459050675
 07/28  09:00:00,312.096669584,29.0348081537,9.91179647413,0.0,62.886420148,41.4019203762,11.6721570214,0.0,10.5075,1.1646570214
 07/28  10:00:00,312.67095586,29.0348081537,12.2130323669,0.0,62.886420148,41.4019203762,11.6722737775,0.0,10.5075,1.16477377746
 07/28  11:00:00,328.949036276,29.0348081537,13.6133638671,0.0,62.886420148,41.4019203762,11.6725454145,0.0,10.5075,1.16504541454
 07/28  12:00:00,324.581963329,29.0348081537,15.1559116191,0.0,62.886420148,41.4019203762,11.672722799,0.0,10.5075,1.16522279898
 07/28  13:00:00,326.665781896,29.0348081537,15.642966066,0.0,62.886420148,41.4019203762,11.6725479008,0.0,10.5075,1.16504790077
 07/28  14:00:00,319.694354823,29.0348081537,16.5656586228,0.0,62.886420148,41.4019203762,11.6723710265,0.0,10.5075,1.16487102653
 07/28  15:00:00,316.567146365,29.0348081537,19.3740075694,0.0,62.886420148,41.4019203762,11.6723958227,0.0,10.5075,1.16489582267
 07/28  16:00:00,316.197050833,29.0348081537,19.780841874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,311.14617242,29.0348081537,16.859179213,0.0,62.886420148,41.4019203762,11.6725256709,0.0,10.5075,1.16502567088
 07/28  18:00:00,301.30642047,29.0348081537,13.7588600247,0.0,41.9242800987,36.8599292233,10.5048440105,0.0,9.34,1.16484401046
 07/28  19:00:00,280.638253879,29.0348081537,12.2334209318,0.0,41.9242800987,36.8599292233,10.8954144465,0.390707906981,9.34,1.16470653951
 07/28  20:00:00,255.905143021,29.0348081537,5.77842641715,0.0,34.9369000822,32.3179380704,10.7256474955,1.38840496975,8.1725,1.1647425258
 07/28  21:00:00,184.192997837,29.0348081537,2.51346379603,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,127.612674956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941999954,0.0,2.335,1.16441999954
 07/28  23:00:00,155.452034389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,134.164125561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,121.325576275,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561779398,0.0,1.75125,1.16436779398
 07/29  02:00:00,120.149167009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,118.936931199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,127.068305046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552441939,0.0,1.75125,1.16427441939
 07/29  05:00:00,127.02284779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,155.685416457,29.0348081537,0.849778821651,0.0,6.98738001645,14.1499734587,10.7535283356,7.23102833565,3.5025,0.02
 07/29  07:00:00,175.25443979,29.0348081537,0.853370452823,0.0,6.98738001645,14.1499734587,38.499456458,33.8324586453,3.5025,1.16449781272
 07/29  08:00:00,238.869880519,29.0348081537,1.77438859811,0.0,20.9621400493,23.2339557645,20.8123777175,14.9548777175,5.8375,0.02
 07/29  09:00:00,265.227964423,29.0348081537,2.99716938863,0.0,41.9242800987,36.8599292233,10.5046026569,0.0,9.34,1.16460265694
 07/29  10:00:00,290.893510189,29.0348081537,4.18437597289,0.0,62.886420148,41.4019203762,11.6722534478,0.0,10.5075,1.16475344781
 07/29  11:00:00,313.560451873,29.0348081537,5.83606570363,0.0,62.886420148,41.4019203762,11.6726163507,0.0,10.5075,1.16511635072
 07/29  12:00:00,309.143494776,29.0348081537,8.60463221884,0.0,62.886420148,41.4019203762,11.6725080643,0.0,10.5075,1.16500806434
 07/29  13:00:00,311.774695344,29.0348081537,9.82834075882,0.0,62.886420148,41.4019203762,11.6725968126,0.0,10.5075,1.16509681261
 07/29  14:00:00,307.708586857,29.0348081537,11.9691223804,0.0,62.886420148,41.4019203762,11.6724064901,0.0,10.5075,1.16490649008
 07/29  15:00:00,304.436156446,29.0348081537,12.5201889313,0.0,62.886420148,41.4019203762,11.6725247391,0.0,10.5075,1.16502473914
 07/29  16:00:00,305.808429875,29.0348081537,13.0185993355,0.0,62.886420148,41.4019203762,11.6724169911,0.0,10.5075,1.16491699108
 07/29  17:00:00,306.234432203,29.0348081537,13.5264332081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,282.605819841,29.0348081537,9.99901201117,0.0,34.9369000822,32.3179380704,10.1885831529,0.851117425185,8.1725,1.16496572771
 07/29  19:00:00,235.157975112,29.0348081537,3.43135041985,0.0,20.9621400493,23.2339557645,8.51109177468,1.50890343041,5.8375,1.16468834427
 07/29  20:00:00,227.534604407,29.0348081537,2.45183605978,0.0,20.9621400493,23.2339557645,7.00211976085,0.0,5.8375,1.16461976085
 07/29  21:00:00,173.888811716,29.0348081537,1.58195952229,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,124.461030702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571839057,0.0,1.75125,1.16446839057
 07/29  23:00:00,153.946944823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,132.877048694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556041541,0.0,1.75125,1.16431041541
 07/30  01:00:00,122.557496178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,121.618230281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,120.993207156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,127.561881055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552418238,0.0,1.75125,1.16427418238
 07/30  05:00:00,125.157208565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,152.842965413,29.0348081537,0.211322208882,0.0,6.98738001645,14.1499734587,31.302254271,27.779754271,3.5025,0.02
 07/30  07:00:00,173.211654886,29.0348081537,0.439882823624,0.0,6.98738001645,14.1499734587,55.5244834606,50.8576862791,3.5025,1.16429718146
 07/30  08:00:00,208.704712398,29.0348081537,0.768390878366,0.0,6.98738001645,14.1499734587,40.427428852,36.904928852,3.5025,0.02
 07/30  09:00:00,191.624086176,29.0348081537,0.995299499994,0.0,6.98738001645,14.1499734587,27.8353045698,23.1684560579,3.5025,1.16434851189
 07/30  10:00:00,227.346492769,29.0348081537,2.39360355244,0.0,27.9495200658,27.7759469175,8.30422671443,1.27922671443,7.005,0.02
 07/30  11:00:00,253.006608955,29.0348081537,4.287620524,0.0,27.9495200658,27.7759469175,8.16967064788,0.0,7.005,1.16467064788
 07/30  12:00:00,278.588893975,29.0348081537,9.19712043454,0.0,41.9242800987,36.8599292233,10.5048122929,0.0,9.34,1.16481229285
 07/30  13:00:00,279.914536124,29.0348081537,9.59484074821,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,273.314417122,29.0348081537,10.181858178,0.0,41.9242800987,36.8599292233,10.5047082201,0.0,9.34,1.16470822009
 07/30  15:00:00,270.321589553,29.0348081537,11.0358799841,0.0,41.9242800987,36.8599292233,10.5047949294,0.0,9.34,1.16479492936
 07/30  16:00:00,273.597906777,29.0348081537,12.3067085623,0.0,41.9242800987,36.8599292233,10.5047654051,0.0,9.34,1.16476540509
 07/30  17:00:00,244.348495692,29.0348081537,11.0928895053,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,239.208447552,29.0348081537,6.8645212263,0.0,13.9747600329,18.6919646116,7.91192159715,2.07732747777,4.67,1.16459411938
 07/30  19:00:00,217.504599178,29.0348081537,2.31437800339,0.0,13.9747600329,18.6919646116,8.33560914469,2.57897804731,4.67,1.08663109738
 07/30  20:00:00,212.12301698,29.0348081537,1.95057925319,0.0,13.9747600329,18.6919646116,5.40809377438,0.640248586409,4.67,0.0978451879674
 07/30  21:00:00,187.492113613,29.0348081537,1.62937765574,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,123.221599096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560345666,0.0,1.75125,1.16435345666
 07/30  23:00:00,152.219480766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,130.034007329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,122.514899076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926825957,0.0,2.335,1.16426825957
 07/31  02:00:00,121.911916502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,120.906741493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,127.927132301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920095947,0.0,2.335,1.16420095947
 07/31  05:00:00,127.087412989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
