Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  06:00:00,167.369915068,29.0348081537,0.726108745258,0.0,13.9747600329,18.6919646116,27.292142118,22.602142118,4.67,0.02
 07/31  07:00:00,187.235560638,29.0348081537,0.850443132316,0.0,13.9747600329,18.6919646116,53.0314807542,47.1970864877,4.67,1.16439426652
 07/31  08:00:00,267.22613485,29.0348081537,2.22130089301,0.0,34.9369000822,32.3179380704,21.7856695688,13.5931695688,8.1725,0.02
 07/31  09:00:00,305.662519339,29.0348081537,6.78012265485,0.0,62.886420148,41.4019203762,11.6721466004,0.0,10.5075,1.16464660039
 07/31  10:00:00,308.611367289,29.0348081537,10.7672595456,0.0,62.886420148,41.4019203762,11.6724178177,0.0,10.5075,1.16491781767
 07/31  11:00:00,330.301958027,29.0348081537,13.9481243713,0.0,62.886420148,41.4019203762,11.6726861937,0.0,10.5075,1.16518619375
 07/31  12:00:00,327.48579131,29.0348081537,15.809226483,0.0,62.886420148,41.4019203762,11.6726059354,0.0,10.5075,1.16510593538
 07/31  13:00:00,331.99053084,29.0348081537,16.8939414743,0.0,62.886420148,41.4019203762,11.6726838632,0.0,10.5075,1.16518386322
 07/31  14:00:00,326.035468264,29.0348081537,19.39975515,0.0,62.886420148,41.4019203762,11.6725055665,0.0,10.5075,1.16500556651
 07/31  15:00:00,324.327248436,29.0348081537,23.5983664619,0.0,62.886420148,41.4019203762,11.672328801,0.0,10.5075,1.16482880101
 07/31  16:00:00,325.958416961,29.0348081537,25.2478130174,0.0,62.886420148,41.4019203762,11.6724351688,0.0,10.5075,1.16493516879
 07/31  17:00:00,325.620153846,29.0348081537,25.0894328541,0.0,62.886420148,41.4019203762,11.672355296,0.0,10.5075,1.164855296
 07/31  18:00:00,313.888621473,29.0348081537,19.7281484796,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  19:00:00,298.671555382,29.0348081537,15.2806455047,0.0,41.9242800987,36.8599292233,10.5046700666,0.0,9.34,1.16467006659
 07/31  20:00:00,275.962739848,29.0348081537,10.4648729062,0.0,34.9369000822,32.3179380704,10.7111900378,1.37398268743,8.1725,1.1647073504
 07/31  21:00:00,195.542324899,29.0348081537,4.4248471673,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,130.443927735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940311077,0.0,2.335,1.16440311077
 07/31  23:00:00,157.3721603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,136.225498149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,124.08638685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921647455,0.0,2.335,1.16421647455
 08/01  02:00:00,121.977504079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,119.409950133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,139.706711191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921053949,0.0,2.335,1.16421053949
 08/01  05:00:00,135.906833782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,175.179031748,29.0348081537,0.348011002842,0.0,13.9747600329,18.6919646116,49.3033492748,44.6133492748,4.67,0.02
 08/01  07:00:00,187.52494733,29.0348081537,0.573721849052,0.0,13.9747600329,18.6919646116,65.899394853,60.0650201177,4.67,1.16437473532
 08/01  08:00:00,258.168021381,29.0348081537,1.63266177943,0.0,34.9369000822,32.3179380704,35.8306068059,27.6381068059,8.1725,0.02
 08/01  09:00:00,294.57467311,29.0348081537,3.56585215247,0.0,62.886420148,41.4019203762,12.061262167,0.389080121018,10.5075,1.16468204601
 08/01  10:00:00,292.381856816,29.0348081537,5.6414465628,0.0,62.886420148,41.4019203762,11.6722956608,0.0,10.5075,1.16479566078
 08/01  11:00:00,313.540422142,29.0348081537,7.1205975944,0.0,62.886420148,41.4019203762,11.6725633331,0.0,10.5075,1.16506333307
 08/01  12:00:00,307.190279059,29.0348081537,9.85691912137,0.0,62.886420148,41.4019203762,11.6727371129,0.0,10.5075,1.1652371129
 08/01  13:00:00,310.704342818,29.0348081537,11.7979406873,0.0,62.886420148,41.4019203762,11.6725597796,0.0,10.5075,1.1650597796
 08/01  14:00:00,306.992712324,29.0348081537,13.2588032797,0.0,62.886420148,41.4019203762,11.6723808262,0.0,10.5075,1.16488082616
 08/01  15:00:00,307.305258066,29.0348081537,16.1970935693,0.0,62.886420148,41.4019203762,11.6724028437,0.0,10.5075,1.16490284368
 08/01  16:00:00,307.624756503,29.0348081537,16.9411211643,0.0,62.886420148,41.4019203762,11.6723093311,0.0,10.5075,1.16480933114
 08/01  17:00:00,300.824021965,29.0348081537,13.9404209019,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  18:00:00,292.563431552,29.0348081537,11.419970557,0.0,41.9242800987,36.8599292233,10.8957628772,0.390916972412,9.34,1.16484590483
 08/01  19:00:00,275.586784356,29.0348081537,10.5390561744,0.0,41.9242800987,36.8599292233,10.5047063355,0.0,9.34,1.16470633552
 08/01  20:00:00,254.077043481,29.0348081537,5.65146764143,0.0,34.9369000822,32.3179380704,10.609972241,1.27273252006,8.1725,1.16473972095
 08/01  21:00:00,181.789521675,29.0348081537,2.26358867095,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,125.133285916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941644452,0.0,2.335,1.16441644452
 08/01  23:00:00,155.093333654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,134.176079399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,122.42738519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922476233,0.0,2.335,1.16422476233
 08/02  02:00:00,120.891334189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,118.499803531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,122.71398834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,121.008701444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921212672,0.0,2.335,1.16421212672
 08/02  06:00:00,161.000788018,29.0348081537,0.614573105419,0.0,13.9747600329,18.6919646116,35.5896619997,30.8996619997,4.67,0.02
 08/02  07:00:00,180.921803748,29.0348081537,0.727588042668,0.0,13.9747600329,18.6919646116,56.5649585629,51.8749585629,4.67,0.02
 08/02  08:00:00,264.212239418,29.0348081537,2.10127387521,0.0,34.9369000822,32.3179380704,21.0747209774,11.7377314019,8.1725,1.16448957556
 08/02  09:00:00,304.332409258,29.0348081537,6.94421760385,0.0,62.886420148,41.4019203762,11.6722098165,0.0,10.5075,1.16470981646
 08/02  10:00:00,305.64447969,29.0348081537,10.2739590871,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,327.493053522,29.0348081537,12.6472590222,0.0,62.886420148,41.4019203762,11.672635389,0.0,10.5075,1.16513538901
 08/02  12:00:00,318.26998626,29.0348081537,12.7157235515,0.0,62.886420148,41.4019203762,12.8178649268,0.0,10.5075,2.31036492675
 08/02  13:00:00,321.988824338,29.0348081537,14.1978836554,0.0,62.886420148,41.4019203762,11.6726788668,0.0,10.5075,1.16517886677
 08/02  14:00:00,314.523928965,29.0348081537,16.8093931952,0.0,62.886420148,41.4019203762,11.6724637286,0.0,10.5075,1.16496372856
 08/02  15:00:00,310.906777913,29.0348081537,19.491916507,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,313.006914395,29.0348081537,21.1121049959,0.0,62.886420148,41.4019203762,11.6724864696,0.0,10.5075,1.1649864696
 08/02  17:00:00,312.737020441,29.0348081537,20.1921471233,0.0,62.886420148,41.4019203762,11.6723955248,0.0,10.5075,1.16489552485
 08/02  18:00:00,305.502402511,29.0348081537,16.9023585035,0.0,41.9242800987,36.8599292233,10.5049006294,0.0,9.34,1.16490062938
 08/02  19:00:00,292.106864416,29.0348081537,13.759754815,0.0,41.9242800987,36.8599292233,10.5047342695,0.0,9.34,1.16473426952
 08/02  20:00:00,268.153146969,29.0348081537,8.77769967392,0.0,34.9369000822,32.3179380704,9.74018937082,1.54768937082,8.1725,0.02
 08/02  21:00:00,189.739076884,29.0348081537,2.70502562369,0.0,13.9747600329,18.6919646116,5.83458715791,0.0,4.67,1.16458715791
 08/02  22:00:00,126.658236959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,154.554275443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928610117,0.0,2.335,1.16428610117
 08/02  24:00:00,133.930395495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,122.710607631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,120.363879343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922543527,0.0,2.335,1.16422543527
 08/03  03:00:00,117.966823204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,123.182295066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,121.246670502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920617054,0.0,2.335,1.16420617054
 08/03  06:00:00,162.267689831,29.0348081537,0.798005980029,0.0,13.9747600329,18.6919646116,26.9491665483,22.2591665483,4.67,0.02
 08/03  07:00:00,184.065812758,29.0348081537,0.980870419433,0.0,13.9747600329,18.6919646116,42.3194693272,37.6294693272,4.67,0.02
 08/03  08:00:00,266.199351716,29.0348081537,2.43827899249,0.0,34.9369000822,32.3179380704,14.485444371,5.14846370458,8.1725,1.16448066644
 08/03  09:00:00,305.033236184,29.0348081537,7.46556862097,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,306.416873277,29.0348081537,10.7329936823,0.0,62.886420148,41.4019203762,11.6723890888,0.0,10.5075,1.16488908881
 08/03  11:00:00,326.149097425,29.0348081537,12.2889190649,0.0,62.886420148,41.4019203762,11.6724982388,0.0,10.5075,1.16499823881
 08/03  12:00:00,322.146783978,29.0348081537,14.4007175973,0.0,62.886420148,41.4019203762,11.6726215683,0.0,10.5075,1.16512156834
 08/03  13:00:00,329.638037679,29.0348081537,17.8046945853,0.0,62.886420148,41.4019203762,12.8177442843,0.0,10.5075,2.31024428434
 08/03  14:00:00,319.750076528,29.0348081537,18.5370842231,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,315.553178475,29.0348081537,19.8161071321,0.0,62.886420148,41.4019203762,11.6724512907,0.0,10.5075,1.16495129068
 08/03  16:00:00,319.173673516,29.0348081537,22.429135846,0.0,62.886420148,41.4019203762,11.6723468086,0.0,10.5075,1.16484680857
 08/03  17:00:00,317.595965951,29.0348081537,21.4209684641,0.0,62.886420148,41.4019203762,11.6724610079,0.0,10.5075,1.16496100791
 08/03  18:00:00,303.319493404,29.0348081537,14.8704835503,0.0,41.9242800987,36.8599292233,10.5047599085,0.0,9.34,1.16475990853
 08/03  19:00:00,290.305468419,29.0348081537,12.3848073135,0.0,41.9242800987,36.8599292233,10.5047563214,0.0,9.34,1.16475632136
 08/03  20:00:00,272.648043396,29.0348081537,10.8047435813,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,198.901826507,29.0348081537,7.17969675661,0.0,13.9747600329,18.6919646116,5.83457171909,0.0,4.67,1.16457171909
 08/03  22:00:00,132.011515791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,160.14732676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929984006,0.0,2.335,1.16429984006
 08/03  24:00:00,140.062050861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,126.951694504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,126.493907341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921943518,0.0,2.335,1.16421943518
 08/04  03:00:00,127.375147302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,154.941058454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,154.374908577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,196.785898096,29.0348081537,2.23829073216,0.0,13.9747600329,18.6919646116,5.83425843793,0.0,4.67,1.16425843793
 08/04  07:00:00,208.967925935,29.0348081537,2.03098866601,0.0,13.9747600329,18.6919646116,5.94490565309,1.25490565309,4.67,0.02
 08/04  08:00:00,274.558779118,29.0348081537,4.6474821734,0.0,34.9369000822,32.3179380704,9.33709179049,0.0,8.1725,1.16459179049
 08/04  09:00:00,312.66492576,29.0348081537,11.2154267069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,310.13336475,29.0348081537,11.9830664969,0.0,62.886420148,41.4019203762,11.6722452138,0.0,10.5075,1.16474521382
 08/04  11:00:00,325.787108025,29.0348081537,12.8679581452,0.0,62.886420148,41.4019203762,11.6725920343,0.0,10.5075,1.16509203431
 08/04  12:00:00,317.032008358,29.0348081537,13.092895833,0.0,62.886420148,41.4019203762,11.6727310636,0.0,10.5075,1.16523106364
 08/04  13:00:00,317.823928957,29.0348081537,13.132543529,0.0,62.886420148,41.4019203762,11.6725588562,0.0,10.5075,1.16505885619
 08/04  14:00:00,311.41650557,29.0348081537,14.077258097,0.0,62.886420148,41.4019203762,11.6724506832,0.0,10.5075,1.16495068321
 08/04  15:00:00,308.324829525,29.0348081537,15.1242250896,0.0,62.886420148,41.4019203762,11.6723049823,0.0,10.5075,1.16480498231
 08/04  16:00:00,310.421946043,29.0348081537,15.9381512878,0.0,62.886420148,41.4019203762,11.672402266,0.0,10.5075,1.16490226601
 08/04  17:00:00,311.885964656,29.0348081537,16.2784660997,0.0,62.886420148,41.4019203762,11.6725191591,0.0,10.5075,1.16501915908
 08/04  18:00:00,305.102699478,29.0348081537,14.8876884544,0.0,41.9242800987,36.8599292233,10.5048012347,0.0,9.34,1.16480123473
 08/04  19:00:00,287.38151823,29.0348081537,14.2601740483,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,272.705094829,29.0348081537,12.4916557051,0.0,34.9369000822,32.3179380704,9.33725342066,0.0,8.1725,1.16475342066
 08/04  21:00:00,199.428586158,29.0348081537,11.1022724396,0.0,13.9747600329,18.6919646116,5.83454991433,0.0,4.67,1.16454991433
 08/04  22:00:00,133.745338813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,161.478839651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,142.781651039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992358916,0.0,2.335,1.1642358916
 08/05  01:00:00,129.936095726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,129.287546685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,129.499638639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551147924,0.0,1.75125,1.16426147924
 08/05  04:00:00,138.589846613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,137.390864004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,168.581111492,29.0348081537,4.85792564969,0.0,6.98738001645,14.1499734587,4.66679134174,0.0,3.5025,1.16429134174
 08/05  07:00:00,191.301291841,29.0348081537,3.85133852003,0.0,6.98738001645,14.1499734587,5.02240258591,1.49990258591,3.5025,0.02
 08/05  08:00:00,258.191638785,29.0348081537,7.98723424747,0.0,20.9621400493,23.2339557645,7.00199753581,0.0,5.8375,1.16449753581
 08/05  09:00:00,294.167012777,29.0348081537,14.53248265,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/05  10:00:00,326.552967699,29.0348081537,19.0820776448,0.0,62.886420148,41.4019203762,11.6723487791,0.0,10.5075,1.16484877905
 08/05  11:00:00,348.531572363,29.0348081537,26.1023116992,0.0,62.886420148,41.4019203762,11.6726272324,0.0,10.5075,1.16512723241
 08/05  12:00:00,353.76360882,29.0348081537,33.6053000104,0.0,62.886420148,41.4019203762,11.6727264042,0.0,10.5075,1.1652264042
 08/05  13:00:00,362.199474856,29.0348081537,39.3441899515,0.0,62.886420148,41.4019203762,11.6725596486,0.0,10.5075,1.16505964855
 08/05  14:00:00,352.733058746,29.0348081537,38.4248531808,0.0,62.886420148,41.4019203762,11.6724381795,0.0,10.5075,1.16493817953
 08/05  15:00:00,348.548742013,29.0348081537,40.9326607637,0.0,62.886420148,41.4019203762,11.6723498485,0.0,10.5075,1.16484984847
 08/05  16:00:00,351.295914579,29.0348081537,44.2237363303,0.0,62.886420148,41.4019203762,11.6724536158,0.0,10.5075,1.16495361584
 08/05  17:00:00,345.62610133,29.0348081537,40.1068114357,0.0,62.886420148,41.4019203762,11.6723358391,0.0,10.5075,1.16483583907
 08/05  18:00:00,306.700173572,29.0348081537,23.6643001278,0.0,34.9369000822,32.3179380704,9.33737946278,0.0,8.1725,1.16487946278
 08/05  19:00:00,262.973064033,29.0348081537,15.8249537441,0.0,20.9621400493,23.2339557645,7.00221863277,0.0,5.8375,1.16471863277
 08/05  20:00:00,254.16434661,29.0348081537,13.2853126279,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,193.864496933,29.0348081537,12.5463736874,0.0,6.98738001645,14.1499734587,4.66705481687,0.0,3.5025,1.16455481687
 08/05  22:00:00,132.204516603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,160.35243964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915672337,0.0,1.75125,1.164422337
 08/05  24:00:00,142.425244518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,133.353650116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,133.366983983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553932573,0.0,1.75125,1.16428932573
 08/06  03:00:00,132.116246846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,139.65929987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,138.957961619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553661838,0.0,1.75125,1.16428661838
 08/06  06:00:00,173.945356258,29.0348081537,8.1271884467,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,198.983900872,29.0348081537,6.83341197279,0.0,6.98738001645,14.1499734587,4.84037259439,1.31787259439,3.5025,0.02
 08/06  08:00:00,235.79024225,29.0348081537,8.14276393289,0.0,6.98738001645,14.1499734587,4.66686382024,0.0,3.5025,1.16436382024
 08/06  09:00:00,222.103788879,29.0348081537,9.63809071393,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,262.028355642,29.0348081537,16.6946133006,0.0,27.9495200658,27.7759469175,8.16961228476,0.0,7.005,1.16461228476
 08/06  11:00:00,281.764715983,29.0348081537,19.3513244702,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,324.723902952,29.0348081537,35.0371518228,0.0,41.9242800987,36.8599292233,10.5047229049,0.0,9.34,1.16472290488
 08/06  13:00:00,335.267405835,29.0348081537,41.9999244222,0.0,41.9242800987,36.8599292233,10.5048207434,0.0,9.34,1.16482074341
 08/06  14:00:00,329.674247449,29.0348081537,43.8593651423,0.0,41.9242800987,36.8599292233,10.5046938832,0.0,9.34,1.16469388322
 08/06  15:00:00,328.831499894,29.0348081537,49.7896583793,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,330.426469816,29.0348081537,52.0603154891,0.0,41.9242800987,36.8599292233,10.5048285069,0.0,9.34,1.16482850694
 08/06  17:00:00,298.400560553,29.0348081537,49.5697231635,0.0,27.9495200658,27.7759469175,8.1697002874,0.0,7.005,1.1647002874
 08/06  18:00:00,292.116800098,29.0348081537,41.4108866154,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,278.106063785,29.0348081537,35.5165103108,0.0,13.9747600329,18.6919646116,5.83465700732,0.0,4.67,1.16465700732
 08/06  20:00:00,263.471444344,29.0348081537,27.4724941184,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,245.902697615,29.0348081537,42.8156062234,0.0,13.9747600329,18.6919646116,5.83444453153,0.0,4.67,1.16444453153
 08/06  22:00:00,138.922093298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,165.397406931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549415895,0.0,1.75125,1.16424415895
 08/06  24:00:00,148.391623986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,140.618635899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,138.246106657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922491561,0.0,2.335,1.16422491561
 08/07  03:00:00,133.355076127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,138.017970179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,135.984601896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,176.579019459,29.0348081537,2.94310359523,0.0,13.9747600329,18.6919646116,5.8342634862,0.0,4.67,1.1642634862
 08/07  07:00:00,197.315732855,29.0348081537,2.3797142794,0.0,13.9747600329,18.6919646116,5.89738921655,1.20738921655,4.67,0.02
 08/07  08:00:00,279.525998794,29.0348081537,7.80598954006,0.0,34.9369000822,32.3179380704,9.33709535173,0.0,8.1725,1.16459535173
 08/07  09:00:00,321.705709715,29.0348081537,14.7142018747,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,322.693513372,29.0348081537,17.0090884935,0.0,62.886420148,41.4019203762,11.6722472941,0.0,10.5075,1.16474729411
 08/07  11:00:00,340.270114409,29.0348081537,20.4093203157,0.0,62.886420148,41.4019203762,11.6725922679,0.0,10.5075,1.16509226787
 08/07  12:00:00,335.134815148,29.0348081537,23.1113630598,0.0,62.886420148,41.4019203762,11.6727297382,0.0,10.5075,1.16522973819
 08/07  13:00:00,342.655265976,29.0348081537,27.1709351489,0.0,62.886420148,41.4019203762,11.672556463,0.0,10.5075,1.165056463
 08/07  14:00:00,336.514574695,29.0348081537,29.1282395326,0.0,62.886420148,41.4019203762,11.6724471807,0.0,10.5075,1.16494718071
 08/07  15:00:00,333.925428401,29.0348081537,32.4423643058,0.0,62.886420148,41.4019203762,11.6723004479,0.0,10.5075,1.16480044791
 08/07  16:00:00,337.19377298,29.0348081537,34.8870343462,0.0,62.886420148,41.4019203762,11.6723963479,0.0,10.5075,1.16489634787
 08/07  17:00:00,333.778828919,29.0348081537,32.3642037223,0.0,62.886420148,41.4019203762,11.6725118287,0.0,10.5075,1.16501182874
 08/07  18:00:00,317.360450411,29.0348081537,23.9908679599,0.0,41.9242800987,36.8599292233,10.504793016,0.0,9.34,1.16479301597
 08/07  19:00:00,296.439359721,29.0348081537,15.7148353202,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,272.512655087,29.0348081537,9.08013528241,0.0,34.9369000822,32.3179380704,11.3524562949,2.01521212921,8.1725,1.1647441657
 08/07  21:00:00,189.919388419,29.0348081537,2.77345744733,0.0,13.9747600329,18.6919646116,5.83453990287,0.0,4.67,1.16453990287
 08/07  22:00:00,125.978878584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,155.194732962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,134.356576973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922572944,0.0,2.335,1.16422572944
 08/08  01:00:00,122.936306747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,120.213715399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,117.429717595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992401054,0.0,2.335,1.1642401054
 08/08  04:00:00,140.837880214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,138.060842016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,178.975962226,29.0348081537,0.744335319917,0.0,13.9747600329,18.6919646116,31.6879485979,26.9979485979,4.67,0.02
 08/08  07:00:00,192.167717551,29.0348081537,0.872918764423,0.0,13.9747600329,18.6919646116,50.4618193658,44.6273967156,4.67,1.16442265014
 08/08  08:00:00,263.131055125,29.0348081537,2.15332038686,0.0,34.9369000822,32.3179380704,20.7890569528,12.5965569528,8.1725,0.02
 08/08  09:00:00,303.673441488,29.0348081537,7.03499799849,0.0,62.886420148,41.4019203762,11.6722165846,0.0,10.5075,1.1647165846
 08/08  10:00:00,307.674604512,29.0348081537,11.4035938316,0.0,62.886420148,41.4019203762,11.67226663,0.0,10.5075,1.16476663004
 08/08  11:00:00,329.379640218,29.0348081537,13.4207855427,0.0,62.886420148,41.4019203762,11.6726632385,0.0,10.5075,1.16516323852
 08/08  12:00:00,321.162123693,29.0348081537,15.2225811209,0.0,62.886420148,41.4019203762,11.672563028,0.0,10.5075,1.16506302801
 08/08  13:00:00,321.115614109,29.0348081537,17.9656698334,0.0,62.886420148,41.4019203762,11.6726396422,0.0,10.5075,1.16513964223
 08/08  14:00:00,315.331506252,29.0348081537,22.0241620481,0.0,62.886420148,41.4019203762,11.6724943152,0.0,10.5075,1.16499431515
 08/08  15:00:00,314.269378547,29.0348081537,25.5613749578,0.0,62.886420148,41.4019203762,11.6723308941,0.0,10.5075,1.16483089413
 08/08  16:00:00,314.104950719,29.0348081537,25.8244087621,0.0,62.886420148,41.4019203762,11.6724297034,0.0,10.5075,1.16492970339
 08/08  17:00:00,311.18838341,29.0348081537,24.03951257,0.0,62.886420148,41.4019203762,11.6723430609,0.0,10.5075,1.16484306089
 08/08  18:00:00,301.978925584,29.0348081537,19.2290126432,0.0,41.9242800987,36.8599292233,10.5048128642,0.0,9.34,1.16481286423
 08/08  19:00:00,279.929583238,29.0348081537,13.9146307239,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,262.432383719,29.0348081537,10.4692966496,0.0,34.9369000822,32.3179380704,10.1758267256,0.838592285614,8.1725,1.16473443997
 08/08  21:00:00,187.113986114,29.0348081537,4.31910351545,0.0,13.9747600329,18.6919646116,5.83449710794,0.0,4.67,1.16449710794
 08/08  22:00:00,127.092987126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,155.195693648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,132.426004774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925068851,0.0,2.335,1.16425068851
 08/09  01:00:00,120.120526854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,117.485990296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,114.174282428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,119.008789742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919987925,0.0,2.335,1.16419987925
 08/09  05:00:00,116.459707779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,157.409365293,29.0348081537,0.621833176176,0.0,13.9747600329,18.6919646116,38.0298103732,33.3398103732,4.67,0.02
 08/09  07:00:00,178.147010321,29.0348081537,0.812929672531,0.0,13.9747600329,18.6919646116,52.7026323101,46.8681772423,4.67,1.16445506775
 08/09  08:00:00,260.67561019,29.0348081537,2.00734422941,0.0,34.9369000822,32.3179380704,22.3467708382,14.1542708382,8.1725,0.02
 08/09  09:00:00,298.981802751,29.0348081537,5.18166138437,0.0,62.886420148,41.4019203762,11.6722024066,0.0,10.5075,1.16470240659
 08/09  10:00:00,300.589139983,29.0348081537,9.12629148504,0.0,62.886420148,41.4019203762,11.6722827511,0.0,10.5075,1.16478275114
 08/09  11:00:00,323.007356824,29.0348081537,11.4093407741,0.0,62.886420148,41.4019203762,11.6724936544,0.0,10.5075,1.1649936544
 08/09  12:00:00,311.562261992,29.0348081537,12.0901939963,0.0,62.886420148,41.4019203762,11.6726465987,0.0,10.5075,1.16514659874
 08/09  13:00:00,315.207688429,29.0348081537,14.4123101271,0.0,62.886420148,41.4019203762,11.6727197898,0.0,10.5075,1.16521978982
 08/09  14:00:00,315.014835913,29.0348081537,18.6023232803,0.0,62.886420148,41.4019203762,11.6725382162,0.0,10.5075,1.16503821617
 08/09  15:00:00,319.435302135,29.0348081537,23.9193242129,0.0,62.886420148,41.4019203762,11.6723582299,0.0,10.5075,1.1648582299
 08/09  16:00:00,320.925011349,29.0348081537,24.8667490983,0.0,62.886420148,41.4019203762,11.6724599897,0.0,10.5075,1.16495998973
 08/09  17:00:00,319.53059507,29.0348081537,24.0128302448,0.0,62.886420148,41.4019203762,11.6723762686,0.0,10.5075,1.16487626859
 08/09  18:00:00,309.985433388,29.0348081537,19.8935632686,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,295.556839916,29.0348081537,15.0043129714,0.0,41.9242800987,36.8599292233,10.5046882443,0.0,9.34,1.16468824435
 08/09  20:00:00,272.634230404,29.0348081537,8.98291446584,0.0,34.9369000822,32.3179380704,11.3030187906,1.965797198,8.1725,1.16472159262
 08/09  21:00:00,190.444202022,29.0348081537,2.7920984799,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,127.584102922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941596925,0.0,2.335,1.16441596925
 08/09  23:00:00,156.445577241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,134.749648807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,122.131914377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922850582,0.0,2.335,1.16422850582
 08/10  02:00:00,120.286974807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,118.381950537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,123.471956287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922147476,0.0,2.335,1.16422147476
 08/10  05:00:00,120.988853453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,161.814055704,29.0348081537,0.87878833005,0.0,13.9747600329,18.6919646116,22.5456736163,17.8556736163,4.67,0.02
 08/10  07:00:00,181.410071503,29.0348081537,0.908947606672,0.0,13.9747600329,18.6919646116,46.3239134507,40.489530345,4.67,1.16438310567
 08/10  08:00:00,261.842972823,29.0348081537,2.11466510339,0.0,34.9369000822,32.3179380704,19.0317035737,10.8392035737,8.1725,0.02
 08/10  09:00:00,299.689780689,29.0348081537,5.48764280421,0.0,62.886420148,41.4019203762,11.6721856969,0.0,10.5075,1.16468569693
 08/10  10:00:00,299.693795969,29.0348081537,8.80070056941,0.0,62.886420148,41.4019203762,11.672295081,0.0,10.5075,1.164795081
 08/10  11:00:00,323.726285292,29.0348081537,11.3041650053,0.0,62.886420148,41.4019203762,11.6725574193,0.0,10.5075,1.16505741932
 08/10  12:00:00,316.812229323,29.0348081537,12.3807090448,0.0,62.886420148,41.4019203762,11.6727263557,0.0,10.5075,1.16522635568
 08/10  13:00:00,321.572287662,29.0348081537,14.1026567937,0.0,62.886420148,41.4019203762,11.672545891,0.0,10.5075,1.16504589104
 08/10  14:00:00,316.961732153,29.0348081537,17.2489534246,0.0,62.886420148,41.4019203762,11.6723639921,0.0,10.5075,1.1648639921
 08/10  15:00:00,312.741178892,29.0348081537,18.3644507054,0.0,62.886420148,41.4019203762,11.6723822712,0.0,10.5075,1.16488227123
 08/10  16:00:00,312.606235682,29.0348081537,18.5818820382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  17:00:00,307.439193018,29.0348081537,15.5734549446,0.0,62.886420148,41.4019203762,11.672504644,0.0,10.5075,1.16500464403
 08/10  18:00:00,297.137363707,29.0348081537,12.5019084812,0.0,41.9242800987,36.8599292233,10.9054592832,0.400641289978,9.34,1.16481799318
 08/10  19:00:00,282.989936709,29.0348081537,9.38746395911,0.0,41.9242800987,36.8599292233,10.5046755138,0.0,9.34,1.16467551382
 08/10  20:00:00,266.125994035,29.0348081537,5.57695025866,0.0,34.9369000822,32.3179380704,9.33720542562,0.0,8.1725,1.16470542562
 08/10  21:00:00,190.925279691,29.0348081537,2.86007172511,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,128.516121499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938114012,0.0,2.335,1.16438114012
 08/10  23:00:00,156.621570791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,134.192827491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,122.083489094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,121.402280557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925714431,0.0,2.335,1.16425714431
 08/11  03:00:00,121.04380345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,145.424580423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,144.738636815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924030351,0.0,2.335,1.16424030351
 08/11  06:00:00,186.874461453,29.0348081537,1.09647834266,0.0,13.9747600329,18.6919646116,12.5328481705,7.84284817046,4.67,0.02
 08/11  07:00:00,196.508200971,29.0348081537,0.937994985299,0.0,13.9747600329,18.6919646116,45.9100260213,41.2200260213,4.67,0.02
 08/11  08:00:00,259.328189593,29.0348081537,1.79722562148,0.0,34.9369000822,32.3179380704,39.9511611918,30.6140842846,8.1725,1.16457690723
 08/11  09:00:00,290.54659255,29.0348081537,2.85671792812,0.0,62.886420148,41.4019203762,15.7728903058,4.10072407627,10.5075,1.16466622954
 08/11  10:00:00,288.104285011,29.0348081537,3.24352552501,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,307.716085443,29.0348081537,3.51714630377,0.0,62.886420148,41.4019203762,11.6725867147,0.0,10.5075,1.1650867147
 08/11  12:00:00,297.320678187,29.0348081537,3.88628308356,0.0,62.886420148,41.4019203762,12.8177567913,0.0,10.5075,2.3102567913
 08/11  13:00:00,298.929699131,29.0348081537,5.09564756005,0.0,62.886420148,41.4019203762,11.6726193784,0.0,10.5075,1.16511937838
 08/11  14:00:00,296.368031616,29.0348081537,6.8085909019,0.0,62.886420148,41.4019203762,11.6724019241,0.0,10.5075,1.16490192405
 08/11  15:00:00,297.755778405,29.0348081537,9.79562289495,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,300.715672105,29.0348081537,10.9639967334,0.0,62.886420148,41.4019203762,11.6724213393,0.0,10.5075,1.16492133929
 08/11  17:00:00,298.708434726,29.0348081537,10.1449627994,0.0,62.886420148,41.4019203762,11.6723275149,0.0,10.5075,1.16482751486
 08/11  18:00:00,291.522207773,29.0348081537,8.87287480969,0.0,41.9242800987,36.8599292233,10.5048292397,0.0,9.34,1.16482923972
 08/11  19:00:00,269.350985432,29.0348081537,6.38927340016,0.0,41.9242800987,36.8599292233,10.5046604533,0.0,9.34,1.16466045331
 08/11  20:00:00,252.574201531,29.0348081537,3.24190678023,0.0,34.9369000822,32.3179380704,9.25649822008,1.06399822008,8.1725,0.02
 08/11  21:00:00,179.85201891,29.0348081537,1.77749537731,0.0,13.9747600329,18.6919646116,5.83457439336,0.0,4.67,1.16457439336
 08/11  22:00:00,123.56955953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,152.982534619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928667099,0.0,2.335,1.16428667099
 08/11  24:00:00,130.52995118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,116.380168176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,113.947312709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552590951,0.0,1.75125,1.16427590951
 08/12  03:00:00,112.322619296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,117.61006898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,115.195931939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551810877,0.0,1.75125,1.16426810877
 08/12  06:00:00,144.830574384,29.0348081537,0.00674507845239,0.0,6.98738001645,14.1499734587,64.1832563913,60.6607563913,3.5025,0.02
 08/12  07:00:00,161.52598872,29.0348081537,0.160736064447,0.0,6.98738001645,14.1499734587,76.5834137707,73.0609137707,3.5025,0.02
 08/12  08:00:00,232.117969248,29.0348081537,1.0893325679,0.0,20.9621400493,23.2339557645,41.6840988395,34.682020538,5.8375,1.16457830144
 08/12  09:00:00,265.294438467,29.0348081537,3.18495170475,0.0,41.9242800987,36.8599292233,11.6373337469,1.13268236654,9.34,1.16465138032
 08/12  10:00:00,297.5118545,29.0348081537,7.97752522118,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,323.997902445,29.0348081537,10.7747788748,0.0,62.886420148,41.4019203762,11.6726036489,0.0,10.5075,1.16510364893
 08/12  12:00:00,316.95702848,29.0348081537,11.4439369051,0.0,62.886420148,41.4019203762,12.8176825842,0.0,10.5075,2.31018258422
 08/12  13:00:00,318.418517415,29.0348081537,11.8223768759,0.0,62.886420148,41.4019203762,11.6725831834,0.0,10.5075,1.16508318338
 08/12  14:00:00,312.165768426,29.0348081537,13.0764371316,0.0,62.886420148,41.4019203762,11.6723525905,0.0,10.5075,1.16485259055
 08/12  15:00:00,313.210127971,29.0348081537,16.6598861742,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,316.264692461,29.0348081537,19.3686819828,0.0,62.886420148,41.4019203762,11.6724429736,0.0,10.5075,1.16494297364
 08/12  17:00:00,313.507096657,29.0348081537,17.8061814624,0.0,62.886420148,41.4019203762,11.6723267472,0.0,10.5075,1.16482674723
 08/12  18:00:00,287.107553303,29.0348081537,11.6782524164,0.0,34.9369000822,32.3179380704,9.71832850078,0.380953680487,8.1725,1.16487482029
 08/12  19:00:00,243.871901492,29.0348081537,8.19720150763,0.0,20.9621400493,23.2339557645,9.03246110347,2.03022249408,5.8375,1.16473860939
 08/12  20:00:00,232.880661013,29.0348081537,3.16717897802,0.0,20.9621400493,23.2339557645,8.36632123677,2.50882123677,5.8375,0.02
 08/12  21:00:00,173.477997883,29.0348081537,1.64674752428,0.0,6.98738001645,14.1499734587,4.66705830169,0.0,3.5025,1.16455830169
 08/12  22:00:00,123.355384647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,151.970461952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567125222,0.0,1.75125,1.16442125222
 08/12  24:00:00,130.332771663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,119.221717755,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550216732,0.0,1.75125,1.16425216732
 08/13  02:00:00,117.54680606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,116.253931576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,122.106747319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,119.365310999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550866645,0.0,1.75125,1.16425866645
 08/13  06:00:00,149.54213002,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,45.3501546763,41.8276546763,3.5025,0.02
 08/13  07:00:00,166.761327849,29.0348081537,0.224861443908,0.0,6.98738001645,14.1499734587,64.0735160768,60.5510160768,3.5025,0.02
 08/13  08:00:00,208.813764698,29.0348081537,0.845938693965,0.0,6.98738001645,14.1499734587,30.929234895,26.2623679693,3.5025,1.16436692576
 08/13  09:00:00,194.572338282,29.0348081537,1.34476272307,0.0,6.98738001645,14.1499734587,8.16441378285,4.64191378285,3.5025,0.02
 08/13  10:00:00,233.006139877,29.0348081537,5.08738763618,0.0,27.9495200658,27.7759469175,8.16964854094,0.0,7.005,1.16464854094
 08/13  11:00:00,258.977389391,29.0348081537,6.86732975839,0.0,27.9495200658,27.7759469175,8.16966260167,0.0,7.005,1.16466260167
 08/13  12:00:00,283.407234865,29.0348081537,10.3724445606,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,285.450321444,29.0348081537,11.0580727998,0.0,41.9242800987,36.8599292233,10.5046614775,0.0,9.34,1.16466147748
 08/13  14:00:00,280.629142324,29.0348081537,12.4319848318,0.0,41.9242800987,36.8599292233,10.5047091696,0.0,9.34,1.16470916962
 08/13  15:00:00,279.832580402,29.0348081537,14.2580102747,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,280.246615925,29.0348081537,14.7936037775,0.0,41.9242800987,36.8599292233,10.5048320777,0.0,9.34,1.16483207767
 08/13  17:00:00,248.091010383,29.0348081537,12.5182144295,0.0,27.9495200658,27.7759469175,8.16971237652,0.0,7.005,1.16471237652
 08/13  18:00:00,247.73323321,29.0348081537,10.0487467652,0.0,13.9747600329,18.6919646116,6.24471722242,0.410195531973,4.67,1.16452169044
 08/13  19:00:00,232.634962295,29.0348081537,8.04024938021,0.0,13.9747600329,18.6919646116,6.24652924512,1.55652924512,4.67,0.02
 08/13  20:00:00,223.610006433,29.0348081537,3.96453268602,0.0,13.9747600329,18.6919646116,7.51659762596,1.68213281893,4.67,1.16446480703
 08/13  21:00:00,193.267927709,29.0348081537,2.67767104351,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,127.915088396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,156.502736988,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552378587,0.0,1.75125,1.16427378587
 08/13  24:00:00,136.621462489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,127.424771094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,126.613663314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926068241,0.0,2.335,1.16426068241
 08/14  03:00:00,126.335999163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,134.699466212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,133.337919578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924053525,0.0,2.335,1.16424053525
 08/14  06:00:00,177.062760309,29.0348081537,1.58666557397,0.0,13.9747600329,18.6919646116,5.7058645577,1.0158645577,4.67,0.02
 08/14  07:00:00,193.38211524,29.0348081537,1.51680553665,0.0,13.9747600329,18.6919646116,17.6701348677,12.9801348677,4.67,0.02
 08/14  08:00:00,271.337395684,29.0348081537,3.35437681116,0.0,34.9369000822,32.3179380704,9.33701196839,0.0,8.1725,1.16451196839
 08/14  09:00:00,311.967751993,29.0348081537,10.388773597,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  10:00:00,313.409349479,29.0348081537,12.7892995592,0.0,62.886420148,41.4019203762,11.6724157595,0.0,10.5075,1.16491575955
 08/14  11:00:00,334.915743039,29.0348081537,16.0049294605,0.0,62.886420148,41.4019203762,11.6725209518,0.0,10.5075,1.16502095184
 08/14  12:00:00,334.446690391,29.0348081537,21.1019735861,0.0,62.886420148,41.4019203762,11.6726405219,0.0,10.5075,1.1651405219
 08/14  13:00:00,339.929000117,29.0348081537,24.1644243349,0.0,62.886420148,41.4019203762,12.8177719882,0.0,10.5075,2.31027198818
 08/14  14:00:00,331.114627826,29.0348081537,25.469099767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,322.810165403,29.0348081537,25.3614603684,0.0,62.886420148,41.4019203762,11.6724611514,0.0,10.5075,1.16496115138
 08/14  16:00:00,319.723669174,29.0348081537,23.5813727754,0.0,62.886420148,41.4019203762,11.6723538432,0.0,10.5075,1.16485384321
 08/14  17:00:00,315.256379167,29.0348081537,20.636888954,0.0,62.886420148,41.4019203762,11.672464476,0.0,10.5075,1.16496447597
 08/14  18:00:00,301.504479516,29.0348081537,14.1980829392,0.0,41.9242800987,36.8599292233,10.5047610251,0.0,9.34,1.16476102514
 08/14  19:00:00,284.78234914,29.0348081537,10.3048951231,0.0,41.9242800987,36.8599292233,11.7352947215,1.23054008631,9.34,1.16475463523
 08/14  20:00:00,263.439420472,29.0348081537,4.62442024765,0.0,34.9369000822,32.3179380704,9.58632259938,1.39382259938,8.1725,0.02
 08/14  21:00:00,188.213736814,29.0348081537,2.24271732748,0.0,13.9747600329,18.6919646116,5.83456806415,0.0,4.67,1.16456806415
 08/14  22:00:00,125.332239814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,154.093553758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929533409,0.0,2.335,1.16429533409
 08/14  24:00:00,130.9547335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,118.552876308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,116.293342945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921422879,0.0,2.335,1.16421422879
 08/15  03:00:00,112.829951992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,133.612376364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,132.011457512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,175.168456045,29.0348081537,0.283809453781,0.0,13.9747600329,18.6919646116,59.1848785523,53.3506260395,4.67,1.16425251282
 08/15  07:00:00,183.898423636,29.0348081537,0.427989790994,0.0,13.9747600329,18.6919646116,76.1836032451,71.4936032451,4.67,0.02
 08/15  08:00:00,254.545093651,29.0348081537,1.42509328551,0.0,34.9369000822,32.3179380704,47.7937078357,38.456625117,8.1725,1.16458271869
 08/15  09:00:00,290.349953646,29.0348081537,2.76296025286,0.0,62.886420148,41.4019203762,13.6437727333,3.11627273333,10.5075,0.02
 08/15  10:00:00,289.93950297,29.0348081537,4.31976210477,0.0,62.886420148,41.4019203762,11.6722329962,0.0,10.5075,1.16473299623
 08/15  11:00:00,310.367612254,29.0348081537,5.32501663914,0.0,62.886420148,41.4019203762,11.6725759123,0.0,10.5075,1.1650759123
 08/15  12:00:00,301.371693367,29.0348081537,6.6917804647,0.0,62.886420148,41.4019203762,11.6727116368,0.0,10.5075,1.16521163678
 08/15  13:00:00,302.2540282,29.0348081537,9.18725308915,0.0,62.886420148,41.4019203762,11.6725372116,0.0,10.5075,1.16503721161
 08/15  14:00:00,296.372745911,29.0348081537,10.5649905488,0.0,62.886420148,41.4019203762,11.6724265617,0.0,10.5075,1.16492656169
 08/15  15:00:00,293.149421191,29.0348081537,11.5737361677,0.0,62.886420148,41.4019203762,11.6724768992,0.0,10.5075,1.16497689916
 08/15  16:00:00,296.036820796,29.0348081537,12.200839749,0.0,62.886420148,41.4019203762,11.6723728293,0.0,10.5075,1.1648728293
 08/15  17:00:00,297.880342135,29.0348081537,12.8438932249,0.0,62.886420148,41.4019203762,11.6724867009,0.0,10.5075,1.16498670089
 08/15  18:00:00,291.350535158,29.0348081537,11.3083171948,0.0,41.9242800987,36.8599292233,10.5047668936,0.0,9.34,1.16476689364
 08/15  19:00:00,268.510652011,29.0348081537,8.31991592333,0.0,41.9242800987,36.8599292233,10.1593921694,0.799392169444,9.34,0.02
 08/15  20:00:00,246.115701486,29.0348081537,3.36132660851,0.0,34.9369000822,32.3179380704,11.5545044942,2.21728765657,8.1725,1.16471683764
 08/15  21:00:00,175.932000883,29.0348081537,1.75305964102,0.0,13.9747600329,18.6919646116,5.83451168028,0.0,4.67,1.16451168028
 08/15  22:00:00,119.805010612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,148.734038072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,123.69784613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926216875,0.0,2.335,1.16426216875
 08/16  01:00:00,111.943600242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,109.396736743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,106.977685558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921129546,0.0,2.335,1.16421129546
 08/16  04:00:00,111.497038743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,109.518578532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,151.53372283,29.0348081537,0.00100536574023,0.0,13.9747600329,18.6919646116,88.1132897389,83.4232897389,4.67,0.02
 08/16  07:00:00,166.053215615,29.0348081537,0.164536276013,0.0,13.9747600329,18.6919646116,101.800537604,95.9661442607,4.67,1.16439334321
 08/16  08:00:00,251.418549147,29.0348081537,1.24989037812,0.0,34.9369000822,32.3179380704,59.832960794,51.640460794,8.1725,0.02
 08/16  09:00:00,290.779514216,29.0348081537,2.58261270521,0.0,62.886420148,41.4019203762,17.3583762656,5.68619000394,10.5075,1.16468626169
 08/16  10:00:00,291.526980713,29.0348081537,4.69436259342,0.0,62.886420148,41.4019203762,11.672235139,0.0,10.5075,1.16473513897
 08/16  11:00:00,316.48129401,29.0348081537,7.88474409605,0.0,62.886420148,41.4019203762,11.6726301299,0.0,10.5075,1.16513012992
 08/16  12:00:00,307.691635937,29.0348081537,9.42854163099,0.0,62.886420148,41.4019203762,11.6727820641,0.0,10.5075,1.16528206409
 08/16  13:00:00,309.543162837,29.0348081537,10.4961724783,0.0,62.886420148,41.4019203762,11.6726040772,0.0,10.5075,1.16510407716
 08/16  14:00:00,304.288846704,29.0348081537,11.7297582508,0.0,62.886420148,41.4019203762,11.6724578341,0.0,10.5075,1.16495783405
 08/16  15:00:00,299.354436507,29.0348081537,12.3752743863,0.0,62.886420148,41.4019203762,11.6722935698,0.0,10.5075,1.16479356983
 08/16  16:00:00,299.072619203,29.0348081537,12.7341657002,0.0,62.886420148,41.4019203762,11.6723911817,0.0,10.5075,1.16489118174
 08/16  17:00:00,299.390079437,29.0348081537,12.5799873836,0.0,62.886420148,41.4019203762,11.672508318,0.0,10.5075,1.16500831798
 08/16  18:00:00,294.30107072,29.0348081537,11.3022573793,0.0,41.9242800987,36.8599292233,10.5047722449,0.0,9.34,1.16477224489
 08/16  19:00:00,280.85770657,29.0348081537,8.20604487361,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  20:00:00,265.353486422,29.0348081537,5.23255394833,0.0,34.9369000822,32.3179380704,9.33719299883,0.0,8.1725,1.16469299883
 08/16  21:00:00,190.029839483,29.0348081537,2.4569969891,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,127.372251842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942155339,0.0,2.335,1.16442155339
 08/16  23:00:00,156.379375456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
