Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  24:00:00,135.672018323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920876677,0.0,2.335,1.16420876677
 08/17  01:00:00,124.252332058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,122.931640927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,122.148667907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,128.613035698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922252042,0.0,2.335,1.16422252042
 08/17  05:00:00,126.791537655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,171.364556531,29.0348081537,1.0816076264,0.0,13.9747600329,18.6919646116,11.3795856589,6.68958565888,4.67,0.02
 08/17  07:00:00,186.519357324,29.0348081537,1.0089261012,0.0,13.9747600329,18.6919646116,40.9573515793,35.1229391519,4.67,1.16441242748
 08/17  08:00:00,262.298083149,29.0348081537,2.0304862057,0.0,34.9369000822,32.3179380704,27.099996293,18.907496293,8.1725,0.02
 08/17  09:00:00,297.089137761,29.0348081537,4.07625710004,0.0,62.886420148,41.4019203762,11.6721589765,0.0,10.5075,1.16465897646
 08/17  10:00:00,299.335942923,29.0348081537,7.77640617125,0.0,62.886420148,41.4019203762,11.6722386002,0.0,10.5075,1.16473860023
 08/17  11:00:00,322.438203048,29.0348081537,10.7730174375,0.0,62.886420148,41.4019203762,11.6726855339,0.0,10.5075,1.16518553388
 08/17  12:00:00,317.884171752,29.0348081537,12.2799929754,0.0,62.886420148,41.4019203762,11.6726004567,0.0,10.5075,1.16510045668
 08/17  13:00:00,319.875830206,29.0348081537,12.5991201111,0.0,62.886420148,41.4019203762,11.6726727972,0.0,10.5075,1.16517279725
 08/17  14:00:00,311.66266755,29.0348081537,12.9416984704,0.0,62.886420148,41.4019203762,11.6724907201,0.0,10.5075,1.16499072008
 08/17  15:00:00,307.994079945,29.0348081537,13.799806611,0.0,62.886420148,41.4019203762,11.672310184,0.0,10.5075,1.16481018401
 08/17  16:00:00,306.456273831,29.0348081537,13.3565002796,0.0,62.886420148,41.4019203762,11.6724111083,0.0,10.5075,1.16491110832
 08/17  17:00:00,304.985225624,29.0348081537,12.7996702965,0.0,62.886420148,41.4019203762,11.6723268178,0.0,10.5075,1.1648268178
 08/17  18:00:00,297.24904398,29.0348081537,11.2319126283,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,280.472146189,29.0348081537,7.50736429271,0.0,41.9242800987,36.8599292233,11.8595259996,1.35488788679,9.34,1.16463811278
 08/17  20:00:00,259.552618111,29.0348081537,3.07708378856,0.0,34.9369000822,32.3179380704,10.9387191791,1.60154832767,8.1725,1.16467085142
 08/17  21:00:00,184.877978274,29.0348081537,1.71675558253,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,123.599424996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941184401,0.0,2.335,1.16441184401
 08/17  23:00:00,153.845942593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,131.986777453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,121.405125348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992455085,0.0,2.335,1.1642455085
 08/18  02:00:00,120.415782976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,120.430482811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,146.607171335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,146.301285693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923505759,0.0,2.335,1.16423505759
 08/18  06:00:00,192.113539529,29.0348081537,1.0807770354,0.0,13.9747600329,18.6919646116,10.6219781382,5.93197813823,4.67,0.02
 08/18  07:00:00,200.49900866,29.0348081537,1.07626122716,0.0,13.9747600329,18.6919646116,38.1870757103,33.4970757103,4.67,0.02
 08/18  08:00:00,264.299691203,29.0348081537,2.12013933886,0.0,34.9369000822,32.3179380704,28.1176879989,18.7806142105,8.1725,1.16457378842
 08/18  09:00:00,293.443808973,29.0348081537,3.09283840658,0.0,62.886420148,41.4019203762,12.5388270493,0.866693473567,10.5075,1.16463357573
 08/18  10:00:00,290.366198637,29.0348081537,3.44153159739,0.0,62.886420148,41.4019203762,11.6722425908,0.0,10.5075,1.16474259079
 08/18  11:00:00,311.114309235,29.0348081537,4.64591677534,0.0,62.886420148,41.4019203762,11.672504433,0.0,10.5075,1.16500443295
 08/18  12:00:00,305.80604046,29.0348081537,6.91553885231,0.0,62.886420148,41.4019203762,11.6726729178,0.0,10.5075,1.16517291778
 08/18  13:00:00,307.475650439,29.0348081537,7.26634920592,0.0,62.886420148,41.4019203762,11.6727421421,0.0,10.5075,1.16524214213
 08/18  14:00:00,298.760631528,29.0348081537,6.97242497543,0.0,62.886420148,41.4019203762,11.6725242837,0.0,10.5075,1.16502428374
 08/18  15:00:00,294.653282286,29.0348081537,7.20233884301,0.0,62.886420148,41.4019203762,11.6723275999,0.0,10.5075,1.1648275999
 08/18  16:00:00,294.548305983,29.0348081537,7.1155219581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  17:00:00,295.726949844,29.0348081537,7.41101709341,0.0,62.886420148,41.4019203762,11.6724495085,0.0,10.5075,1.16494950854
 08/18  18:00:00,292.848801363,29.0348081537,7.82653749708,0.0,41.9242800987,36.8599292233,10.504762582,0.0,9.34,1.16476258196
 08/18  19:00:00,277.464121758,29.0348081537,6.92721032213,0.0,41.9242800987,36.8599292233,10.5047824336,0.0,9.34,1.16478243365
 08/18  20:00:00,259.376009937,29.0348081537,4.03754707903,0.0,34.9369000822,32.3179380704,9.33714914857,0.0,8.1725,1.16464914857
 08/18  21:00:00,185.613009952,29.0348081537,2.18846437821,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,129.943635382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,158.931095644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933077869,0.0,2.335,1.16433077869
 08/18  24:00:00,139.031860441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,126.487994325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,126.263170856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155699694,0.0,1.75125,1.1643199694
 08/19  03:00:00,126.070394186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,133.19017909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,131.956334956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549721953,0.0,1.75125,1.16424721953
 08/19  06:00:00,164.043386299,29.0348081537,1.18863440447,0.0,6.98738001645,14.1499734587,6.17293005297,2.65043005297,3.5025,0.02
 08/19  07:00:00,181.703701655,29.0348081537,1.10448498466,0.0,6.98738001645,14.1499734587,26.3068961586,21.6398844968,3.5025,1.16451166177
 08/19  08:00:00,243.274150221,29.0348081537,1.96679879179,0.0,20.9621400493,23.2339557645,15.3529925122,9.49549251217,5.8375,0.02
 08/19  09:00:00,274.296685799,29.0348081537,6.37969265052,0.0,41.9242800987,36.8599292233,10.5046335292,0.0,9.34,1.16463352917
 08/19  10:00:00,295.460649479,29.0348081537,4.92745098901,0.0,62.886420148,41.4019203762,11.6723259719,0.0,10.5075,1.16482597191
 08/19  11:00:00,311.417679018,29.0348081537,4.31069613649,0.0,62.886420148,41.4019203762,11.6724913737,0.0,10.5075,1.16499137374
 08/19  12:00:00,312.006864414,29.0348081537,9.80727673799,0.0,62.886420148,41.4019203762,11.6726210079,0.0,10.5075,1.16512100788
 08/19  13:00:00,323.783576989,29.0348081537,14.0767922836,0.0,62.886420148,41.4019203762,11.6727061008,0.0,10.5075,1.16520610081
 08/19  14:00:00,323.798452933,29.0348081537,16.7944808858,0.0,62.886420148,41.4019203762,11.6724753524,0.0,10.5075,1.16497535237
 08/19  15:00:00,322.373282851,29.0348081537,18.0178102318,0.0,62.886420148,41.4019203762,11.6723754974,0.0,10.5075,1.16487549738
 08/19  16:00:00,311.20142871,29.0348081537,13.7725158339,0.0,62.886420148,41.4019203762,12.5415333036,2.0140333036,10.5075,0.02
 08/19  17:00:00,301.418007969,29.0348081537,9.57116407005,0.0,62.886420148,41.4019203762,12.5904532632,0.918003494748,10.5075,1.16494976849
 08/19  18:00:00,280.892741682,29.0348081537,9.01693834873,0.0,34.9369000822,32.3179380704,10.2074832866,0.870180417105,8.1725,1.16480286953
 08/19  19:00:00,242.239554508,29.0348081537,4.27693014058,0.0,20.9621400493,23.2339557645,7.00219280453,0.0,5.8375,1.16469280453
 08/19  20:00:00,236.765763703,29.0348081537,2.83793827002,0.0,20.9621400493,23.2339557645,7.0020966234,0.0,5.8375,1.1645966234
 08/19  21:00:00,177.165442485,29.0348081537,1.84083517634,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,128.071833264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564969122,0.0,1.75125,1.16439969122
 08/19  23:00:00,156.729944031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,135.468802086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,124.057782523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555152279,0.0,1.75125,1.16430152279
 08/20  02:00:00,123.307683641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,123.804221637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,131.288342964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548998882,0.0,1.75125,1.16423998882
 08/20  05:00:00,129.97445217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,160.790271471,29.0348081537,0.668338017579,0.0,6.98738001645,14.1499734587,8.1408742566,4.6183742566,3.5025,0.02
 08/20  07:00:00,176.539969586,29.0348081537,0.621740452077,0.0,6.98738001645,14.1499734587,43.7688085249,39.102021636,3.5025,1.1642868889
 08/20  08:00:00,212.489428182,29.0348081537,1.03615801546,0.0,6.98738001645,14.1499734587,25.6755683942,22.1530683942,3.5025,0.02
 08/20  09:00:00,196.181405292,29.0348081537,1.3526404706,0.0,6.98738001645,14.1499734587,10.9320248514,7.40952485141,3.5025,0.02
 08/20  10:00:00,232.601350411,29.0348081537,4.2999084076,0.0,27.9495200658,27.7759469175,8.16962626465,0.0,7.005,1.16462626465
 08/20  11:00:00,258.887395941,29.0348081537,7.18781189166,0.0,27.9495200658,27.7759469175,8.16963433682,0.0,7.005,1.16463433682
 08/20  12:00:00,284.391780495,29.0348081537,11.1186607097,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,287.690646584,29.0348081537,12.1354522153,0.0,41.9242800987,36.8599292233,10.5047867514,0.0,9.34,1.1647867514
 08/20  14:00:00,283.150442149,29.0348081537,13.9120230206,0.0,41.9242800987,36.8599292233,10.5046719754,0.0,9.34,1.16467197544
 08/20  15:00:00,282.117597183,29.0348081537,15.6946789884,0.0,41.9242800987,36.8599292233,10.5047568477,0.0,9.34,1.16475684768
 08/20  16:00:00,284.066431246,29.0348081537,17.0582992592,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,252.919793904,29.0348081537,15.0297661416,0.0,27.9495200658,27.7759469175,8.16967616459,0.0,7.005,1.16467616459
 08/20  18:00:00,252.479375615,29.0348081537,12.3065452718,0.0,13.9747600329,18.6919646116,5.83451514396,0.0,4.67,1.16451514396
 08/20  19:00:00,240.936715579,29.0348081537,10.1765998454,0.0,13.9747600329,18.6919646116,5.69514837568,1.00514837568,4.67,0.02
 08/20  20:00:00,231.862273525,29.0348081537,8.0509085208,0.0,13.9747600329,18.6919646116,6.51080523956,0.67633340272,4.67,1.16447183684
 08/20  21:00:00,198.730371771,29.0348081537,6.28910941168,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,129.132823162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555309283,0.0,1.75125,1.16430309283
 08/20  23:00:00,156.952183708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,136.874919855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,127.646771376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992520848,0.0,2.335,1.1642520848
 08/21  02:00:00,126.485627246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,125.77557958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,133.307552652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,134.258386433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923860891,0.0,2.335,1.16423860891
 08/21  06:00:00,178.911647496,29.0348081537,1.88167648546,0.0,13.9747600329,18.6919646116,5.21979968837,0.52979968837,4.67,0.02
 08/21  07:00:00,197.377204463,29.0348081537,1.85938511867,0.0,13.9747600329,18.6919646116,14.4207075149,9.73070751491,4.67,0.02
 08/21  08:00:00,276.909952793,29.0348081537,5.50410842224,0.0,34.9369000822,32.3179380704,9.33701330535,0.0,8.1725,1.16451330535
 08/21  09:00:00,316.441062106,29.0348081537,11.7509884603,0.0,62.886420148,41.4019203762,11.6722301011,0.0,10.5075,1.16473010114
 08/21  10:00:00,322.465634841,29.0348081537,16.1746622994,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,340.90538741,29.0348081537,20.0047791011,0.0,62.886420148,41.4019203762,11.6726508572,0.0,10.5075,1.16515085724
 08/21  12:00:00,349.460468063,29.0348081537,29.5185095846,0.0,62.886420148,41.4019203762,12.8178858793,0.0,10.5075,2.3103858793
 08/21  13:00:00,359.105793949,29.0348081537,36.1223448791,0.0,62.886420148,41.4019203762,11.6726846565,0.0,10.5075,1.16518465645
 08/21  14:00:00,354.599444561,29.0348081537,38.6125156962,0.0,62.886420148,41.4019203762,11.6724673451,0.0,10.5075,1.16496734513
 08/21  15:00:00,346.577467702,29.0348081537,38.8347062802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,330.154580508,29.0348081537,28.3615655274,0.0,62.886420148,41.4019203762,11.6724871136,0.0,10.5075,1.16498711359
 08/21  17:00:00,335.055333931,29.0348081537,32.0741239044,0.0,62.886420148,41.4019203762,11.6723934813,0.0,10.5075,1.16489348128
 08/21  18:00:00,331.711066371,29.0348081537,32.6012980705,0.0,41.9242800987,36.8599292233,10.5048956947,0.0,9.34,1.16489569471
 08/21  19:00:00,317.372880425,29.0348081537,24.2224009731,0.0,41.9242800987,36.8599292233,10.5047271873,0.0,9.34,1.16472718725
 08/21  20:00:00,297.040655467,29.0348081537,18.5337928652,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,225.48519191,29.0348081537,26.5936447844,0.0,13.9747600329,18.6919646116,5.83457731898,0.0,4.67,1.16457731898
 08/21  22:00:00,137.829194728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,164.275251096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927600438,0.0,2.335,1.16427600438
 08/21  24:00:00,145.2153819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,134.898058089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,133.465376693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921463164,0.0,2.335,1.16421463164
 08/22  03:00:00,133.183725931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,160.743226743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,159.83412202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,206.806408385,29.0348081537,4.78639093049,0.0,13.9747600329,18.6919646116,5.83425963755,0.0,4.67,1.16425963755
 08/22  07:00:00,215.67162516,29.0348081537,3.20733016825,0.0,13.9747600329,18.6919646116,6.05743738194,1.36743738194,4.67,0.02
 08/22  08:00:00,284.937562391,29.0348081537,9.5624407486,0.0,34.9369000822,32.3179380704,9.3370941764,0.0,8.1725,1.1645941764
 08/22  09:00:00,320.919097693,29.0348081537,13.7544637909,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,318.720113029,29.0348081537,14.8963608476,0.0,62.886420148,41.4019203762,11.6723723952,0.0,10.5075,1.16487239518
 08/22  11:00:00,334.969300568,29.0348081537,17.2588475514,0.0,62.886420148,41.4019203762,11.6724790945,0.0,10.5075,1.16497909449
 08/22  12:00:00,333.871957703,29.0348081537,20.5647259379,0.0,62.886420148,41.4019203762,11.6725997656,0.0,10.5075,1.16509976556
 08/22  13:00:00,341.332348817,29.0348081537,24.921796647,0.0,62.886420148,41.4019203762,11.6726797386,0.0,10.5075,1.16517973865
 08/22  14:00:00,336.737934502,29.0348081537,27.2203973508,0.0,62.886420148,41.4019203762,11.6725704499,0.0,10.5075,1.16507044991
 08/22  15:00:00,330.149398305,29.0348081537,28.2381787015,0.0,62.886420148,41.4019203762,11.6724232783,0.0,10.5075,1.16492327832
 08/22  16:00:00,329.887627503,29.0348081537,28.2804527288,0.0,62.886420148,41.4019203762,11.6723169612,0.0,10.5075,1.16481696116
 08/22  17:00:00,316.53873749,29.0348081537,19.3686683764,0.0,62.886420148,41.4019203762,11.6724287084,0.0,10.5075,1.16492870844
 08/22  18:00:00,303.759256874,29.0348081537,14.9740057485,0.0,41.9242800987,36.8599292233,10.9667670632,0.461852242559,9.34,1.16491482064
 08/22  19:00:00,289.278340895,29.0348081537,14.1467068492,0.0,41.9242800987,36.8599292233,10.504720367,0.0,9.34,1.16472036704
 08/22  20:00:00,271.407812245,29.0348081537,10.3715133919,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,190.870929913,29.0348081537,5.03385723113,0.0,13.9747600329,18.6919646116,5.83453433976,0.0,4.67,1.16453433976
 08/22  22:00:00,132.163327045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,159.531257881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926187531,0.0,2.335,1.16426187531
 08/22  24:00:00,140.081596815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,129.734351281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,129.089728403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,127.85655434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923165702,0.0,2.335,1.16423165702
 08/23  04:00:00,134.96791297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,133.247022865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,175.842076684,29.0348081537,1.52687932978,0.0,13.9747600329,18.6919646116,6.64625369525,0.812033880084,4.67,1.16421981517
 08/23  07:00:00,188.597755549,29.0348081537,1.22080900423,0.0,13.9747600329,18.6919646116,28.1682778666,23.4782778666,4.67,0.02
 08/23  08:00:00,264.266356979,29.0348081537,2.20743197076,0.0,34.9369000822,32.3179380704,17.1093757833,7.77232444307,8.1725,1.16455134024
 08/23  09:00:00,297.989379866,29.0348081537,4.33852592758,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,295.955116352,29.0348081537,6.51770085775,0.0,62.886420148,41.4019203762,11.6723889385,0.0,10.5075,1.16488893852
 08/23  11:00:00,319.383897067,29.0348081537,9.6327734397,0.0,62.886420148,41.4019203762,11.672548188,0.0,10.5075,1.16504818804
 08/23  12:00:00,311.388401436,29.0348081537,10.8350790449,0.0,62.886420148,41.4019203762,11.6726855569,0.0,10.5075,1.16518555689
 08/23  13:00:00,312.980728914,29.0348081537,11.5025050885,0.0,62.886420148,41.4019203762,11.672762544,0.0,10.5075,1.16526254403
 08/23  14:00:00,308.752671891,29.0348081537,12.6542620218,0.0,62.886420148,41.4019203762,11.6724025893,0.0,10.5075,1.16490258931
 08/23  15:00:00,307.767740389,29.0348081537,14.6259815643,0.0,62.886420148,41.4019203762,11.672454338,0.0,10.5075,1.16495433798
 08/23  16:00:00,308.982807572,29.0348081537,15.7563510276,0.0,62.886420148,41.4019203762,11.6723515364,0.0,10.5075,1.16485153637
 08/23  17:00:00,303.642119138,29.0348081537,13.4013939381,0.0,62.886420148,41.4019203762,11.6724669323,0.0,10.5075,1.16496693229
 08/23  18:00:00,290.394313779,29.0348081537,9.82846423448,0.0,41.9242800987,36.8599292233,10.9581860027,0.453587936455,9.34,1.16459806628
 08/23  19:00:00,275.762897113,29.0348081537,6.19299434386,0.0,41.9242800987,36.8599292233,10.5631724706,1.20317247055,9.34,0.02
 08/23  20:00:00,253.280569936,29.0348081537,3.13366654261,0.0,34.9369000822,32.3179380704,10.6107573205,1.2735582416,8.1725,1.16469907889
 08/23  21:00:00,182.693354231,29.0348081537,1.84208926429,0.0,13.9747600329,18.6919646116,5.83449469898,0.0,4.67,1.16449469898
 08/23  22:00:00,121.012069248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,150.012746908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,124.71460315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924548488,0.0,2.335,1.16424548488
 08/24  01:00:00,113.073815375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,110.859206828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,109.959601975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992598389,0.0,2.335,1.1642598389
 08/24  04:00:00,116.219194788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,114.252049286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,156.505918456,29.0348081537,0.224612067814,0.0,13.9747600329,18.6919646116,64.95863631,60.26863631,4.67,0.02
 08/24  07:00:00,171.670997466,29.0348081537,0.389082845553,0.0,13.9747600329,18.6919646116,82.4902903189,76.6559123565,4.67,1.16437796237
 08/24  08:00:00,255.0557479,29.0348081537,1.45301983092,0.0,34.9369000822,32.3179380704,45.671219514,37.478719514,8.1725,0.02
 08/24  09:00:00,293.305573924,29.0348081537,3.25877603975,0.0,62.886420148,41.4019203762,13.1454242477,1.47317322437,10.5075,1.16475102332
 08/24  10:00:00,290.503806661,29.0348081537,5.09412852578,0.0,62.886420148,41.4019203762,11.67240924,0.0,10.5075,1.16490923997
 08/24  11:00:00,314.688237939,29.0348081537,7.77228384554,0.0,62.886420148,41.4019203762,11.6726210276,0.0,10.5075,1.16512102761
 08/24  12:00:00,305.824809092,29.0348081537,8.98534446213,0.0,62.886420148,41.4019203762,11.6727751215,0.0,10.5075,1.16527512147
 08/24  13:00:00,306.255640988,29.0348081537,9.67674086779,0.0,62.886420148,41.4019203762,11.6725986183,0.0,10.5075,1.16509861832
 08/24  14:00:00,299.497579767,29.0348081537,10.4742304628,0.0,62.886420148,41.4019203762,11.6724537397,0.0,10.5075,1.16495373971
 08/24  15:00:00,296.083122537,29.0348081537,11.2899745706,0.0,62.886420148,41.4019203762,11.6724894564,0.0,10.5075,1.16498945639
 08/24  16:00:00,296.855517611,29.0348081537,11.7792811285,0.0,62.886420148,41.4019203762,11.6723901523,0.0,10.5075,1.16489015228
 08/24  17:00:00,297.06603732,29.0348081537,11.8891004643,0.0,62.886420148,41.4019203762,11.6725092357,0.0,10.5075,1.1650092357
 08/24  18:00:00,291.879645046,29.0348081537,10.5531844973,0.0,41.9242800987,36.8599292233,10.884382792,0.379608449481,9.34,1.16477434249
 08/24  19:00:00,281.710302212,29.0348081537,6.7683120501,0.0,41.9242800987,36.8599292233,10.6791681174,1.31916811739,9.34,0.02
 08/24  20:00:00,260.200365572,29.0348081537,3.19379314207,0.0,34.9369000822,32.3179380704,9.94663177573,0.609435354354,8.1725,1.16469642137
 08/24  21:00:00,185.501652224,29.0348081537,1.72252929358,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,122.614045755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940992476,0.0,2.335,1.16440992476
 08/24  23:00:00,152.553638301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,128.74641983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921327291,0.0,2.335,1.16421327291
 08/25  01:00:00,116.795579255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,114.601440232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,112.766755877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,135.773355913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922761617,0.0,2.335,1.16422761617
 08/25  05:00:00,132.961557917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,173.85028531,29.0348081537,0.0675109776379,0.0,13.9747600329,18.6919646116,71.7184341099,67.0284341099,4.67,0.02
 08/25  07:00:00,182.416074644,29.0348081537,0.324046390332,0.0,13.9747600329,18.6919646116,84.8569893044,79.0225705168,4.67,1.16441878766
 08/25  08:00:00,256.717866675,29.0348081537,1.45505452955,0.0,34.9369000822,32.3179380704,44.1959902877,36.0034902877,8.1725,0.02
 08/25  09:00:00,294.766201325,29.0348081537,3.42059226937,0.0,62.886420148,41.4019203762,12.8486286908,1.17646097098,10.5075,1.16466771979
 08/25  10:00:00,294.741478556,29.0348081537,5.56865817914,0.0,62.886420148,41.4019203762,11.6722495416,0.0,10.5075,1.16474954162
 08/25  11:00:00,315.148532479,29.0348081537,6.65910053648,0.0,62.886420148,41.4019203762,11.6726997911,0.0,10.5075,1.16519979106
 08/25  12:00:00,310.743603455,29.0348081537,9.60307822936,0.0,62.886420148,41.4019203762,11.672616653,0.0,10.5075,1.16511665302
 08/25  13:00:00,313.524077989,29.0348081537,10.6767777946,0.0,62.886420148,41.4019203762,11.6726913955,0.0,10.5075,1.16519139553
 08/25  14:00:00,308.266949226,29.0348081537,11.6303293685,0.0,62.886420148,41.4019203762,11.6725108879,0.0,10.5075,1.16501088792
 08/25  15:00:00,308.430553906,29.0348081537,13.6360089777,0.0,62.886420148,41.4019203762,11.6723319296,0.0,10.5075,1.16483192965
 08/25  16:00:00,309.483239725,29.0348081537,14.2683614887,0.0,62.886420148,41.4019203762,11.6724351448,0.0,10.5075,1.16493514479
 08/25  17:00:00,308.50017831,29.0348081537,14.0590574456,0.0,62.886420148,41.4019203762,11.67235268,0.0,10.5075,1.16485267996
 08/25  18:00:00,300.846337111,29.0348081537,12.3459229581,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,277.880665361,29.0348081537,8.37612516508,0.0,41.9242800987,36.8599292233,12.6256444706,2.12097898746,9.34,1.16466548318
 08/25  20:00:00,255.499020345,29.0348081537,3.55927127319,0.0,34.9369000822,32.3179380704,10.600001756,1.26280164819,8.1725,1.16470010784
 08/25  21:00:00,180.562748711,29.0348081537,1.81655859471,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,123.67877144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939491159,0.0,2.335,1.16439491159
 08/25  23:00:00,153.861220948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,131.285609018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,117.247570422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155629184,0.0,1.75125,1.1643129184
 08/26  02:00:00,115.59069317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,114.806779482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,119.785412416,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154945216,0.0,1.75125,1.1642445216
 08/26  05:00:00,117.207960704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,154.213631099,29.0348081537,0.183668178728,0.0,6.98738001645,14.1499734587,40.0656087497,36.5431087497,3.5025,0.02
 08/26  07:00:00,170.964482394,29.0348081537,0.497753967788,0.0,6.98738001645,14.1499734587,54.3597978203,49.6928080714,3.5025,1.16448974892
 08/26  08:00:00,237.319116039,29.0348081537,1.37942404356,0.0,20.9621400493,23.2339557645,30.2375005582,24.3800005582,5.8375,0.02
 08/26  09:00:00,268.173128754,29.0348081537,3.74892833623,0.0,41.9242800987,36.8599292233,10.5045680389,0.0,9.34,1.16456803886
 08/26  10:00:00,299.279667108,29.0348081537,8.06625816522,0.0,62.886420148,41.4019203762,11.6723546075,0.0,10.5075,1.16485460752
 08/26  11:00:00,320.916904857,29.0348081537,10.0688691158,0.0,62.886420148,41.4019203762,11.6724838356,0.0,10.5075,1.16498383561
 08/26  12:00:00,312.584324611,29.0348081537,10.9177708884,0.0,62.886420148,41.4019203762,11.67259993,0.0,10.5075,1.16509992996
 08/26  13:00:00,315.967490746,29.0348081537,11.872781247,0.0,62.886420148,41.4019203762,11.6726843873,0.0,10.5075,1.16518438726
 08/26  14:00:00,310.045389022,29.0348081537,13.1318286728,0.0,62.886420148,41.4019203762,11.6724911096,0.0,10.5075,1.16499110956
 08/26  15:00:00,309.2920362,29.0348081537,15.1902886626,0.0,62.886420148,41.4019203762,11.6723964938,0.0,10.5075,1.16489649376
 08/26  16:00:00,313.082516052,29.0348081537,18.0490719901,0.0,62.886420148,41.4019203762,11.672494125,0.0,10.5075,1.16499412503
 08/26  17:00:00,313.390026664,29.0348081537,18.4058883377,0.0,62.886420148,41.4019203762,11.6723700235,0.0,10.5075,1.16487002348
 08/26  18:00:00,287.656459101,29.0348081537,12.7258712731,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,245.912125864,29.0348081537,7.8122536535,0.0,20.9621400493,23.2339557645,9.0590977314,2.05683833717,5.8375,1.16475939423
 08/26  20:00:00,235.898047995,29.0348081537,4.32564160512,0.0,20.9621400493,23.2339557645,7.6390168128,0.636828992082,5.8375,1.16468782072
 08/26  21:00:00,177.073612527,29.0348081537,2.31822350537,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,126.168446988,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568057833,0.0,1.75125,1.16443057833
 08/26  23:00:00,154.36453516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,132.863683312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562500203,0.0,1.75125,1.16437500203
 08/27  01:00:00,122.044902559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,120.791445993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,119.415680588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551627868,0.0,1.75125,1.16426627868
 08/27  04:00:00,125.978256422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,124.639980976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,159.386925051,29.0348081537,0.466472004566,0.0,6.98738001645,14.1499734587,20.432513811,16.910013811,3.5025,0.02
 08/27  07:00:00,170.736302472,29.0348081537,0.452398559873,0.0,6.98738001645,14.1499734587,52.8080731479,48.1412137429,3.5025,1.16435940505
 08/27  08:00:00,201.864119406,29.0348081537,0.55840330615,0.0,6.98738001645,14.1499734587,46.9939498784,43.4714498784,3.5025,0.02
 08/27  09:00:00,180.455739627,29.0348081537,0.605318268959,0.0,6.98738001645,14.1499734587,43.5637014982,38.8967925093,3.5025,1.16440898892
 08/27  10:00:00,217.828747619,29.0348081537,1.72423253643,0.0,27.9495200658,27.7759469175,17.3315295076,10.3065295076,7.005,0.02
 08/27  11:00:00,245.760799102,29.0348081537,2.17489658877,0.0,27.9495200658,27.7759469175,8.1697278629,0.0,7.005,1.1647278629
 08/27  12:00:00,268.145978582,29.0348081537,5.37296352817,0.0,41.9242800987,36.8599292233,10.5046968992,0.0,9.34,1.16469689917
 08/27  13:00:00,272.992132572,29.0348081537,8.09167815278,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,266.255479516,29.0348081537,8.12848481428,0.0,41.9242800987,36.8599292233,10.5047606325,0.0,9.34,1.16476063248
 08/27  15:00:00,262.781270415,29.0348081537,9.00061204538,0.0,41.9242800987,36.8599292233,10.5046782203,0.0,9.34,1.16467822031
 08/27  16:00:00,264.943414835,29.0348081537,10.4853006095,0.0,41.9242800987,36.8599292233,10.5048129219,0.0,9.34,1.16481292192
 08/27  17:00:00,234.879900354,29.0348081537,8.9433079691,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,231.018152196,29.0348081537,4.06189885667,0.0,13.9747600329,18.6919646116,7.08814377804,1.25363759426,4.67,1.16450618378
 08/27  19:00:00,217.198870014,29.0348081537,2.0937224537,0.0,13.9747600329,18.6919646116,6.93119274876,1.09661462055,4.67,1.1645781282
 08/27  20:00:00,210.797800029,29.0348081537,1.69533465207,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,185.970985922,29.0348081537,1.51366276403,0.0,13.9747600329,18.6919646116,5.83439827729,0.0,4.67,1.16439827729
 08/27  22:00:00,123.134687166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,151.296027397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,127.399256848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552094727,0.0,1.75125,1.16427094727
 08/28  01:00:00,118.727904162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,116.982185877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,115.005139343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,121.142469137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924243505,0.0,2.335,1.16424243505
 08/28  05:00:00,120.003468845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,167.369488101,29.0348081537,0.597259202042,0.0,13.9747600329,18.6919646116,35.5638513149,30.8738513149,4.67,0.02
 08/28  07:00:00,179.46723498,29.0348081537,0.617804032328,0.0,13.9747600329,18.6919646116,64.3983621626,58.5639275569,4.67,1.16443460563
 08/28  08:00:00,257.197239115,29.0348081537,1.5249778986,0.0,34.9369000822,32.3179380704,44.7179169095,36.5254169095,8.1725,0.02
 08/28  09:00:00,292.438696186,29.0348081537,2.89729599327,0.0,62.886420148,41.4019203762,14.9325933178,3.26040806718,10.5075,1.1646852506
 08/28  10:00:00,295.172540574,29.0348081537,5.58677997653,0.0,62.886420148,41.4019203762,11.6722686472,0.0,10.5075,1.16476864723
 08/28  11:00:00,316.146388937,29.0348081537,7.42041054678,0.0,62.886420148,41.4019203762,11.672483326,0.0,10.5075,1.16498332596
 08/28  12:00:00,307.441192114,29.0348081537,8.19624985554,0.0,62.886420148,41.4019203762,11.672639801,0.0,10.5075,1.16513980095
 08/28  13:00:00,313.309946399,29.0348081537,10.954417116,0.0,62.886420148,41.4019203762,11.6727162288,0.0,10.5075,1.16521622875
 08/28  14:00:00,308.29400414,29.0348081537,11.9589556906,0.0,62.886420148,41.4019203762,11.6725368338,0.0,10.5075,1.16503683381
 08/28  15:00:00,306.621263569,29.0348081537,13.3693982932,0.0,62.886420148,41.4019203762,11.672359009,0.0,10.5075,1.16485900899
 08/28  16:00:00,309.016845505,29.0348081537,14.4938363673,0.0,62.886420148,41.4019203762,11.6724638813,0.0,10.5075,1.16496388127
 08/28  17:00:00,307.078580433,29.0348081537,13.7711198703,0.0,62.886420148,41.4019203762,11.6723827102,0.0,10.5075,1.16488271016
 08/28  18:00:00,297.337221577,29.0348081537,11.6853218661,0.0,41.9242800987,36.8599292233,10.2515367624,0.891536762424,9.34,0.02
 08/28  19:00:00,289.29479586,29.0348081537,8.06295892913,0.0,41.9242800987,36.8599292233,10.9661516754,0.461455036473,9.34,1.1646966389
 08/28  20:00:00,265.890874257,29.0348081537,4.78240660768,0.0,34.9369000822,32.3179380704,9.33723260502,0.0,8.1725,1.16473260502
 08/28  21:00:00,189.651228112,29.0348081537,2.22574164739,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,126.800426416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938070154,0.0,2.335,1.16438070154
 08/28  23:00:00,155.345813624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,134.850313774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,124.190242917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499241096,0.0,2.335,1.164241096
 08/29  02:00:00,122.555356604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,120.756679041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,144.799858409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923496027,0.0,2.335,1.16423496027
 08/29  05:00:00,143.027586289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,189.690985608,29.0348081537,0.737185605228,0.0,13.9747600329,18.6919646116,24.3053208806,19.6153208806,4.67,0.02
 08/29  07:00:00,193.394751011,29.0348081537,0.766617835118,0.0,13.9747600329,18.6919646116,51.6395818038,45.8051828556,4.67,1.16439894822
 08/29  08:00:00,261.865720213,29.0348081537,1.8954075581,0.0,34.9369000822,32.3179380704,25.2484990262,17.0559990262,8.1725,0.02
 08/29  09:00:00,296.818410958,29.0348081537,3.89849129215,0.0,62.886420148,41.4019203762,11.672206051,0.0,10.5075,1.16470605102
 08/29  10:00:00,298.545321472,29.0348081537,7.71656540773,0.0,62.886420148,41.4019203762,11.6723194681,0.0,10.5075,1.16481946806
 08/29  11:00:00,320.539311179,29.0348081537,10.1933755111,0.0,62.886420148,41.4019203762,11.6725869183,0.0,10.5075,1.16508691826
 08/29  12:00:00,314.889434937,29.0348081537,11.6009777704,0.0,62.886420148,41.4019203762,11.672760497,0.0,10.5075,1.165260497
 08/29  13:00:00,319.683360205,29.0348081537,13.0176552641,0.0,62.886420148,41.4019203762,11.6725829226,0.0,10.5075,1.16508292259
 08/29  14:00:00,312.386074019,29.0348081537,13.8272861253,0.0,62.886420148,41.4019203762,11.6724039686,0.0,10.5075,1.16490396859
 08/29  15:00:00,309.80498897,29.0348081537,16.0667167348,0.0,62.886420148,41.4019203762,11.6724258348,0.0,10.5075,1.16492583477
 08/29  16:00:00,310.684962295,29.0348081537,16.825061861,0.0,62.886420148,41.4019203762,11.672332144,0.0,10.5075,1.16483214404
 08/29  17:00:00,307.026155753,29.0348081537,14.6809466774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,295.729127472,29.0348081537,11.3388160259,0.0,41.9242800987,36.8599292233,11.3964955058,0.891626889129,9.34,1.1648686167
 08/29  19:00:00,278.573382449,29.0348081537,7.79244330493,0.0,41.9242800987,36.8599292233,10.985364428,0.48063548496,9.34,1.16472894305
 08/29  20:00:00,250.858011828,29.0348081537,3.64614986504,0.0,34.9369000822,32.3179380704,11.0693368239,1.73207466108,8.1725,1.16476216287
 08/29  21:00:00,179.081560146,29.0348081537,1.89669830385,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,122.094235332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934426675,0.0,2.335,1.16434426675
 08/29  23:00:00,150.79068752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,127.105384052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,115.59603071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924725928,0.0,2.335,1.16424725928
 08/30  02:00:00,113.193820732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,111.40673429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,116.668980744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,114.940255614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923476177,0.0,2.335,1.16423476177
 08/30  06:00:00,161.421363658,29.0348081537,0.248138546347,0.0,13.9747600329,18.6919646116,62.3616484107,57.6716484107,4.67,0.02
 08/30  07:00:00,174.143637398,29.0348081537,0.410167045002,0.0,13.9747600329,18.6919646116,79.2689948814,74.5789948814,4.67,0.02
 08/30  08:00:00,257.337573614,29.0348081537,1.52893854758,0.0,34.9369000822,32.3179380704,45.2331339902,35.8960564792,8.1725,1.16457751099
 08/30  09:00:00,294.120454037,29.0348081537,3.00717522256,0.0,62.886420148,41.4019203762,13.3493742373,1.67713982821,10.5075,1.16473440905
 08/30  10:00:00,295.321452857,29.0348081537,5.81182136995,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  11:00:00,319.290524373,29.0348081537,9.31938969709,0.0,62.886420148,41.4019203762,11.6726615545,0.0,10.5075,1.1651615545
 08/30  12:00:00,312.703984749,29.0348081537,10.7759500897,0.0,62.886420148,41.4019203762,12.8179206169,0.0,10.5075,2.31042061686
 08/30  13:00:00,316.284762889,29.0348081537,12.1766043865,0.0,62.886420148,41.4019203762,11.6727084564,0.0,10.5075,1.16520845644
 08/30  14:00:00,310.385843066,29.0348081537,13.2883808455,0.0,62.886420148,41.4019203762,11.6724940307,0.0,10.5075,1.16499403073
 08/30  15:00:00,308.725365518,29.0348081537,15.7421756083,0.0,62.886420148,41.4019203762,11.6723008132,0.0,10.5075,1.16480081319
 08/30  16:00:00,309.864596682,29.0348081537,16.7238374084,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,306.831110218,29.0348081537,15.0022073278,0.0,62.886420148,41.4019203762,11.6724280021,0.0,10.5075,1.16492800209
 08/30  18:00:00,295.824441944,29.0348081537,11.633251098,0.0,41.9242800987,36.8599292233,11.3797207366,0.874786557372,9.34,1.16493417922
 08/30  19:00:00,283.328674704,29.0348081537,6.36524578185,0.0,41.9242800987,36.8599292233,12.0969353482,1.59216676028,9.34,1.16476858792
 08/30  20:00:00,257.388541044,29.0348081537,3.05422328516,0.0,34.9369000822,32.3179380704,10.7638095788,1.42667070653,8.1725,1.16463887223
 08/30  21:00:00,184.95505309,29.0348081537,1.9045445742,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,123.167995888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,152.201774459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932146533,0.0,2.335,1.16432146533
 08/30  24:00:00,129.196361809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,117.263806748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,115.433711122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926115225,0.0,2.335,1.16426115225
 08/31  03:00:00,112.925662974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,118.057836456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,117.414455648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924233565,0.0,2.335,1.16424233565
 08/31  06:00:00,166.396220116,29.0348081537,0.614289441005,0.0,13.9747600329,18.6919646116,36.7483576504,32.0583576504,4.67,0.02
 08/31  07:00:00,179.652038046,29.0348081537,0.669904979953,0.0,13.9747600329,18.6919646116,61.8357364746,57.1457364746,4.67,0.02
 08/31  08:00:00,258.479777398,29.0348081537,1.61341915431,0.0,34.9369000822,32.3179380704,44.4671977865,35.1301787458,8.1725,1.16451904071
 08/31  09:00:00,293.750008458,29.0348081537,3.07615227922,0.0,62.886420148,41.4019203762,14.7173354352,3.04522182168,10.5075,1.16461361347
 08/31  10:00:00,297.379268436,29.0348081537,6.15554329486,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  11:00:00,320.138118412,29.0348081537,9.55911445149,0.0,62.886420148,41.4019203762,11.6725423948,0.0,10.5075,1.16504239479
 08/31  12:00:00,314.300756581,29.0348081537,11.2280174941,0.0,62.886420148,41.4019203762,11.6726685699,0.0,10.5075,1.16516856987
 08/31  13:00:00,318.72492148,29.0348081537,12.5419232965,0.0,62.886420148,41.4019203762,12.8178452427,0.0,10.5075,2.3103452427
 08/31  14:00:00,314.728344524,29.0348081537,14.7245128251,0.0,62.886420148,41.4019203762,11.6723777602,0.0,10.5075,1.16487776018
 08/31  15:00:00,314.823440129,29.0348081537,18.4213500896,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,312.303472148,29.0348081537,17.2939744384,0.0,62.886420148,41.4019203762,11.6724022753,0.0,10.5075,1.16490227529
 08/31  17:00:00,308.12915705,29.0348081537,14.9071143041,0.0,62.886420148,41.4019203762,11.6725190455,0.0,10.5075,1.1650190455
 08/31  18:00:00,297.721063959,29.0348081537,12.1306592405,0.0,41.9242800987,36.8599292233,11.3917361863,0.886916601625,9.34,1.16481958467
 08/31  19:00:00,284.710287967,29.0348081537,6.50434752884,0.0,41.9242800987,36.8599292233,12.0795051841,1.57485072637,9.34,1.16465445776
 08/31  20:00:00,258.84415342,29.0348081537,3.12113904598,0.0,34.9369000822,32.3179380704,9.59636879855,1.40386879855,8.1725,0.02
 08/31  21:00:00,186.928411921,29.0348081537,2.05971010915,0.0,13.9747600329,18.6919646116,5.83457213583,0.0,4.67,1.16457213583
 08/31  22:00:00,126.029150924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,155.945644801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928586485,0.0,2.335,1.16428586485
 08/31  24:00:00,134.981291639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,124.758848998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,124.102458798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921597926,0.0,2.335,1.16421597926
 09/01  03:00:00,123.263248926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,148.65962864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,147.55502725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,195.459642914,29.0348081537,0.969622216794,0.0,13.9747600329,18.6919646116,23.2584222957,17.4241632132,4.67,1.16425908245
 09/01  07:00:00,200.365237035,29.0348081537,0.98796402745,0.0,13.9747600329,18.6919646116,48.6274492742,43.9374492742,4.67,0.02
 09/01  08:00:00,267.078527098,29.0348081537,2.18308600489,0.0,34.9369000822,32.3179380704,27.8267193322,18.4896853744,8.1725,1.16453395784
 09/01  09:00:00,303.705082139,29.0348081537,5.76981457634,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,307.871910072,29.0348081537,10.3000796952,0.0,62.886420148,41.4019203762,11.6723190725,0.0,10.5075,1.16481907251
 09/01  11:00:00,329.510808711,29.0348081537,13.3068002454,0.0,62.886420148,41.4019203762,11.6726707677,0.0,10.5075,1.16517076769
 09/01  12:00:00,326.753437016,29.0348081537,15.3054335461,0.0,62.886420148,41.4019203762,11.6725589912,0.0,10.5075,1.16505899115
 09/01  13:00:00,333.752518528,29.0348081537,17.8589276705,0.0,62.886420148,41.4019203762,11.672644729,0.0,10.5075,1.16514472903
 09/01  14:00:00,330.833100852,29.0348081537,22.3564364202,0.0,62.886420148,41.4019203762,11.6725400035,0.0,10.5075,1.1650400035
 09/01  15:00:00,327.510929501,29.0348081537,25.4012345968,0.0,62.886420148,41.4019203762,11.6723971056,0.0,10.5075,1.16489710556
 09/01  16:00:00,327.839434555,29.0348081537,25.9868656621,0.0,62.886420148,41.4019203762,11.6724981829,0.0,10.5075,1.1649981829
 09/01  17:00:00,321.993098778,29.0348081537,22.1752332319,0.0,62.886420148,41.4019203762,11.6724127175,0.0,10.5075,1.16491271752
 09/01  18:00:00,308.573885637,29.0348081537,15.8314878269,0.0,41.9242800987,36.8599292233,10.5049036998,0.0,9.34,1.16490369975
 09/01  19:00:00,293.8649102,29.0348081537,13.4427252442,0.0,41.9242800987,36.8599292233,11.3100686164,0.805355860851,9.34,1.1647127555
 09/01  20:00:00,272.707982135,29.0348081537,11.4916666952,0.0,34.9369000822,32.3179380704,8.63301605158,0.44051605158,8.1725,0.02
 09/01  21:00:00,192.814974581,29.0348081537,6.32622001638,0.0,13.9747600329,18.6919646116,5.8345298975,0.0,4.67,1.1645298975
 09/01  22:00:00,131.988560691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,160.304455755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925882331,0.0,2.335,1.16425882331
 09/01  24:00:00,141.014122557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,127.306384376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,126.671984081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557906497,0.0,1.75125,1.16432906497
 09/02  03:00:00,126.351847727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,134.648827684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,135.15078891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548880841,0.0,1.75125,1.16423880841
 09/02  06:00:00,169.212395142,29.0348081537,1.75385954723,0.0,6.98738001645,14.1499734587,4.44991311408,0.927413114077,3.5025,0.02
 09/02  07:00:00,181.262618882,29.0348081537,1.33948495159,0.0,6.98738001645,14.1499734587,20.8075604413,17.2850604413,3.5025,0.02
 09/02  08:00:00,241.802128471,29.0348081537,2.01808185346,0.0,20.9621400493,23.2339557645,20.1619611437,13.1598466583,5.8375,1.16461448537
 09/02  09:00:00,273.158911133,29.0348081537,5.81326815527,0.0,41.9242800987,36.8599292233,10.5045634848,0.0,9.34,1.1645634848
 09/02  10:00:00,304.70581819,29.0348081537,10.3521643709,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,330.540430689,29.0348081537,13.9117383009,0.0,62.886420148,41.4019203762,11.6725269868,0.0,10.5075,1.16502698678
 09/02  12:00:00,330.630118532,29.0348081537,17.186402934,0.0,62.886420148,41.4019203762,11.6726155493,0.0,10.5075,1.16511554929
 09/02  13:00:00,343.086059939,29.0348081537,23.5174808784,0.0,62.886420148,41.4019203762,12.8177264599,0.0,10.5075,2.31022645994
 09/02  14:00:00,343.809577208,29.0348081537,30.1128736697,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,339.216047814,29.0348081537,32.0954435447,0.0,62.886420148,41.4019203762,11.6724969006,0.0,10.5075,1.16499690063
