Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  16:00:00,339.676666611,29.0348081537,33.0557945684,0.0,62.886420148,41.4019203762,11.6723996129,0.0,10.5075,1.16489961287
 09/02  17:00:00,333.978693708,29.0348081537,29.3142513341,0.0,62.886420148,41.4019203762,11.6724922216,0.0,10.5075,1.16499222159
 09/02  18:00:00,300.325342621,29.0348081537,16.9943902702,0.0,34.9369000822,32.3179380704,9.33734407169,0.0,8.1725,1.16484407169
 09/02  19:00:00,267.103777171,29.0348081537,12.7657303679,0.0,20.9621400493,23.2339557645,7.39225656326,0.390043574046,5.8375,1.16471298921
 09/02  20:00:00,256.519727784,29.0348081537,11.2767623209,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,188.005342432,29.0348081537,7.46123227437,0.0,6.98738001645,14.1499734587,4.66703667707,0.0,3.5025,1.16453667707
 09/02  22:00:00,130.101047848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,155.486794836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915653007,0.0,1.75125,1.164403007
 09/02  24:00:00,133.108633318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,120.919966985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,117.377006975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556123172,0.0,1.75125,1.16431123172
 09/03  03:00:00,113.610317107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,116.870834456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,113.992601358,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549552427,0.0,1.75125,1.16424552427
 09/03  06:00:00,145.967572127,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,88.7225092331,85.2000092331,3.5025,0.02
 09/03  07:00:00,155.826644006,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,106.757169249,103.234669249,3.5025,0.02
 09/03  08:00:00,195.521839007,29.0348081537,0.160933245523,0.0,6.98738001645,14.1499734587,77.3023102679,72.6354519724,3.5025,1.16435829558
 09/03  09:00:00,179.035439742,29.0348081537,0.452445749705,0.0,6.98738001645,14.1499734587,55.0930462874,51.5705462874,3.5025,0.02
 09/03  10:00:00,217.620596773,29.0348081537,1.50119231843,0.0,27.9495200658,27.7759469175,23.3194454741,15.1497973441,7.005,1.16464813001
 09/03  11:00:00,247.04271458,29.0348081537,2.8653259928,0.0,27.9495200658,27.7759469175,8.16966912658,0.0,7.005,1.16466912658
 09/03  12:00:00,263.718967368,29.0348081537,5.87878701752,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,263.484792518,29.0348081537,7.17607408383,0.0,41.9242800987,36.8599292233,10.5046753318,0.0,9.34,1.16467533179
 09/03  14:00:00,257.378230646,29.0348081537,8.36620559289,0.0,41.9242800987,36.8599292233,10.5047303603,0.0,9.34,1.16473036026
 09/03  15:00:00,252.99229702,29.0348081537,9.14557291541,0.0,41.9242800987,36.8599292233,10.5046585063,0.0,9.34,1.16465850629
 09/03  16:00:00,252.924269731,29.0348081537,9.61421539233,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,222.132654122,29.0348081537,8.16966960626,0.0,27.9495200658,27.7759469175,8.16974791312,0.0,7.005,1.16474791312
 09/03  18:00:00,224.674963299,29.0348081537,5.65004129562,0.0,13.9747600329,18.6919646116,6.6481945517,0.813632601752,4.67,1.16456194994
 09/03  19:00:00,218.54959115,29.0348081537,2.22540683436,0.0,13.9747600329,18.6919646116,5.96595284273,1.27595284273,4.67,0.02
 09/03  20:00:00,206.047153717,29.0348081537,1.30336406569,0.0,13.9747600329,18.6919646116,18.4925054171,12.6579947231,4.67,1.16451069402
 09/03  21:00:00,181.175128976,29.0348081537,0.983942926999,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,117.48234579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555854293,0.0,1.75125,1.16430854293
 09/03  23:00:00,147.470085731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,122.720257405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,111.403118357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,109.683387587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555563536,0.0,1.75125,1.16430563536
 09/04  03:00:00,108.211737057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,113.559327463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,111.580603939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549025953,0.0,1.75125,1.16424025953
 09/04  06:00:00,143.866696918,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,107.842857334,104.320357334,3.5025,0.02
 09/04  07:00:00,153.417452921,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,123.189823466,119.667323466,3.5025,0.02
 09/04  08:00:00,195.352103081,29.0348081537,0.142567506808,0.0,6.98738001645,14.1499734587,81.7209238214,77.0540242838,3.5025,1.16439953763
 09/04  09:00:00,180.618141142,29.0348081537,0.553496299101,0.0,6.98738001645,14.1499734587,50.5236132162,47.0011132162,3.5025,0.02
 09/04  10:00:00,220.088644567,29.0348081537,1.93613753879,0.0,27.9495200658,27.7759469175,18.5586944412,10.3890501076,7.005,1.16464433352
 09/04  11:00:00,249.655085421,29.0348081537,3.40410397798,0.0,27.9495200658,27.7759469175,8.16966609017,0.0,7.005,1.16466609017
 09/04  12:00:00,274.26374543,29.0348081537,7.17785253565,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,277.085981231,29.0348081537,8.76919575611,0.0,41.9242800987,36.8599292233,10.5046730951,0.0,9.34,1.16467309514
 09/04  14:00:00,268.195136458,29.0348081537,9.41883837167,0.0,41.9242800987,36.8599292233,10.5047289267,0.0,9.34,1.16472892671
 09/04  15:00:00,263.730533703,29.0348081537,10.1369252311,0.0,41.9242800987,36.8599292233,10.5046577812,0.0,9.34,1.16465778119
 09/04  16:00:00,264.784845207,29.0348081537,10.7217228187,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,233.921561891,29.0348081537,9.12313552347,0.0,27.9495200658,27.7759469175,8.16974803085,0.0,7.005,1.16474803085
 09/04  18:00:00,234.553464402,29.0348081537,6.35361396367,0.0,13.9747600329,18.6919646116,7.21574207841,1.38117949952,4.67,1.1645625789
 09/04  19:00:00,223.757135201,29.0348081537,2.70321091586,0.0,13.9747600329,18.6919646116,6.47422000532,1.78422000532,4.67,0.02
 09/04  20:00:00,211.638149498,29.0348081537,1.68182259532,0.0,13.9747600329,18.6919646116,8.14802616514,2.31351423116,4.67,1.16451193398
 09/04  21:00:00,184.059515382,29.0348081537,1.20354846747,0.0,13.9747600329,18.6919646116,4.81485604975,0.12485604975,4.67,0.02
 09/04  22:00:00,121.188988607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556008837,0.0,1.75125,1.16431008837
 09/04  23:00:00,149.543517682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,124.981463267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,116.90210262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,114.460526912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924499232,0.0,2.335,1.16424499232
 09/05  03:00:00,112.108206881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,133.584240177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,131.562985222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923050097,0.0,2.335,1.16423050097
 09/05  06:00:00,177.326361731,29.0348081537,0.00690202640709,0.0,13.9747600329,18.6919646116,88.7661125006,84.0761125006,4.67,0.02
 09/05  07:00:00,183.303459771,29.0348081537,0.279538079641,0.0,13.9747600329,18.6919646116,94.1429973967,89.4529973967,4.67,0.02
 09/05  08:00:00,257.33537797,29.0348081537,1.38393319718,0.0,34.9369000822,32.3179380704,57.6495881297,48.3125119893,8.1725,1.16457614038
 09/05  09:00:00,293.009270618,29.0348081537,2.62619755018,0.0,62.886420148,41.4019203762,20.4896895724,8.8175148881,10.5075,1.16467468433
 09/05  10:00:00,292.659226515,29.0348081537,4.96547668556,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,319.025122092,29.0348081537,8.33354628173,0.0,62.886420148,41.4019203762,11.6726093974,0.0,10.5075,1.16510939737
 09/05  12:00:00,314.766634734,29.0348081537,10.5904151126,0.0,62.886420148,41.4019203762,12.8178319493,0.0,10.5075,2.31033194929
 09/05  13:00:00,317.378583809,29.0348081537,11.4798536754,0.0,62.886420148,41.4019203762,11.6726713252,0.0,10.5075,1.16517132518
 09/05  14:00:00,312.394075401,29.0348081537,12.8077951211,0.0,62.886420148,41.4019203762,11.6724603266,0.0,10.5075,1.16496032665
 09/05  15:00:00,310.642992361,29.0348081537,14.686891343,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  16:00:00,309.054094064,29.0348081537,14.2998448311,0.0,62.886420148,41.4019203762,11.6724887343,0.0,10.5075,1.16498873428
 09/05  17:00:00,306.574899436,29.0348081537,13.7180492503,0.0,62.886420148,41.4019203762,11.6724029045,0.0,10.5075,1.16490290449
 09/05  18:00:00,296.433310313,29.0348081537,11.0148882393,0.0,41.9242800987,36.8599292233,11.5230450234,1.01813149798,9.34,1.16491352539
 09/05  19:00:00,276.425313167,29.0348081537,6.33006486836,0.0,41.9242800987,36.8599292233,12.6479700005,2.14321874347,9.34,1.16475125706
 09/05  20:00:00,251.954515079,29.0348081537,3.02122246565,0.0,34.9369000822,32.3179380704,11.5684408671,2.2313157896,8.1725,1.16462507746
 09/05  21:00:00,180.0921068,29.0348081537,1.79398775738,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,124.551226883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,152.285774699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930863621,0.0,2.335,1.16430863621
 09/05  24:00:00,127.66795595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,116.273193566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,115.108942781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924961974,0.0,2.335,1.16424961974
 09/06  03:00:00,113.643575821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,117.706058219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,115.270732603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923204641,0.0,2.335,1.16423204641
 09/06  06:00:00,161.310993369,29.0348081537,0.118917740128,0.0,13.9747600329,18.6919646116,78.7036217001,74.0136217001,4.67,0.02
 09/06  07:00:00,174.513319943,29.0348081537,0.352175219758,0.0,13.9747600329,18.6919646116,88.3101971951,83.6201971951,4.67,0.02
 09/06  08:00:00,257.925406519,29.0348081537,1.45961199445,0.0,34.9369000822,32.3179380704,54.2498958412,44.9128823665,8.1725,1.16451347475
 09/06  09:00:00,294.479401023,29.0348081537,2.82124359828,0.0,62.886420148,41.4019203762,17.9169780697,6.24486506439,10.5075,1.16461300532
 09/06  10:00:00,298.008306697,29.0348081537,6.69257266345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  11:00:00,322.17973285,29.0348081537,9.6289463171,0.0,62.886420148,41.4019203762,11.672549445,0.0,10.5075,1.16504944502
 09/06  12:00:00,317.695089823,29.0348081537,11.569419989,0.0,62.886420148,41.4019203762,11.6726815243,0.0,10.5075,1.16518152426
 09/06  13:00:00,324.697573112,29.0348081537,13.8254975241,0.0,62.886420148,41.4019203762,12.8178865456,0.0,10.5075,2.31038654564
 09/06  14:00:00,321.821956113,29.0348081537,17.5364475392,0.0,62.886420148,41.4019203762,11.6724040224,0.0,10.5075,1.16490402244
 09/06  15:00:00,321.338041576,29.0348081537,21.1111128671,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,323.559197497,29.0348081537,22.8524159762,0.0,62.886420148,41.4019203762,11.6724333763,0.0,10.5075,1.16493337633
 09/06  17:00:00,322.345650644,29.0348081537,22.1289717182,0.0,62.886420148,41.4019203762,11.6723485073,0.0,10.5075,1.16484850734
 09/06  18:00:00,306.65949854,29.0348081537,14.9611394861,0.0,41.9242800987,36.8599292233,10.5048599329,0.0,9.34,1.16485993288
 09/06  19:00:00,301.559831634,29.0348081537,12.0849683729,0.0,41.9242800987,36.8599292233,12.106459127,1.60176079064,9.34,1.16469833635
 09/06  20:00:00,271.519415379,29.0348081537,6.85161163811,0.0,34.9369000822,32.3179380704,9.75360196327,1.56110196327,8.1725,0.02
 09/06  21:00:00,192.006772742,29.0348081537,2.79822834499,0.0,13.9747600329,18.6919646116,5.83455563515,0.0,4.67,1.16455563515
 09/06  22:00:00,129.137601058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,157.6601634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933481861,0.0,2.335,1.16433481861
 09/06  24:00:00,136.629888611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,125.463681165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,123.951304255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926613133,0.0,2.335,1.16426613133
 09/07  03:00:00,122.170890053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,127.837345662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,126.066943574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,172.031848263,29.0348081537,0.745234767714,0.0,13.9747600329,18.6919646116,34.4657185019,28.6314567472,4.67,1.16426175472
 09/07  07:00:00,184.452840347,29.0348081537,0.801164674562,0.0,13.9747600329,18.6919646116,57.6440437584,52.9540437584,4.67,0.02
 09/07  08:00:00,264.224401325,29.0348081537,1.94035118061,0.0,34.9369000822,32.3179380704,30.3931489954,21.0560580386,8.1725,1.16459095679
 09/07  09:00:00,300.658194771,29.0348081537,5.01297183442,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,303.333124323,29.0348081537,8.99843342926,0.0,62.886420148,41.4019203762,11.6723824473,0.0,10.5075,1.16488244731
 09/07  11:00:00,328.718730213,29.0348081537,12.6171948617,0.0,62.886420148,41.4019203762,11.6725012696,0.0,10.5075,1.16500126962
 09/07  12:00:00,326.382616828,29.0348081537,15.2684778156,0.0,62.886420148,41.4019203762,11.6726343871,0.0,10.5075,1.16513438709
 09/07  13:00:00,336.545975319,29.0348081537,20.7418353641,0.0,62.886420148,41.4019203762,12.8177956405,0.0,10.5075,2.31029564051
 09/07  14:00:00,332.052166153,29.0348081537,25.2107081468,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,328.883222606,29.0348081537,27.4333461493,0.0,62.886420148,41.4019203762,11.6724873095,0.0,10.5075,1.16498730949
 09/07  16:00:00,328.376380623,29.0348081537,27.6493779661,0.0,62.886420148,41.4019203762,11.6723898631,0.0,10.5075,1.16488986307
 09/07  17:00:00,323.850169264,29.0348081537,24.792982634,0.0,62.886420148,41.4019203762,11.6725132152,0.0,10.5075,1.1650132152
 09/07  18:00:00,307.947597489,29.0348081537,16.7682524061,0.0,41.9242800987,36.8599292233,10.5048180728,0.0,9.34,1.16481807283
 09/07  19:00:00,299.883589266,29.0348081537,11.543983234,0.0,41.9242800987,36.8599292233,11.9168337615,1.41217664666,9.34,1.16465711482
 09/07  20:00:00,269.877036351,29.0348081537,7.28738458922,0.0,34.9369000822,32.3179380704,9.67866472515,1.48616472515,8.1725,0.02
 09/07  21:00:00,191.468671442,29.0348081537,2.92604173299,0.0,13.9747600329,18.6919646116,5.83457904776,0.0,4.67,1.16457904776
 09/07  22:00:00,128.556436122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,157.539935399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992944499,0.0,2.335,1.1642944499
 09/07  24:00:00,135.889299133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,123.862195571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,121.652058123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922607999,0.0,2.335,1.16422607999
 09/08  03:00:00,119.831064153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,145.313929369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,143.969530415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,192.693084603,29.0348081537,0.901445098147,0.0,13.9747600329,18.6919646116,28.308689932,22.4744353674,4.67,1.16425456465
 09/08  07:00:00,199.427711792,29.0348081537,0.999711164593,0.0,13.9747600329,18.6919646116,48.1791791989,43.4891791989,4.67,0.02
 09/08  08:00:00,267.222148492,29.0348081537,2.2519137612,0.0,34.9369000822,32.3179380704,25.2585334416,15.9214812765,8.1725,1.16455216508
 09/08  09:00:00,306.942296932,29.0348081537,7.53011575598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  10:00:00,310.991144382,29.0348081537,11.4157183878,0.0,62.886420148,41.4019203762,11.6723450944,0.0,10.5075,1.16484509441
 09/08  11:00:00,334.507599542,29.0348081537,15.5778533399,0.0,62.886420148,41.4019203762,11.6727056571,0.0,10.5075,1.16520565715
 09/08  12:00:00,337.538287521,29.0348081537,21.1320844396,0.0,62.886420148,41.4019203762,11.6725993906,0.0,10.5075,1.1650993906
 09/08  13:00:00,350.252340593,29.0348081537,29.0788850587,0.0,62.886420148,41.4019203762,12.8140242949,0.0,10.5075,2.30652429486
 09/08  14:00:00,348.461272561,29.0348081537,33.7808161889,0.0,62.886420148,41.4019203762,10.531201729,0.0,10.5075,0.0237017289753
 09/08  15:00:00,343.641282012,29.0348081537,36.503660328,0.0,62.886420148,41.4019203762,11.672455152,0.0,10.5075,1.16495515201
 09/08  16:00:00,343.207849109,29.0348081537,36.4815800055,0.0,62.886420148,41.4019203762,11.6723586899,0.0,10.5075,1.16485868995
 09/08  17:00:00,339.196620174,29.0348081537,33.8879753496,0.0,62.886420148,41.4019203762,11.6724831541,0.0,10.5075,1.16498315413
 09/08  18:00:00,324.179935828,29.0348081537,26.202201429,0.0,41.9242800987,36.8599292233,10.5047887819,0.0,9.34,1.1647887819
 09/08  19:00:00,307.409868516,29.0348081537,18.0321785819,0.0,41.9242800987,36.8599292233,10.5047932603,0.0,9.34,1.16479326034
 09/08  20:00:00,279.732965637,29.0348081537,13.5287630919,0.0,34.9369000822,32.3179380704,9.01692150574,0.82442150574,8.1725,0.02
 09/08  21:00:00,200.208182807,29.0348081537,11.4673431443,0.0,13.9747600329,18.6919646116,5.8345509911,0.0,4.67,1.1645509911
 09/08  22:00:00,134.105358061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,160.899026659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926661394,0.0,2.335,1.16426661394
 09/08  24:00:00,141.343947655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,127.547049038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,126.175887234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551116027,0.0,1.75125,1.16426116027
 09/09  03:00:00,124.646767434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,131.693631899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,130.474047214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550795394,0.0,1.75125,1.16425795394
 09/09  06:00:00,164.549950288,29.0348081537,1.07164700363,0.0,6.98738001645,14.1499734587,11.8234256222,8.30092562221,3.5025,0.02
 09/09  07:00:00,178.371040198,29.0348081537,1.05371019292,0.0,6.98738001645,14.1499734587,36.939040351,33.416540351,3.5025,0.02
 09/09  08:00:00,243.400616103,29.0348081537,2.14263724674,0.0,20.9621400493,23.2339557645,18.6745294345,11.6724477314,5.8375,1.16458170307
 09/09  09:00:00,277.499686382,29.0348081537,7.44102673078,0.0,41.9242800987,36.8599292233,10.5046668791,0.0,9.34,1.16466687909
 09/09  10:00:00,311.905183321,29.0348081537,12.9122985124,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  11:00:00,336.068107904,29.0348081537,16.2809090663,0.0,62.886420148,41.4019203762,11.6726403704,0.0,10.5075,1.16514037043
 09/09  12:00:00,337.317707027,29.0348081537,21.8768491201,0.0,62.886420148,41.4019203762,12.8177969803,0.0,10.5075,2.31029698029
 09/09  13:00:00,349.596261728,29.0348081537,29.3194719512,0.0,62.886420148,41.4019203762,11.6726612027,0.0,10.5075,1.16516120273
 09/09  14:00:00,344.799012201,29.0348081537,32.5957103993,0.0,62.886420148,41.4019203762,11.6724397116,0.0,10.5075,1.16493971158
 09/09  15:00:00,338.9373346,29.0348081537,34.0449516094,0.0,62.886420148,41.4019203762,11.6723514231,0.0,10.5075,1.1648514231
 09/09  16:00:00,338.567750476,29.0348081537,34.3172951064,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,335.802834862,29.0348081537,32.3441751693,0.0,62.886420148,41.4019203762,11.6724396668,0.0,10.5075,1.16493966679
 09/09  18:00:00,303.088543529,29.0348081537,20.6558364047,0.0,34.9369000822,32.3179380704,9.33730349975,0.0,8.1725,1.16480349975
 09/09  19:00:00,265.887934598,29.0348081537,12.1791717225,0.0,20.9621400493,23.2339557645,8.39340163424,1.39119772929,5.8375,1.16470390495
 09/09  20:00:00,249.932646067,29.0348081537,9.97489444846,0.0,20.9621400493,23.2339557645,7.6708309866,0.668713466977,5.8375,1.16461751962
 09/09  21:00:00,186.881516387,29.0348081537,7.66126358288,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,129.71204149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567650558,0.0,1.75125,1.16442650558
 09/09  23:00:00,157.029033135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,136.497606585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,125.147873315,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550804396,0.0,1.75125,1.16425804396
 09/10  02:00:00,123.833462719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,122.457759974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,129.077893382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552644881,0.0,1.75125,1.16427644881
 09/10  05:00:00,126.65101469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,163.028395939,29.0348081537,0.415250593087,0.0,6.98738001645,14.1499734587,30.5381486795,27.0156486795,3.5025,0.02
 09/10  07:00:00,171.891800027,29.0348081537,0.49436335458,0.0,6.98738001645,14.1499734587,58.8093124231,54.1424821037,3.5025,1.16433031937
 09/10  08:00:00,209.815318863,29.0348081537,0.948388782453,0.0,6.98738001645,14.1499734587,34.6333811642,31.1108811642,3.5025,0.02
 09/10  09:00:00,193.79063458,29.0348081537,1.2917180214,0.0,6.98738001645,14.1499734587,17.3182172525,13.7957172525,3.5025,0.02
 09/10  10:00:00,231.992634034,29.0348081537,4.45859207767,0.0,27.9495200658,27.7759469175,8.16968431687,0.0,7.005,1.16468431687
 09/10  11:00:00,253.393426214,29.0348081537,4.92993004372,0.0,27.9495200658,27.7759469175,8.16970487474,0.0,7.005,1.16470487474
 09/10  12:00:00,274.892875425,29.0348081537,7.36138430142,0.0,41.9242800987,36.8599292233,10.5047009474,0.0,9.34,1.16470094743
 09/10  13:00:00,268.797197503,29.0348081537,4.9261682081,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  14:00:00,257.674049073,29.0348081537,3.56327609261,0.0,41.9242800987,36.8599292233,10.5047690737,0.0,9.34,1.16476907367
 09/10  15:00:00,251.746589727,29.0348081537,3.28167219603,0.0,41.9242800987,36.8599292233,10.5046995246,0.0,9.34,1.16469952463
 09/10  16:00:00,250.053069098,29.0348081537,3.04348640367,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,219.436109474,29.0348081537,2.21467995314,0.0,27.9495200658,27.7759469175,10.4453292687,2.27553012605,7.005,1.16479914263
 09/10  18:00:00,221.009419288,29.0348081537,1.49921072264,0.0,13.9747600329,18.6919646116,18.8805344288,13.0460223271,4.67,1.16451210174
 09/10  19:00:00,212.648607092,29.0348081537,1.00393191578,0.0,13.9747600329,18.6919646116,42.4007436566,37.7107436566,4.67,0.02
 09/10  20:00:00,199.021166537,29.0348081537,0.592571140483,0.0,13.9747600329,18.6919646116,68.9675370599,63.1330442042,4.67,1.16449285562
 09/10  21:00:00,175.262158624,29.0348081537,0.374648865766,0.0,13.9747600329,18.6919646116,40.2968725999,35.6068725999,4.67,0.02
 09/10  22:00:00,113.610646886,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561680682,0.0,1.75125,1.16436680682
 09/10  23:00:00,144.558501202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,117.598030474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,108.707654787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926785517,0.0,2.335,1.16426785517
 09/11  02:00:00,106.061101592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,103.976845915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,108.361219384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926485998,0.0,2.335,1.16426485998
 09/11  05:00:00,106.173528995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,153.920594224,29.0348081537,0.00128016519537,0.0,13.9747600329,18.6919646116,142.670323826,137.980323826,4.67,0.02
 09/11  07:00:00,158.061129594,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,148.853604618,143.019168091,4.67,1.16443652755
 09/11  08:00:00,239.023891469,29.0348081537,0.573911937019,0.0,34.9369000822,32.3179380704,111.989645747,103.797145747,8.1725,0.02
 09/11  09:00:00,277.281019055,29.0348081537,1.66385103237,0.0,62.886420148,41.4019203762,63.4157679186,51.7435101396,10.5075,1.16475777903
 09/11  10:00:00,277.187147571,29.0348081537,2.19168911995,0.0,62.886420148,41.4019203762,27.6223987148,15.9500149064,10.5075,1.16488380839
 09/11  11:00:00,301.964999029,29.0348081537,3.04097079298,0.0,62.886420148,41.4019203762,11.6726672607,0.0,10.5075,1.16516726074
 09/11  12:00:00,286.373647114,29.0348081537,3.92424134175,0.0,62.886420148,41.4019203762,11.6725974788,0.0,10.5075,1.16509747878
 09/11  13:00:00,284.388445576,29.0348081537,5.01795977524,0.0,62.886420148,41.4019203762,11.6726874052,0.0,10.5075,1.16518740525
 09/11  14:00:00,280.020235311,29.0348081537,6.43142230065,0.0,62.886420148,41.4019203762,11.6725173136,0.0,10.5075,1.16501731363
 09/11  15:00:00,276.323642814,29.0348081537,6.87300655619,0.0,62.886420148,41.4019203762,11.6723487078,0.0,10.5075,1.16484870779
 09/11  16:00:00,278.183950113,29.0348081537,7.46146661395,0.0,62.886420148,41.4019203762,11.672466832,0.0,10.5075,1.16496683204
 09/11  17:00:00,278.110572748,29.0348081537,7.34565291788,0.0,62.886420148,41.4019203762,11.6723965483,0.0,10.5075,1.16489654825
 09/11  18:00:00,269.951285969,29.0348081537,4.54607868863,0.0,41.9242800987,36.8599292233,10.4648664389,1.10486643893,9.34,0.02
 09/11  19:00:00,264.844808478,29.0348081537,2.77812137743,0.0,41.9242800987,36.8599292233,12.2934817075,1.78876296371,9.34,1.16471874378
 09/11  20:00:00,234.860247943,29.0348081537,2.06502316294,0.0,34.9369000822,32.3179380704,29.2397217699,19.9024558993,8.1725,1.16476587061
 09/11  21:00:00,168.961844058,29.0348081537,1.01324976054,0.0,13.9747600329,18.6919646116,13.2632127254,8.57321272537,4.67,0.02
 09/11  22:00:00,108.916916983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941740188,0.0,2.335,1.16441740188
 09/11  23:00:00,138.244541543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,111.913167104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,103.145383356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928067213,0.0,2.335,1.16428067213
 09/12  02:00:00,101.545216428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,100.156611364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,121.048185514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921277227,0.0,2.335,1.16421277227
 09/12  05:00:00,119.76656225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,169.03052335,29.0348081537,0.00173916029772,0.0,13.9747600329,18.6919646116,142.532501752,137.842501752,4.67,0.02
 09/12  07:00:00,167.780758974,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,142.738029529,136.903579327,4.67,1.16445020201
 09/12  08:00:00,241.073453518,29.0348081537,0.733805063993,0.0,34.9369000822,32.3179380704,102.317713403,94.1252134027,8.1725,0.02
 09/12  09:00:00,277.317593497,29.0348081537,1.82292280288,0.0,62.886420148,41.4019203762,57.5241081932,45.852126455,10.5075,1.16448173824
 09/12  10:00:00,274.041758933,29.0348081537,2.32641450023,0.0,62.886420148,41.4019203762,25.8532056316,14.1808053372,10.5075,1.16490029444
 09/12  11:00:00,302.35752008,29.0348081537,3.56677982516,0.0,62.886420148,41.4019203762,11.672685369,0.0,10.5075,1.165185369
 09/12  12:00:00,290.819987722,29.0348081537,4.77318077156,0.0,62.886420148,41.4019203762,11.6726166478,0.0,10.5075,1.16511664778
 09/12  13:00:00,290.903991779,29.0348081537,6.50197324047,0.0,62.886420148,41.4019203762,11.6727079648,0.0,10.5075,1.16520796482
 09/12  14:00:00,284.361361923,29.0348081537,7.32709096284,0.0,62.886420148,41.4019203762,11.6725387355,0.0,10.5075,1.16503873546
 09/12  15:00:00,279.396563409,29.0348081537,7.60455485947,0.0,62.886420148,41.4019203762,11.6723710061,0.0,10.5075,1.16487100612
 09/12  16:00:00,278.207578141,29.0348081537,7.31182321522,0.0,62.886420148,41.4019203762,11.6724904152,0.0,10.5075,1.16499041518
 09/12  17:00:00,278.655161345,29.0348081537,7.01169941282,0.0,62.886420148,41.4019203762,11.6724211318,0.0,10.5075,1.16492113183
 09/12  18:00:00,272.54331031,29.0348081537,4.66028089244,0.0,41.9242800987,36.8599292233,10.4235598175,1.06355981753,9.34,0.02
 09/12  19:00:00,261.110454769,29.0348081537,2.74765564261,0.0,41.9242800987,36.8599292233,11.9553755135,1.45063131837,9.34,1.16474419514
 09/12  20:00:00,233.961947492,29.0348081537,1.98279198963,0.0,34.9369000822,32.3179380704,26.9581819919,17.6210517935,8.1725,1.16463019844
 09/12  21:00:00,166.693960526,29.0348081537,0.836576364808,0.0,13.9747600329,18.6919646116,17.1855499364,12.4955499364,4.67,0.02
 09/12  22:00:00,111.790621476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941303886,0.0,2.335,1.16441303886
 09/12  23:00:00,142.945701052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,116.228187166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,106.639935145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923956547,0.0,2.335,1.16423956547
 09/13  02:00:00,104.742369469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,102.557627834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,108.47986821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924047491,0.0,2.335,1.16424047491
 09/13  05:00:00,107.744558063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,156.816616791,29.0348081537,0.00106579082192,0.0,13.9747600329,18.6919646116,118.511667238,113.821667238,4.67,0.02
 09/13  07:00:00,162.572918315,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,132.948036141,127.113659682,4.67,1.16437645872
 09/13  08:00:00,243.525257369,29.0348081537,0.802684616351,0.0,34.9369000822,32.3179380704,98.6053932968,90.4128932968,8.1725,0.02
 09/13  09:00:00,279.576800993,29.0348081537,1.78394655589,0.0,62.886420148,41.4019203762,56.8493132704,45.1771693885,10.5075,1.1646438819
 09/13  10:00:00,279.027561226,29.0348081537,2.45956752215,0.0,62.886420148,41.4019203762,21.8919923679,10.2195607257,10.5075,1.16493164222
 09/13  11:00:00,307.00360547,29.0348081537,4.77306815002,0.0,62.886420148,41.4019203762,11.6727183374,0.0,10.5075,1.16521833739
 09/13  12:00:00,296.972507708,29.0348081537,6.14364268828,0.0,62.886420148,41.4019203762,11.6726506483,0.0,10.5075,1.16515064833
 09/13  13:00:00,295.999681276,29.0348081537,7.63247747041,0.0,62.886420148,41.4019203762,11.6727434562,0.0,10.5075,1.16524345621
 09/13  14:00:00,289.449659464,29.0348081537,8.53777862545,0.0,62.886420148,41.4019203762,11.6725750918,0.0,10.5075,1.16507509177
 09/13  15:00:00,285.32270323,29.0348081537,9.49244607818,0.0,62.886420148,41.4019203762,11.6724082564,0.0,10.5075,1.16490825641
 09/13  16:00:00,285.642155263,29.0348081537,9.47388218666,0.0,62.886420148,41.4019203762,11.6723234989,0.0,10.5075,1.16482349894
 09/13  17:00:00,286.067619478,29.0348081537,9.48273167643,0.0,62.886420148,41.4019203762,11.6724609158,0.0,10.5075,1.16496091576
 09/13  18:00:00,275.940013588,29.0348081537,5.93046494668,0.0,41.9242800987,36.8599292233,11.0651937842,1.70519378423,9.34,0.02
 09/13  19:00:00,272.23652742,29.0348081537,3.36549261716,0.0,41.9242800987,36.8599292233,11.5523818783,1.04759696966,9.34,1.16478490861
 09/13  20:00:00,246.751038567,29.0348081537,2.4278033707,0.0,34.9369000822,32.3179380704,9.97315086976,0.6359790353,8.1725,1.16467183446
 09/13  21:00:00,181.548636729,29.0348081537,1.5069676392,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,121.225547178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941558796,0.0,2.335,1.16441558796
 09/13  23:00:00,150.850860248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,126.682578261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,115.621723509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992820097,0.0,2.335,1.1642820097
 09/14  02:00:00,113.25917989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,111.12301263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,117.638259407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921808891,0.0,2.335,1.16421808891
 09/14  05:00:00,116.379371535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,167.408537917,29.0348081537,0.405643939704,0.0,13.9747600329,18.6919646116,57.3671831602,52.6771831602,4.67,0.02
 09/14  07:00:00,176.671611799,29.0348081537,0.384185676087,0.0,13.9747600329,18.6919646116,85.9445827343,80.110162734,4.67,1.16442000026
 09/14  08:00:00,253.142501863,29.0348081537,1.15625275247,0.0,34.9369000822,32.3179380704,72.6310874828,64.4385874828,8.1725,0.02
 09/14  09:00:00,283.831515842,29.0348081537,1.98132111001,0.0,62.886420148,41.4019203762,48.8106299858,37.1384412096,10.5075,1.16468877624
 09/14  10:00:00,281.055222433,29.0348081537,2.37783169579,0.0,62.886420148,41.4019203762,28.4539450997,16.7816562341,10.5075,1.16478886561
 09/14  11:00:00,305.055718283,29.0348081537,2.77880139252,0.0,62.886420148,41.4019203762,13.0694439311,1.3969196778,10.5075,1.16502425335
 09/14  12:00:00,294.012972092,29.0348081537,2.96971296521,0.0,62.886420148,41.4019203762,11.6727002907,0.0,10.5075,1.16520029073
 09/14  13:00:00,299.615249839,29.0348081537,5.15274150902,0.0,62.886420148,41.4019203762,11.6727944608,0.0,10.5075,1.16529446077
 09/14  14:00:00,301.314014768,29.0348081537,8.50368566904,0.0,62.886420148,41.4019203762,11.6724078133,0.0,10.5075,1.16490781329
 09/14  15:00:00,297.43615831,29.0348081537,8.52262245145,0.0,62.886420148,41.4019203762,11.6724613167,0.0,10.5075,1.16496131666
 09/14  16:00:00,297.743390891,29.0348081537,8.58413626659,0.0,62.886420148,41.4019203762,11.6723775816,0.0,10.5075,1.16487758158
 09/14  17:00:00,295.920729931,29.0348081537,7.57949672672,0.0,62.886420148,41.4019203762,11.6725164176,0.0,10.5075,1.16501641756
 09/14  18:00:00,284.091314705,29.0348081537,4.09638343861,0.0,41.9242800987,36.8599292233,11.682036705,1.17724314746,9.34,1.16479355752
 09/14  19:00:00,279.813513374,29.0348081537,2.86889493419,0.0,41.9242800987,36.8599292233,9.99159450619,0.631594506187,9.34,0.02
 09/14  20:00:00,257.141231076,29.0348081537,2.382920527,0.0,34.9369000822,32.3179380704,15.1183325018,5.78110336377,8.1725,1.164729138
 09/14  21:00:00,184.959158559,29.0348081537,1.32057411691,0.0,13.9747600329,18.6919646116,5.83450160112,0.0,4.67,1.16450160112
 09/14  22:00:00,123.558189107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,152.535629454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,129.047369525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925664754,0.0,2.335,1.16425664754
 09/15  01:00:00,118.908802938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,117.034070902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,115.628470425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,138.317989095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921129454,0.0,2.335,1.16421129454
 09/15  05:00:00,135.337195355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,182.796143866,29.0348081537,0.00822281451162,0.0,13.9747600329,18.6919646116,85.2490032891,80.5590032891,4.67,0.02
 09/15  07:00:00,179.412747029,29.0348081537,0.0377700800124,0.0,13.9747600329,18.6919646116,109.070036039,103.235659312,4.67,1.16437672719
 09/15  08:00:00,244.780801852,29.0348081537,0.774240922188,0.0,34.9369000822,32.3179380704,94.2889595395,86.0964595395,8.1725,0.02
 09/15  09:00:00,275.440192171,29.0348081537,1.55082887691,0.0,62.886420148,41.4019203762,67.3314202541,55.6591709251,10.5075,1.16474932898
 09/15  10:00:00,270.400925203,29.0348081537,1.9005006397,0.0,62.886420148,41.4019203762,44.2633470936,32.5909964204,10.5075,1.16485067324
 09/15  11:00:00,297.371904342,29.0348081537,2.24537883559,0.0,62.886420148,41.4019203762,20.5996454263,8.92705777572,10.5075,1.16508765058
 09/15  12:00:00,286.988119745,29.0348081537,2.8396338661,0.0,62.886420148,41.4019203762,11.6727652893,0.0,10.5075,1.16526528925
 09/15  13:00:00,289.177804963,29.0348081537,4.08361225237,0.0,62.886420148,41.4019203762,11.6726047195,0.0,10.5075,1.16510471953
 09/15  14:00:00,283.948143998,29.0348081537,4.60938220619,0.0,62.886420148,41.4019203762,11.672475148,0.0,10.5075,1.16497514798
 09/15  15:00:00,278.120857012,29.0348081537,4.91013113702,0.0,62.886420148,41.4019203762,11.6723271396,0.0,10.5075,1.16482713959
 09/15  16:00:00,277.365305223,29.0348081537,5.29877291905,0.0,62.886420148,41.4019203762,11.6724473271,0.0,10.5075,1.16494732709
 09/15  17:00:00,275.394667088,29.0348081537,5.19961557861,0.0,62.886420148,41.4019203762,11.6723781831,0.0,10.5075,1.16487818313
 09/15  18:00:00,268.068880955,29.0348081537,3.69206672288,0.0,41.9242800987,36.8599292233,10.889105524,0.384239770572,9.34,1.16486575346
 09/15  19:00:00,259.540862306,29.0348081537,2.58637959963,0.0,41.9242800987,36.8599292233,14.1801053891,4.82010538907,9.34,0.02
 09/15  20:00:00,226.188957706,29.0348081537,1.84046055591,0.0,34.9369000822,32.3179380704,39.7060835586,30.3689440526,8.1725,1.1646395061
 09/15  21:00:00,161.862837019,29.0348081537,0.790332473725,0.0,13.9747600329,18.6919646116,23.4530648942,17.6184892539,4.67,1.16457564029
 09/15  22:00:00,106.9074253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,137.49602808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,109.0250022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926525755,0.0,2.335,1.16426525755
 09/16  01:00:00,97.5844049644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,96.2071792005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,94.5959038462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549075107,0.0,1.75125,1.16424075107
 09/16  04:00:00,100.081727877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,98.0260097118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,133.951248376,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,177.394675237,172.727893547,3.5025,1.16428169002
 09/16  07:00:00,136.142709528,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,174.925996185,171.403496185,3.5025,0.02
 09/16  08:00:00,205.586340241,29.0348081537,0.0566408786424,0.0,20.9621400493,23.2339557645,131.718327288,124.716287523,5.8375,1.16453976567
 09/16  09:00:00,240.235996727,29.0348081537,1.19577341879,0.0,41.9242800987,36.8599292233,75.7549331985,66.3949331985,9.34,0.02
 09/16  10:00:00,273.29893061,29.0348081537,2.01406804359,0.0,62.886420148,41.4019203762,33.0589491582,21.3866398496,10.5075,1.16480930862
 09/16  11:00:00,304.148499042,29.0348081537,3.02919872026,0.0,62.886420148,41.4019203762,11.6726144538,0.0,10.5075,1.16511445379
 09/16  12:00:00,292.146777686,29.0348081537,4.69073365582,0.0,62.886420148,41.4019203762,11.6727366708,0.0,10.5075,1.1652366708
 09/16  13:00:00,292.394281154,29.0348081537,7.20861555557,0.0,62.886420148,41.4019203762,11.6725866414,0.0,10.5075,1.16508664136
 09/16  14:00:00,287.887108473,29.0348081537,8.65294890059,0.0,62.886420148,41.4019203762,11.6724819114,0.0,10.5075,1.16498191135
 09/16  15:00:00,284.092669845,29.0348081537,9.69977595852,0.0,62.886420148,41.4019203762,11.6724111473,0.0,10.5075,1.16491114726
 09/16  16:00:00,285.059057822,29.0348081537,10.4462581093,0.0,62.886420148,41.4019203762,11.6725366254,0.0,10.5075,1.16503662545
 09/16  17:00:00,285.707069105,29.0348081537,10.3364164043,0.0,62.886420148,41.4019203762,11.6724354537,0.0,10.5075,1.16493545365
 09/16  18:00:00,260.523886809,29.0348081537,5.68286996995,0.0,34.9369000822,32.3179380704,11.2065500759,1.86925064929,8.1725,1.16479942662
 09/16  19:00:00,227.644345969,29.0348081537,1.96820218096,0.0,20.9621400493,23.2339557645,11.2800457843,4.27786628815,5.8375,1.16467949611
 09/16  20:00:00,210.155458109,29.0348081537,1.40288781674,0.0,20.9621400493,23.2339557645,27.723676444,21.866176444,5.8375,0.02
 09/16  21:00:00,159.165909972,29.0348081537,0.616385580173,0.0,6.98738001645,14.1499734587,13.0308407984,8.36376655883,3.5025,1.16457423957
 09/16  22:00:00,109.248052003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,139.503941412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563562081,0.0,1.75125,1.16438562081
 09/16  24:00:00,113.378214518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,103.816539414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,102.458502489,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554949639,0.0,1.75125,1.16429949639
 09/17  03:00:00,101.101687138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,106.367898672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,104.836957045,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548888726,0.0,1.75125,1.16423888726
 09/17  06:00:00,142.144956571,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,135.913311522,132.390811522,3.5025,0.02
 09/17  07:00:00,148.755523001,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,141.141463446,137.618963446,3.5025,0.02
 09/17  08:00:00,191.644196215,29.0348081537,0.0127298429535,0.0,6.98738001645,14.1499734587,98.4571946429,93.790287528,3.5025,1.16440711482
 09/17  09:00:00,177.227954011,29.0348081537,0.132765993921,0.0,6.98738001645,14.1499734587,74.0804755293,70.5579755293,3.5025,0.02
 09/17  10:00:00,214.01187514,29.0348081537,1.08620156101,0.0,27.9495200658,27.7759469175,50.9888119541,42.8191450259,7.005,1.16466692825
 09/17  11:00:00,244.532444846,29.0348081537,1.70348000275,0.0,27.9495200658,27.7759469175,20.1529115707,11.9832097356,7.005,1.16470183512
 09/17  12:00:00,263.814764036,29.0348081537,3.53423891902,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  13:00:00,266.844929041,29.0348081537,5.19597346903,0.0,41.9242800987,36.8599292233,10.5047227294,0.0,9.34,1.16472272941
 09/17  14:00:00,262.943295794,29.0348081537,6.29140178784,0.0,41.9242800987,36.8599292233,10.5047924344,0.0,9.34,1.16479243436
 09/17  15:00:00,259.701451606,29.0348081537,6.90762527236,0.0,41.9242800987,36.8599292233,10.5047335126,0.0,9.34,1.16473351256
 09/17  16:00:00,260.284721173,29.0348081537,7.37202000354,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,230.587884514,29.0348081537,5.96041247118,0.0,27.9495200658,27.7759469175,8.16967185656,0.0,7.005,1.16467185656
 09/17  18:00:00,228.153734475,29.0348081537,2.2287284417,0.0,13.9747600329,18.6919646116,7.2476762551,1.41315062198,4.67,1.16452563312
 09/17  19:00:00,226.058667179,29.0348081537,1.49421188852,0.0,13.9747600329,18.6919646116,10.6894717997,5.99947179973,4.67,0.02
 09/17  20:00:00,210.29492401,29.0348081537,1.17166626052,0.0,13.9747600329,18.6919646116,27.5592948995,21.7247955867,4.67,1.16449931286
 09/17  21:00:00,185.43570541,29.0348081537,1.02719384733,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,122.126221457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559003124,0.0,1.75125,1.16434003124
 09/17  23:00:00,152.273092721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,129.992303851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,122.01118516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922676233,0.0,2.335,1.16422676233
 09/18  02:00:00,121.394648609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,121.215970997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,128.478876282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,126.997725277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992228834,0.0,2.335,1.1642228834
 09/18  06:00:00,178.583825059,29.0348081537,0.672212822299,0.0,13.9747600329,18.6919646116,36.1592191604,31.4692191604,4.67,0.02
 09/18  07:00:00,188.550254065,29.0348081537,0.811630663522,0.0,13.9747600329,18.6919646116,59.711056548,55.021056548,4.67,0.02
 09/18  08:00:00,263.318624374,29.0348081537,1.72388728948,0.0,34.9369000822,32.3179380704,49.6878704772,40.3507856197,8.1725,1.16458485749
 09/18  09:00:00,294.135328855,29.0348081537,2.6794693664,0.0,62.886420148,41.4019203762,26.5021967195,14.8300291706,10.5075,1.16466754894
 09/18  10:00:00,291.401712853,29.0348081537,3.14163395908,0.0,62.886420148,41.4019203762,13.7710820287,2.09877834109,10.5075,1.16480368763
 09/18  11:00:00,313.588832572,29.0348081537,5.27891113875,0.0,62.886420148,41.4019203762,11.6725998223,0.0,10.5075,1.16509982228
 09/18  12:00:00,308.186464193,29.0348081537,7.10964439792,0.0,62.886420148,41.4019203762,11.6727994623,0.0,10.5075,1.1652994623
 09/18  13:00:00,309.126027739,29.0348081537,7.71725376592,0.0,62.886420148,41.4019203762,11.6726388273,0.0,10.5075,1.16513882731
 09/18  14:00:00,301.709951344,29.0348081537,7.77510682974,0.0,62.886420148,41.4019203762,11.6724755932,0.0,10.5075,1.1649755932
 09/18  15:00:00,307.541313289,29.0348081537,12.9481384268,0.0,62.886420148,41.4019203762,11.6723138962,0.0,10.5075,1.16481389616
 09/18  16:00:00,311.169409983,29.0348081537,13.6813319915,0.0,62.886420148,41.4019203762,11.6724419179,0.0,10.5075,1.16494191786
 09/18  17:00:00,309.605768502,29.0348081537,12.944679502,0.0,62.886420148,41.4019203762,11.6723798266,0.0,10.5075,1.16487982664
 09/18  18:00:00,300.855025085,29.0348081537,11.0523844774,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,303.193806815,29.0348081537,10.1340185296,0.0,41.9242800987,36.8599292233,10.50470812,0.0,9.34,1.16470812001
 09/18  20:00:00,275.735493356,29.0348081537,8.34849399035,0.0,34.9369000822,32.3179380704,9.3372636264,0.0,8.1725,1.1647636264
 09/18  21:00:00,197.751140975,29.0348081537,5.22987630919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,132.404186826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941808556,0.0,2.335,1.16441808556
 09/18  23:00:00,160.452816404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,139.841191421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,126.623435684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928322728,0.0,2.335,1.16428322728
 09/19  02:00:00,125.261910438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,125.496258417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,152.143441548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921764183,0.0,2.335,1.16421764183
 09/19  05:00:00,151.987703465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
