Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  06:00:00,203.109092823,29.0348081537,1.21861909003,0.0,13.9747600329,18.6919646116,12.3628882899,7.67288828994,4.67,0.02
 09/19  07:00:00,204.267971306,29.0348081537,1.14272087457,0.0,13.9747600329,18.6919646116,44.4283721576,38.5939108199,4.67,1.16446133771
 09/19  08:00:00,269.792147152,29.0348081537,2.36605124905,0.0,34.9369000822,32.3179380704,24.7932916778,16.6007916778,8.1725,0.02
 09/19  09:00:00,303.475876352,29.0348081537,5.04171961241,0.0,62.886420148,41.4019203762,11.6721351921,0.0,10.5075,1.16463519212
 09/19  10:00:00,297.668867422,29.0348081537,5.07374733327,0.0,62.886420148,41.4019203762,11.6724331494,0.0,10.5075,1.16493314936
 09/19  11:00:00,315.17485864,29.0348081537,6.09092409277,0.0,62.886420148,41.4019203762,11.6727311523,0.0,10.5075,1.1652311523
 09/19  12:00:00,308.550758145,29.0348081537,7.57664401059,0.0,62.886420148,41.4019203762,11.6726712453,0.0,10.5075,1.16517124529
 09/19  13:00:00,302.846844892,29.0348081537,5.36807333071,0.0,62.886420148,41.4019203762,11.6727731982,0.0,10.5075,1.16527319824
 09/19  14:00:00,293.988253452,29.0348081537,4.6821753741,0.0,62.886420148,41.4019203762,11.6723902162,0.0,10.5075,1.16489021617
 09/19  15:00:00,293.541968146,29.0348081537,6.48981506711,0.0,62.886420148,41.4019203762,11.6724504602,0.0,10.5075,1.16495046021
 09/19  16:00:00,295.76435643,29.0348081537,7.01415047934,0.0,62.886420148,41.4019203762,11.6723727483,0.0,10.5075,1.16487274831
 09/19  17:00:00,293.850773858,29.0348081537,6.46116953473,0.0,62.886420148,41.4019203762,11.6725192321,0.0,10.5075,1.16501923212
 09/19  18:00:00,284.186157073,29.0348081537,3.93604349597,0.0,41.9242800987,36.8599292233,10.8864496585,0.381648627284,9.34,1.16480103126
 09/19  19:00:00,276.445750192,29.0348081537,2.85023685854,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/19  20:00:00,249.835629039,29.0348081537,2.35904469053,0.0,34.9369000822,32.3179380704,11.6011160308,2.26387419614,8.1725,1.16474183464
 09/19  21:00:00,180.23697693,29.0348081537,1.33805136387,0.0,13.9747600329,18.6919646116,5.83451797443,0.0,4.67,1.16451797443
 09/19  22:00:00,124.648859737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,154.528414813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,130.73051718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920817535,0.0,2.335,1.16420817535
 09/20  01:00:00,120.429314488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,119.559182479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,118.587119068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,125.196822621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923015761,0.0,2.335,1.16423015761
 09/20  05:00:00,124.129272068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,174.675550711,29.0348081537,0.331972768149,0.0,13.9747600329,18.6919646116,51.8333724154,47.1433724154,4.67,0.02
 09/20  07:00:00,182.428664339,29.0348081537,0.372578847002,0.0,13.9747600329,18.6919646116,81.5746047559,75.7402052032,4.67,1.16439955267
 09/20  08:00:00,256.157019377,29.0348081537,1.14788243364,0.0,34.9369000822,32.3179380704,71.5034612518,63.3109612518,8.1725,0.02
 09/20  09:00:00,284.515687037,29.0348081537,1.87743123077,0.0,62.886420148,41.4019203762,54.604971196,42.9326905623,10.5075,1.16478063369
 09/20  10:00:00,278.570797991,29.0348081537,2.00588871852,0.0,62.886420148,41.4019203762,45.2742565403,33.6018671842,10.5075,1.1648893561
 09/20  11:00:00,300.005723117,29.0348081537,2.1896016143,0.0,62.886420148,41.4019203762,32.0282800778,20.3556445556,10.5075,1.1651355222
 09/20  12:00:00,286.763673263,29.0348081537,2.33401080567,0.0,62.886420148,41.4019203762,27.1763666769,15.5035447946,10.5075,1.16532188232
 09/20  13:00:00,286.674532801,29.0348081537,2.5144959521,0.0,62.886420148,41.4019203762,18.4518641383,6.77919721224,10.5075,1.16516692608
 09/20  14:00:00,281.436985032,29.0348081537,2.62601179154,0.0,62.886420148,41.4019203762,12.9429945138,1.27045121073,10.5075,1.16504330308
 09/20  15:00:00,278.893863133,29.0348081537,2.85529560026,0.0,62.886420148,41.4019203762,11.6724007514,0.0,10.5075,1.16490075138
 09/20  16:00:00,281.57600527,29.0348081537,3.93380797289,0.0,62.886420148,41.4019203762,11.6725285583,0.0,10.5075,1.16502855833
 09/20  17:00:00,280.357061908,29.0348081537,4.16985606593,0.0,62.886420148,41.4019203762,11.6724654994,0.0,10.5075,1.16496549936
 09/20  18:00:00,272.022676515,29.0348081537,2.64498760903,0.0,41.9242800987,36.8599292233,10.9068577203,0.401898252957,9.34,1.16495946734
 09/20  19:00:00,271.094864581,29.0348081537,2.13902890062,0.0,41.9242800987,36.8599292233,25.5231658301,16.1631658301,9.34,0.02
 09/20  20:00:00,241.229148826,29.0348081537,1.60756290319,0.0,34.9369000822,32.3179380704,46.1757830125,36.8385455829,8.1725,1.16473742964
 09/20  21:00:00,173.128185524,29.0348081537,0.656473402691,0.0,13.9747600329,18.6919646116,24.6057706084,18.7712221267,4.67,1.16454848171
 09/20  22:00:00,112.528359995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,142.576027744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,114.9022436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923774883,0.0,2.335,1.16423774883
 09/21  01:00:00,104.524392971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,102.478133398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,100.298711975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926030424,0.0,2.335,1.16426030424
 09/21  04:00:00,105.288092905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,103.840626927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,152.541574375,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,139.210076439,134.520076439,4.67,0.02
 09/21  07:00:00,156.921914546,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,148.475324633,142.640866917,4.67,1.16445771632
 09/21  08:00:00,236.751900227,29.0348081537,0.504812086417,0.0,34.9369000822,32.3179380704,116.407816995,107.223045771,8.1725,1.01227122384
 09/21  09:00:00,270.025525523,29.0348081537,1.54261311296,0.0,62.886420148,41.4019203762,73.3936403101,62.713993835,10.5075,0.172146475088
 09/21  10:00:00,261.421986474,29.0348081537,1.94985453504,0.0,62.886420148,41.4019203762,50.8909022192,39.2185399397,10.5075,1.16486227951
 09/21  11:00:00,288.181201862,29.0348081537,2.36113915558,0.0,62.886420148,41.4019203762,24.7690176495,13.0964612918,10.5075,1.16505635765
 09/21  12:00:00,271.990354306,29.0348081537,2.91025431308,0.0,62.886420148,41.4019203762,12.1645495857,0.491821980007,10.5075,1.16522760567
 09/21  13:00:00,267.284690286,29.0348081537,3.35554279292,0.0,62.886420148,41.4019203762,11.6725777442,0.0,10.5075,1.16507774416
 09/21  14:00:00,260.507303491,29.0348081537,3.53614060614,0.0,62.886420148,41.4019203762,11.6724924857,0.0,10.5075,1.16499248573
 09/21  15:00:00,254.718712853,29.0348081537,3.30789042729,0.0,62.886420148,41.4019203762,11.6723682625,0.0,10.5075,1.16486826254
 09/21  16:00:00,252.181948813,29.0348081537,2.91250053485,0.0,62.886420148,41.4019203762,18.8832917902,7.21079746938,10.5075,1.16499432086
 09/21  17:00:00,250.08370642,29.0348081537,2.61524418663,0.0,62.886420148,41.4019203762,34.1612777576,22.4888484517,10.5075,1.16492930587
 09/21  18:00:00,245.686346724,29.0348081537,2.11242128772,0.0,41.9242800987,36.8599292233,52.5556859562,42.0507443426,9.34,1.1649416136
 09/21  19:00:00,244.49387431,29.0348081537,1.87370260841,0.0,41.9242800987,36.8599292233,68.2662616679,57.7614956492,9.34,1.16476601865
 09/21  20:00:00,216.316868884,29.0348081537,1.42904369757,0.0,34.9369000822,32.3179380704,80.3020060255,72.1095060255,8.1725,0.02
 09/21  21:00:00,155.605383138,29.0348081537,0.478736275575,0.0,13.9747600329,18.6919646116,58.217511262,52.3829139887,4.67,1.16459727329
 09/21  22:00:00,97.3487386445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,129.89199688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933225349,0.0,2.335,1.16433225349
 09/21  24:00:00,102.372942026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,94.7176138254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,94.2247941956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925826364,0.0,2.335,1.16425826364
 09/22  03:00:00,93.5776047656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,115.463373243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,115.004296224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,164.634226176,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,173.836951673,168.002712668,4.67,1.16423900513
 09/22  07:00:00,159.170313154,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,182.265897003,177.575897003,4.67,0.02
 09/22  08:00:00,226.32781509,29.0348081537,0.166838530243,0.0,34.9369000822,32.3179380704,152.663278373,143.326239321,8.1725,1.16453905194
 09/22  09:00:00,259.194080572,29.0348081537,1.27357844326,0.0,62.886420148,41.4019203762,100.421618942,89.894118942,10.5075,0.02
 09/22  10:00:00,250.791683396,29.0348081537,1.73103524498,0.0,62.886420148,41.4019203762,74.9926255838,63.3202703251,10.5075,1.16485525877
 09/22  11:00:00,277.727738967,29.0348081537,2.03561637815,0.0,62.886420148,41.4019203762,55.0335915293,43.3608493364,10.5075,1.16524219289
 09/22  12:00:00,259.294167081,29.0348081537,2.25983130824,0.0,62.886420148,41.4019203762,42.3296839966,30.6570314016,10.5075,1.16515259502
 09/22  13:00:00,256.416203666,29.0348081537,2.42636245187,0.0,62.886420148,41.4019203762,34.8052901118,21.9873976784,10.5075,2.3103924334
 09/22  14:00:00,251.47687412,29.0348081537,2.59640735243,0.0,62.886420148,41.4019203762,29.0632178824,17.390787944,10.5075,1.16492993832
 09/22  15:00:00,248.006205056,29.0348081537,2.82505816612,0.0,62.886420148,41.4019203762,22.1697463217,11.6422463217,10.5075,0.02
 09/22  16:00:00,247.352393184,29.0348081537,2.87983942397,0.0,62.886420148,41.4019203762,27.8197258175,16.1472466586,10.5075,1.16497915889
 09/22  17:00:00,245.485137791,29.0348081537,2.73272288873,0.0,62.886420148,41.4019203762,39.2027551654,27.5303430217,10.5075,1.16491214372
 09/22  18:00:00,240.098298705,29.0348081537,2.05598872846,0.0,41.9242800987,36.8599292233,64.6659204547,54.1609774776,9.34,1.16494297711
 09/22  19:00:00,229.69589915,29.0348081537,1.67936011237,0.0,41.9242800987,36.8599292233,87.1849656725,76.6801699643,9.34,1.16479570814
 09/22  20:00:00,200.689463987,29.0348081537,1.00105776058,0.0,34.9369000822,32.3179380704,118.593586294,109.256400736,8.1725,1.16468555806
 09/22  21:00:00,144.153373708,29.0348081537,0.024599958308,0.0,13.9747600329,18.6919646116,95.2334737794,90.5434737794,4.67,0.02
 09/22  22:00:00,90.5362263084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936935384,0.0,2.335,1.16436935384
 09/22  23:00:00,124.156389916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,95.3078761386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,85.8374639729,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557618498,0.0,1.75125,1.16432618498
 09/23  02:00:00,85.1323957225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,84.6594151067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,90.780165369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549043568,0.0,1.75125,1.16424043568
 09/23  05:00:00,89.8759866656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,127.361985289,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,254.023027934,250.500527934,3.5025,0.02
 09/23  07:00:00,128.872818612,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,232.736509154,228.069524176,3.5025,1.16448497779
 09/23  08:00:00,192.759190119,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,190.423933592,184.566433592,5.8375,0.02
 09/23  09:00:00,214.714157419,29.0348081537,0.305024694352,0.0,41.9242800987,36.8599292233,149.39553277,138.890918504,9.34,1.16461426616
 09/23  10:00:00,244.679220217,29.0348081537,1.12441356647,0.0,62.886420148,41.4019203762,111.058152136,99.3858572989,10.5075,1.16479483667
 09/23  11:00:00,281.484869868,29.0348081537,1.83419075707,0.0,62.886420148,41.4019203762,61.5976550871,49.9251952922,10.5075,1.16495979489
 09/23  12:00:00,268.820704228,29.0348081537,2.37987469524,0.0,62.886420148,41.4019203762,28.5721678157,16.8995566915,10.5075,1.16511112422
 09/23  13:00:00,268.194490749,29.0348081537,2.67028791456,0.0,62.886420148,41.4019203762,13.7501213975,2.07739175771,10.5075,1.16522963981
 09/23  14:00:00,263.608663212,29.0348081537,3.05151979827,0.0,62.886420148,41.4019203762,11.6725584762,0.0,10.5075,1.16505847616
 09/23  15:00:00,255.973751717,29.0348081537,2.81866416641,0.0,62.886420148,41.4019203762,12.5978626799,0.925372688052,10.5075,1.16498999186
 09/23  16:00:00,252.166086516,29.0348081537,2.68955338377,0.0,62.886420148,41.4019203762,22.4719024234,10.7994944771,10.5075,1.16490794623
 09/23  17:00:00,249.025138078,29.0348081537,2.52358101617,0.0,62.886420148,41.4019203762,35.1484424505,23.4759215229,10.5075,1.1650209276
 09/23  18:00:00,228.10144795,29.0348081537,1.49660417362,0.0,34.9369000822,32.3179380704,74.3132965983,64.9759172422,8.1725,1.16487935603
 09/23  19:00:00,193.587256577,29.0348081537,0.631050881335,0.0,20.9621400493,23.2339557645,101.842576495,95.9850764946,5.8375,0.02
 09/23  20:00:00,179.228817136,29.0348081537,0.295532334717,0.0,20.9621400493,23.2339557645,124.599501969,117.597418528,5.8375,1.16458344088
 09/23  21:00:00,134.149127206,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,113.174254878,108.507236652,3.5025,1.16451822616
 09/23  22:00:00,87.5599890913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,121.29568762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,91.402667594,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558218052,0.0,1.75125,1.16433218052
 09/24  01:00:00,83.9349917247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,83.0904495416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,82.2529766712,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553296029,0.0,1.75125,1.16428296029
 09/24  04:00:00,88.1278062903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,86.8751411775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,124.314888826,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,320.241612317,315.574812344,3.5025,1.16429997233
 09/24  07:00:00,125.090511834,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,302.384414056,298.861914056,3.5025,0.02
 09/24  08:00:00,161.952801229,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,234.55887828,229.89203008,3.5025,1.16434820002
 09/24  09:00:00,139.442254443,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,185.622319119,182.099819119,3.5025,0.02
 09/24  10:00:00,177.759830653,29.0348081537,0.0493409660995,0.0,27.9495200658,27.7759469175,144.869300367,136.699609658,7.005,1.16469070965
 09/24  11:00:00,208.46256617,29.0348081537,0.129077897641,0.0,27.9495200658,27.7759469175,119.37439784,112.34939784,7.005,0.02
 09/24  12:00:00,218.955382694,29.0348081537,1.01783987305,0.0,41.9242800987,36.8599292233,93.2067426444,82.7018854,9.34,1.16485724436
 09/24  13:00:00,218.844781924,29.0348081537,1.27922851228,0.0,41.9242800987,36.8599292233,76.6868780873,66.1820655308,9.34,1.16481255642
 09/24  14:00:00,216.072688766,29.0348081537,1.56208988742,0.0,41.9242800987,36.8599292233,61.7990246187,51.2943143253,9.34,1.16471029346
 09/24  15:00:00,213.44913746,29.0348081537,1.8101225014,0.0,41.9242800987,36.8599292233,51.1221206557,41.7621206557,9.34,0.02
 09/24  16:00:00,214.519017356,29.0348081537,2.00411611969,0.0,41.9242800987,36.8599292233,47.3153248253,36.8107568714,9.34,1.16456795395
 09/24  17:00:00,184.370490578,29.0348081537,1.31837730241,0.0,27.9495200658,27.7759469175,63.2216235797,55.0518479482,7.005,1.16477563156
 09/24  18:00:00,189.740077205,29.0348081537,0.476299314164,0.0,13.9747600329,18.6919646116,87.8110562289,83.1210562289,4.67,0.02
 09/24  19:00:00,178.502672229,29.0348081537,0.0791329177068,0.0,13.9747600329,18.6919646116,116.313865699,110.479253998,4.67,1.16461170065
 09/24  20:00:00,167.762195842,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,133.952199534,128.117671075,4.67,1.16452845883
 09/24  21:00:00,152.007095853,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,96.1448777115,91.4548777115,4.67,0.02
 09/24  22:00:00,90.9243192752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,124.913471525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915546263,0.0,1.75125,1.164296263
 09/24  24:00:00,96.0662918259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,90.413943945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,89.9146789464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992223103,0.0,2.335,1.1642223103
 09/25  03:00:00,89.8481231404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,96.20953468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,95.6702540902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921106111,0.0,2.335,1.16421106111
 09/25  06:00:00,149.373485394,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,164.779261148,160.089261148,4.67,0.02
 09/25  07:00:00,146.929211275,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,168.786870858,164.096870858,4.67,0.02
 09/25  08:00:00,225.215509591,29.0348081537,0.313137444266,0.0,34.9369000822,32.3179380704,139.272326568,129.935309958,8.1725,1.16451661
 09/25  09:00:00,257.713600106,29.0348081537,1.3651145205,0.0,62.886420148,41.4019203762,95.9315578512,84.2594165436,10.5075,1.16464130762
 09/25  10:00:00,251.071200237,29.0348081537,1.75991688837,0.0,62.886420148,41.4019203762,70.4184072524,59.8909072524,10.5075,0.02
 09/25  11:00:00,282.585282861,29.0348081537,2.09540659318,0.0,62.886420148,41.4019203762,48.9128690212,37.2402524879,10.5075,1.16511653328
 09/25  12:00:00,270.370724224,29.0348081537,2.47264048953,0.0,62.886420148,41.4019203762,23.1946469069,10.3767158594,10.5075,2.31043104757
 09/25  13:00:00,273.781448327,29.0348081537,3.48536520551,0.0,62.886420148,41.4019203762,11.6727614625,0.0,10.5075,1.16526146245
 09/25  14:00:00,273.345429798,29.0348081537,5.17833513468,0.0,62.886420148,41.4019203762,11.6725688298,0.0,10.5075,1.1650688298
 09/25  15:00:00,270.544889869,29.0348081537,6.74054610515,0.0,62.886420148,41.4019203762,11.6723982209,0.0,10.5075,1.16489822092
 09/25  16:00:00,272.129156355,29.0348081537,7.69910937326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  17:00:00,267.933515766,29.0348081537,5.67320586758,0.0,62.886420148,41.4019203762,11.6725600311,0.0,10.5075,1.16506003107
 09/25  18:00:00,262.874418365,29.0348081537,2.92143718302,0.0,41.9242800987,36.8599292233,12.6293699672,2.12447022918,9.34,1.16489973799
 09/25  19:00:00,259.794247224,29.0348081537,2.312042997,0.0,41.9242800987,36.8599292233,28.5570395948,18.0522560847,9.34,1.16478351011
 09/25  20:00:00,229.096889303,29.0348081537,1.85492565185,0.0,34.9369000822,32.3179380704,42.2254385003,32.8882580611,8.1725,1.16468043917
 09/25  21:00:00,164.853377272,29.0348081537,0.887704004801,0.0,13.9747600329,18.6919646116,20.1354746397,15.4454746397,4.67,0.02
 09/25  22:00:00,104.235736632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943429162,0.0,2.335,1.16443429162
 09/25  23:00:00,135.153540869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,106.409047387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,97.2212434646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927477668,0.0,2.335,1.16427477668
 09/26  02:00:00,94.5604294388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,93.1887989508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,114.496592605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920851269,0.0,2.335,1.16420851269
 09/26  05:00:00,113.588306062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,166.783685596,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,173.15004451,168.46004451,4.67,0.02
 09/26  07:00:00,158.153792919,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,181.779102542,175.944708304,4.67,1.16439423786
 09/26  08:00:00,228.596472316,29.0348081537,0.314345679877,0.0,34.9369000822,32.3179380704,138.153526996,129.961026996,8.1725,0.02
 09/26  09:00:00,265.905899716,29.0348081537,1.50667983984,0.0,62.886420148,41.4019203762,81.8131035682,70.1408614814,10.5075,1.16474208676
 09/26  10:00:00,262.424803366,29.0348081537,2.0929603117,0.0,62.886420148,41.4019203762,44.271274767,32.5988828136,10.5075,1.16489195342
 09/26  11:00:00,295.083098407,29.0348081537,2.92668723961,0.0,62.886420148,41.4019203762,14.2245130477,2.551807532,10.5075,1.1652055157
 09/26  12:00:00,286.805844995,29.0348081537,4.81251955184,0.0,62.886420148,41.4019203762,11.6726564804,0.0,10.5075,1.16515648036
 09/26  13:00:00,285.552650987,29.0348081537,6.13914845305,0.0,62.886420148,41.4019203762,11.6727708435,0.0,10.5075,1.16527084351
 09/26  14:00:00,281.51547139,29.0348081537,8.06831837317,0.0,62.886420148,41.4019203762,11.672617107,0.0,10.5075,1.16511710701
 09/26  15:00:00,276.746712106,29.0348081537,9.00485270655,0.0,62.886420148,41.4019203762,11.6724648237,0.0,10.5075,1.16496482373
 09/26  16:00:00,278.40822679,29.0348081537,9.51577421578,0.0,62.886420148,41.4019203762,11.6723967957,0.0,10.5075,1.16489679575
 09/26  17:00:00,276.863013038,29.0348081537,8.73783482386,0.0,62.886420148,41.4019203762,11.6725557051,0.0,10.5075,1.16505570506
 09/26  18:00:00,268.431352613,29.0348081537,4.19628079458,0.0,41.9242800987,36.8599292233,12.4536269163,1.94878191889,9.34,1.16484499739
 09/26  19:00:00,255.640862193,29.0348081537,2.65164962966,0.0,41.9242800987,36.8599292233,14.0278855765,4.66788557648,9.34,0.02
 09/26  20:00:00,224.921200904,29.0348081537,1.94997697142,0.0,34.9369000822,32.3179380704,33.4105747802,24.0732804925,8.1725,1.16479428775
 09/26  21:00:00,164.957638959,29.0348081537,0.813430440369,0.0,13.9747600329,18.6919646116,18.6439503495,12.8093739373,4.67,1.1645764122
 09/26  22:00:00,112.296817155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,142.865382132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,116.332992607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926703304,0.0,2.335,1.16426703304
 09/27  01:00:00,105.612083701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,104.201180843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,104.116672068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922687947,0.0,2.335,1.16422687947
 09/27  04:00:00,110.983639084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,110.198815218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,163.101247456,29.0348081537,0.00646205497124,0.0,13.9747600329,18.6919646116,104.422100187,99.7321001867,4.67,0.02
 09/27  07:00:00,164.886133633,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,127.974209457,122.139741356,4.67,1.1644681014
 09/27  08:00:00,239.853749288,29.0348081537,0.561033047916,0.0,34.9369000822,32.3179380704,114.6432042,106.4507042,8.1725,0.02
 09/27  09:00:00,268.284688746,29.0348081537,1.23905738746,0.0,62.886420148,41.4019203762,95.5501167946,83.8778338553,10.5075,1.16478293924
 09/27  10:00:00,262.060363593,29.0348081537,1.42524829706,0.0,62.886420148,41.4019203762,85.3711240682,73.6988335847,10.5075,1.16479048353
 09/27  11:00:00,287.586584441,29.0348081537,1.53831846616,0.0,62.886420148,41.4019203762,75.1270238242,63.4542791469,10.5075,1.16524467733
 09/27  12:00:00,273.001942976,29.0348081537,1.65880892573,0.0,62.886420148,41.4019203762,66.5775509128,54.9048709515,10.5075,1.16517996123
 09/27  13:00:00,272.146105484,29.0348081537,1.74075561913,0.0,62.886420148,41.4019203762,60.215113907,48.5423140912,10.5075,1.16529981578
 09/27  14:00:00,267.627653003,29.0348081537,1.81372735396,0.0,62.886420148,41.4019203762,54.5361508328,42.8636893556,10.5075,1.16496147724
 09/27  15:00:00,265.051555486,29.0348081537,1.93109224441,0.0,62.886420148,41.4019203762,45.2097230956,33.5373779376,10.5075,1.16484515799
 09/27  16:00:00,265.3164469,29.0348081537,1.9757950458,0.0,62.886420148,41.4019203762,43.9350412053,32.2625592698,10.5075,1.16498193556
 09/27  17:00:00,263.565831191,29.0348081537,1.91934308,0.0,62.886420148,41.4019203762,50.6592956317,38.9868699142,10.5075,1.16492571745
 09/27  18:00:00,261.571971022,29.0348081537,1.59007458431,0.0,41.9242800987,36.8599292233,62.0978085432,51.5928613825,9.34,1.16494716065
 09/27  19:00:00,257.30293256,29.0348081537,1.41102626559,0.0,41.9242800987,36.8599292233,76.9191335101,66.4143553619,9.34,1.1647781482
 09/27  20:00:00,229.011925793,29.0348081537,1.08144048218,0.0,34.9369000822,32.3179380704,86.0737387624,77.8812387624,8.1725,0.02
 09/27  21:00:00,165.42518151,29.0348081537,0.262644006665,0.0,13.9747600329,18.6919646116,60.603219369,54.7686039601,4.67,1.16461540887
 09/27  22:00:00,106.433884232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,137.381646732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927354321,0.0,2.335,1.16427354321
 09/27  24:00:00,109.175189777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,100.07481578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,98.1842085365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928135437,0.0,2.335,1.16428135437
 09/28  03:00:00,96.4306181676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,101.555508387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,99.8538530421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,152.003407293,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,192.649702973,186.815438507,4.67,1.1642644658
 09/28  07:00:00,151.898411436,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,184.106339245,179.416339245,4.67,0.02
 09/28  08:00:00,230.926768214,29.0348081537,0.11915009808,0.0,34.9369000822,32.3179380704,149.121950076,139.784875069,8.1725,1.16457500793
 09/28  09:00:00,264.23908036,29.0348081537,0.98411800248,0.0,62.886420148,41.4019203762,107.459541577,96.9320415773,10.5075,0.02
 09/28  10:00:00,261.598012631,29.0348081537,1.35482840617,0.0,62.886420148,41.4019203762,82.4605977976,70.7881939817,10.5075,1.16490381597
 09/28  11:00:00,293.893705811,29.0348081537,1.75605153315,0.0,62.886420148,41.4019203762,46.4587327104,34.7861759372,10.5075,1.16505677317
 09/28  12:00:00,285.947342362,29.0348081537,2.1114417438,0.0,62.886420148,41.4019203762,19.4938380635,6.67600968775,10.5075,2.3103283758
 09/28  13:00:00,291.580559248,29.0348081537,2.87570034674,0.0,62.886420148,41.4019203762,11.672718121,0.0,10.5075,1.16521812098
 09/28  14:00:00,293.857468887,29.0348081537,5.7389256261,0.0,62.886420148,41.4019203762,11.6725293215,0.0,10.5075,1.16502932147
 09/28  15:00:00,291.106247375,29.0348081537,6.54613723553,0.0,62.886420148,41.4019203762,11.6723625592,0.0,10.5075,1.16486255916
 09/28  16:00:00,288.698928662,29.0348081537,6.0442375454,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  17:00:00,285.664943514,29.0348081537,5.07059971426,0.0,62.886420148,41.4019203762,11.6725301899,0.0,10.5075,1.16503018992
 09/28  18:00:00,281.489352609,29.0348081537,2.85751480247,0.0,41.9242800987,36.8599292233,11.0758676134,0.570993784154,9.34,1.16487382926
 09/28  19:00:00,279.537507053,29.0348081537,2.47705837427,0.0,41.9242800987,36.8599292233,11.7385357674,1.23377435876,9.34,1.16476140863
 09/28  20:00:00,254.813849857,29.0348081537,2.15130224206,0.0,34.9369000822,32.3179380704,13.9827674645,4.64560518595,8.1725,1.16466227857
 09/28  21:00:00,184.49544264,29.0348081537,1.22946994583,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,123.431855589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941800862,0.0,2.335,1.16441800862
 09/28  23:00:00,153.697483603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,129.404906248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,118.140570243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499259545,0.0,2.335,1.164259545
 09/29  02:00:00,116.756493979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,115.513283619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,140.488578839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,139.28875754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926018435,0.0,2.335,1.16426018435
 09/29  06:00:00,193.506029116,29.0348081537,0.283928614122,0.0,13.9747600329,18.6919646116,57.8265652105,53.1365652105,4.67,0.02
 09/29  07:00:00,191.356903184,29.0348081537,0.372051399765,0.0,13.9747600329,18.6919646116,82.2160378689,76.3816541658,4.67,1.16438370309
 09/29  08:00:00,257.656393064,29.0348081537,1.24091049015,0.0,34.9369000822,32.3179380704,63.664949697,55.472449697,8.1725,0.02
 09/29  09:00:00,290.395703982,29.0348081537,2.21985158011,0.0,62.886420148,41.4019203762,31.2000919162,19.5278538642,10.5075,1.16473805204
 09/29  10:00:00,290.183002854,29.0348081537,3.25248418718,0.0,62.886420148,41.4019203762,12.4362029766,0.763809224313,10.5075,1.1648937523
 09/29  11:00:00,318.30293523,29.0348081537,7.55991223965,0.0,62.886420148,41.4019203762,11.6727146749,0.0,10.5075,1.16521467493
 09/29  12:00:00,315.518031999,29.0348081537,10.1555089152,0.0,62.886420148,41.4019203762,11.6726707141,0.0,10.5075,1.16517071408
 09/29  13:00:00,323.04167134,29.0348081537,12.8569261236,0.0,62.886420148,41.4019203762,11.6727910491,0.0,10.5075,1.16529104913
 09/29  14:00:00,322.585706724,29.0348081537,18.2124312022,0.0,62.886420148,41.4019203762,11.6724165979,0.0,10.5075,1.16491659793
 09/29  15:00:00,320.940094801,29.0348081537,21.931196941,0.0,62.886420148,41.4019203762,11.6724932547,0.0,10.5075,1.16499325474
 09/29  16:00:00,318.664270348,29.0348081537,21.5269558456,0.0,62.886420148,41.4019203762,11.6724297876,0.0,10.5075,1.16492978759
 09/29  17:00:00,314.144181026,29.0348081537,18.2069572473,0.0,62.886420148,41.4019203762,11.6723802257,0.0,10.5075,1.16488022566
 09/29  18:00:00,302.551565591,29.0348081537,11.3433789058,0.0,41.9242800987,36.8599292233,11.4767678028,0.971880144433,9.34,1.1648876584
 09/29  19:00:00,287.779187317,29.0348081537,8.18396103104,0.0,41.9242800987,36.8599292233,11.7303060865,2.37030608653,9.34,0.02
 09/29  20:00:00,257.57301597,29.0348081537,5.30477272124,0.0,34.9369000822,32.3179380704,9.744936107,0.407761379929,8.1725,1.16467472707
 09/29  21:00:00,187.259118956,29.0348081537,4.04273043083,0.0,13.9747600329,18.6919646116,5.83449431984,0.0,4.67,1.16449431984
 09/29  22:00:00,130.044218431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,159.54955481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,139.024566575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925139774,0.0,2.335,1.16425139774
 09/30  01:00:00,125.213808026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,123.955809453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,122.936893117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555284669,0.0,1.75125,1.16430284669
 09/30  04:00:00,130.383388178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,128.988520958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,170.75576268,29.0348081537,0.898149816021,0.0,6.98738001645,14.1499734587,8.49787365063,3.8310970483,3.5025,1.16427660233
 09/30  07:00:00,175.481266182,29.0348081537,0.761174000059,0.0,6.98738001645,14.1499734587,37.7424544937,34.2199544937,3.5025,0.02
 09/30  08:00:00,236.568233779,29.0348081537,1.32196613854,0.0,20.9621400493,23.2339557645,30.4514061696,23.4493807073,5.8375,1.16452546231
 09/30  09:00:00,263.119932672,29.0348081537,2.52838476686,0.0,41.9242800987,36.8599292233,10.6635487808,1.30354878076,9.34,0.02
 09/30  10:00:00,294.692067289,29.0348081537,6.81505127222,0.0,62.886420148,41.4019203762,11.6724334441,0.0,10.5075,1.16493344413
 09/30  11:00:00,324.326906452,29.0348081537,10.7784701859,0.0,62.886420148,41.4019203762,11.6725274181,0.0,10.5075,1.16502741812
 09/30  12:00:00,321.020519734,29.0348081537,12.9206146631,0.0,62.886420148,41.4019203762,11.6726584516,0.0,10.5075,1.16515845157
 09/30  13:00:00,330.214890623,29.0348081537,17.3776094875,0.0,62.886420148,41.4019203762,12.8179279762,0.0,10.5075,2.31042797619
 09/30  14:00:00,326.758301853,29.0348081537,21.7844276626,0.0,62.886420148,41.4019203762,11.6724440972,0.0,10.5075,1.16494409721
 09/30  15:00:00,323.515116346,29.0348081537,23.4239297473,0.0,62.886420148,41.4019203762,11.6723828653,0.0,10.5075,1.16488286527
 09/30  16:00:00,321.517348597,29.0348081537,22.6309818394,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  17:00:00,315.805771482,29.0348081537,19.1439736051,0.0,62.886420148,41.4019203762,11.6725038417,0.0,10.5075,1.16500384171
 09/30  18:00:00,290.067341316,29.0348081537,11.2948008886,0.0,34.9369000822,32.3179380704,9.33739260725,0.0,8.1725,1.16489260725
 09/30  19:00:00,258.388450258,29.0348081537,7.81617455236,0.0,20.9621400493,23.2339557645,8.32041023976,1.31809259007,5.8375,1.16481764969
 09/30  20:00:00,239.304269193,29.0348081537,6.53710291194,0.0,20.9621400493,23.2339557645,7.00210133664,0.0,5.8375,1.16460133664
 09/30  21:00:00,181.912055892,29.0348081537,5.03755315998,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,127.01009905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571937719,0.0,1.75125,1.16446937719
 09/30  23:00:00,152.600638829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,125.633564492,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557746067,0.0,1.75125,1.16432746067
 10/01  01:00:00,109.650185107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,103.610662691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,98.3279621931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,100.723237402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155533834,0.0,1.75125,1.1643033834
 10/01  05:00:00,96.5617336433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,133.689285515,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,248.987762237,245.465262237,3.5025,0.02
 10/01  07:00:00,128.701666048,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,263.345537054,258.678692244,3.5025,1.16434480956
 10/01  08:00:00,163.783374901,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,211.489655412,207.967155412,3.5025,0.02
 10/01  09:00:00,138.876195723,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,180.485868551,175.818946263,3.5025,1.1644222884
 10/01  10:00:00,174.523199983,29.0348081537,0.0335563656996,0.0,27.9495200658,27.7759469175,149.336081537,142.311081537,7.005,0.02
 10/01  11:00:00,204.296897051,29.0348081537,0.0898582046039,0.0,27.9495200658,27.7759469175,132.739237183,124.569601898,7.005,1.1646352855
 10/01  12:00:00,213.732360727,29.0348081537,0.873632036846,0.0,41.9242800987,36.8599292233,109.302735235,98.7979322074,9.34,1.16480302787
 10/01  13:00:00,213.705711956,29.0348081537,1.15843196212,0.0,41.9242800987,36.8599292233,93.9630376619,83.4582689113,9.34,1.16476875062
 10/01  14:00:00,210.625946371,29.0348081537,1.35841933153,0.0,41.9242800987,36.8599292233,83.9154088533,74.5554088533,9.34,0.02
 10/01  15:00:00,206.620594304,29.0348081537,1.49010454919,0.0,41.9242800987,36.8599292233,82.9849483281,72.4802605462,9.34,1.16468778184
 10/01  16:00:00,207.484370116,29.0348081537,1.67569167604,0.0,41.9242800987,36.8599292233,78.8787326697,68.3738711158,9.34,1.16486155384
 10/01  17:00:00,177.696203584,29.0348081537,0.967195384173,0.0,27.9495200658,27.7759469175,97.1933878734,89.0236311015,7.005,1.16475677189
 10/01  18:00:00,183.599968378,29.0348081537,0.148967064406,0.0,13.9747600329,18.6919646116,120.542255199,115.852255199,4.67,0.02
 10/01  19:00:00,172.600524324,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,142.14455583,136.309979616,4.67,1.16457621354
 10/01  20:00:00,161.155987417,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,163.171356413,158.481356413,4.67,0.02
 10/01  21:00:00,146.68366438,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,139.708319797,133.873826354,4.67,1.16449344275
 10/01  22:00:00,86.2804424978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,120.591814981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552110719,0.0,1.75125,1.16427110719
 10/01  24:00:00,90.9564350739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,86.6981137469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,86.4194161792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,86.7157735697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924429565,0.0,2.335,1.16424429565
 10/02  04:00:00,93.5446214118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,93.2544106473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,147.824038477,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,231.179603579,225.345359031,4.67,1.16424454789
 10/02  07:00:00,147.277871272,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,218.594371494,213.904371494,4.67,0.02
 10/02  08:00:00,222.902296363,29.0348081537,0.00592010108215,0.0,34.9369000822,32.3179380704,199.537628775,190.200632522,8.1725,1.16449625239
 10/02  09:00:00,250.060603619,29.0348081537,0.277157732956,0.0,62.886420148,41.4019203762,174.85584463,164.32834463,10.5075,0.02
 10/02  10:00:00,241.613928061,29.0348081537,0.494070458283,0.0,62.886420148,41.4019203762,168.852815606,157.180480909,10.5075,1.16483469702
 10/02  11:00:00,271.120510346,29.0348081537,0.614520655537,0.0,62.886420148,41.4019203762,159.021061627,147.348314816,10.5075,1.16524681082
 10/02  12:00:00,252.729375228,29.0348081537,0.668545714332,0.0,62.886420148,41.4019203762,155.106978926,143.434305663,10.5075,1.16517326269
 10/02  13:00:00,250.760832639,29.0348081537,0.707179879359,0.0,62.886420148,41.4019203762,154.572259593,141.754271653,10.5075,2.31048793968
 10/02  14:00:00,246.565310314,29.0348081537,0.736844188394,0.0,62.886420148,41.4019203762,152.704769733,141.032272324,10.5075,1.16499740891
 10/02  15:00:00,243.069478659,29.0348081537,0.71613575296,0.0,62.886420148,41.4019203762,154.945571253,143.27323516,10.5075,1.16483609328
 10/02  16:00:00,243.054124958,29.0348081537,0.675428383522,0.0,62.886420148,41.4019203762,158.484018428,147.956518428,10.5075,0.02
 10/02  17:00:00,242.768646877,29.0348081537,0.645979213691,0.0,62.886420148,41.4019203762,164.00427308,152.331761077,10.5075,1.16501200298
 10/02  18:00:00,246.736296886,29.0348081537,0.37431421566,0.0,41.9242800987,36.8599292233,169.058303224,158.553442012,9.34,1.16486121177
 10/02  19:00:00,239.159349837,29.0348081537,0.292112255647,0.0,41.9242800987,36.8599292233,175.913776505,165.409022257,9.34,1.16475424838
 10/02  20:00:00,211.840774646,29.0348081537,0.0179098579933,0.0,34.9369000822,32.3179380704,180.555865736,171.21870502,8.1725,1.16466071627
 10/02  21:00:00,153.014687827,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,146.647327463,141.957327463,4.67,0.02
 10/02  22:00:00,96.9043910785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941911374,0.0,2.335,1.16441911374
 10/02  23:00:00,131.014013495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,102.019845771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,94.7470788462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926205876,0.0,2.335,1.16426205876
 10/03  02:00:00,94.0971360254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,93.5477722581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,115.358940975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,115.057430227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926466156,0.0,2.335,1.16426466156
 10/03  06:00:00,168.51676967,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,225.590708502,220.900708502,4.67,0.02
 10/03  07:00:00,160.873434663,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,213.259636575,207.425243611,4.67,1.16439296386
 10/03  08:00:00,227.202418998,29.0348081537,0.0069710403668,0.0,34.9369000822,32.3179380704,190.786058446,182.593558446,8.1725,0.02
 10/03  09:00:00,255.386433348,29.0348081537,0.255187597446,0.0,62.886420148,41.4019203762,160.937539775,149.265283273,10.5075,1.16475650155
 10/03  10:00:00,248.895678284,29.0348081537,0.617254045794,0.0,62.886420148,41.4019203762,143.364569535,131.69214913,10.5075,1.16492040484
 10/03  11:00:00,277.323003521,29.0348081537,0.792974937799,0.0,62.886420148,41.4019203762,129.916968944,118.244217203,10.5075,1.1652517405
 10/03  12:00:00,260.163440913,29.0348081537,0.842212486158,0.0,62.886420148,41.4019203762,126.586730277,114.914015401,10.5075,1.16521487573
 10/03  13:00:00,259.674811744,29.0348081537,0.884456669517,0.0,62.886420148,41.4019203762,123.564518693,111.891674937,10.5075,1.16534375638
 10/03  14:00:00,256.133803892,29.0348081537,0.921337188013,0.0,62.886420148,41.4019203762,120.456542608,108.784069586,10.5075,1.16497302195
 10/03  15:00:00,254.112834304,29.0348081537,0.971056402803,0.0,62.886420148,41.4019203762,115.237493194,103.565145033,10.5075,1.1648481614
 10/03  16:00:00,254.804522918,29.0348081537,0.981667427958,0.0,62.886420148,41.4019203762,115.031466448,103.358966001,10.5075,1.16500044677
 10/03  17:00:00,254.770738791,29.0348081537,0.969617946349,0.0,62.886420148,41.4019203762,118.43633497,106.763877461,10.5075,1.16495750841
 10/03  18:00:00,257.871319431,29.0348081537,0.731809471803,0.0,41.9242800987,36.8599292233,123.938574498,113.43360277,9.34,1.1649717279
 10/03  19:00:00,243.756094106,29.0348081537,0.66966046373,0.0,41.9242800987,36.8599292233,129.729519136,120.369519136,9.34,0.02
 10/03  20:00:00,217.631535498,29.0348081537,0.444873964769,0.0,34.9369000822,32.3179380704,134.547433892,125.210170648,8.1725,1.16476324356
 10/03  21:00:00,158.08988479,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,100.268991351,94.4344039995,4.67,1.16458735161
 10/03  22:00:00,106.147976659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,138.768627636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927530148,0.0,2.335,1.16427530148
 10/03  24:00:00,110.684614199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,102.140235876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,100.72622233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,98.6312947155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924302818,0.0,2.335,1.16424302818
 10/04  04:00:00,104.387627069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,102.812073037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,154.530655954,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,200.937462455,195.10321805,4.67,1.16424440527
 10/04  07:00:00,154.415093961,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,192.546366283,187.856366283,4.67,0.02
 10/04  08:00:00,229.250091022,29.0348081537,0.00752995652129,0.0,34.9369000822,32.3179380704,175.204543843,165.867477284,8.1725,1.16456655892
 10/04  09:00:00,257.747821153,29.0348081537,0.427491286888,0.0,62.886420148,41.4019203762,144.808367596,134.280867596,10.5075,0.02
 10/04  10:00:00,251.595680611,29.0348081537,0.711737154868,0.0,62.886420148,41.4019203762,134.516532291,122.844255152,10.5075,1.16477713897
 10/04  11:00:00,280.705425395,29.0348081537,0.889779153724,0.0,62.886420148,41.4019203762,119.328410047,107.655715111,10.5075,1.16519493569
 10/04  12:00:00,264.361439103,29.0348081537,0.982943747478,0.0,62.886420148,41.4019203762,112.957632723,101.285007443,10.5075,1.16512527994
 10/04  13:00:00,264.051949547,29.0348081537,1.09294474418,0.0,62.886420148,41.4019203762,105.585971143,92.7680673416,10.5075,2.31040380112
 10/04  14:00:00,260.86394927,29.0348081537,1.17033525548,0.0,62.886420148,41.4019203762,97.3023660479,85.6299063019,10.5075,1.16495974596
 10/04  15:00:00,256.999975599,29.0348081537,1.22783260281,0.0,62.886420148,41.4019203762,92.5817345712,82.0542345712,10.5075,0.02
 10/04  16:00:00,258.946538391,29.0348081537,1.31016566173,0.0,62.886420148,41.4019203762,88.3202402763,76.647710487,10.5075,1.16502978925
 10/04  17:00:00,259.693945272,29.0348081537,1.34356337817,0.0,62.886420148,41.4019203762,88.3441207953,76.6716393237,10.5075,1.16498147164
 10/04  18:00:00,263.098471345,29.0348081537,1.09967587827,0.0,41.9242800987,36.8599292233,93.1579933308,82.6531597927,9.34,1.16483353809
 10/04  19:00:00,258.119258759,29.0348081537,1.03111160502,0.0,41.9242800987,36.8599292233,98.5095101241,88.0047807134,9.34,1.16472941071
 10/04  20:00:00,231.984340645,29.0348081537,0.734021776196,0.0,34.9369000822,32.3179380704,106.255025444,96.917718849,8.1725,1.16480659468
 10/04  21:00:00,169.422378016,29.0348081537,0.0229332888588,0.0,13.9747600329,18.6919646116,72.7425223281,68.0525223281,4.67,0.02
 10/04  22:00:00,111.871741497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939848576,0.0,2.335,1.16439848576
 10/04  23:00:00,144.263996932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,118.493203311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,110.173164525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924225256,0.0,2.335,1.16424225256
 10/05  02:00:00,110.387399213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,110.63344301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,118.266175532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,118.102619059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924594696,0.0,2.335,1.16424594696
 10/05  06:00:00,173.050448696,29.0348081537,0.0042764310484,0.0,13.9747600329,18.6919646116,112.816556384,108.126556384,4.67,0.02
 10/05  07:00:00,178.807258153,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,114.462497195,108.628120493,4.67,1.16437670227
 10/05  08:00:00,252.845586167,29.0348081537,0.540571536148,0.0,34.9369000822,32.3179380704,97.9919527454,89.7994527454,8.1725,0.02
 10/05  09:00:00,282.20433619,29.0348081537,1.39276058204,0.0,62.886420148,41.4019203762,79.7616841036,68.0894390182,10.5075,1.16474508537
 10/05  10:00:00,277.62252702,29.0348081537,1.55119257946,0.0,62.886420148,41.4019203762,74.4748196565,62.8024063202,10.5075,1.1649133363
 10/05  11:00:00,301.563199852,29.0348081537,1.87612818309,0.0,62.886420148,41.4019203762,56.4963662022,44.8236160502,10.5075,1.16525015194
