Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  12:00:00,292.08003508,29.0348081537,2.17186706182,0.0,62.886420148,41.4019203762,42.3074285356,30.6347114377,10.5075,1.16521709793
 10/05  13:00:00,292.099465699,29.0348081537,2.28748022109,0.0,62.886420148,41.4019203762,36.5025708213,24.8297204297,10.5075,1.16535039166
 10/05  14:00:00,287.395383647,29.0348081537,2.4242540162,0.0,62.886420148,41.4019203762,28.3067460285,16.6342643381,10.5075,1.16498169042
 10/05  15:00:00,285.263284622,29.0348081537,2.63346726594,0.0,62.886420148,41.4019203762,14.71631526,3.04395534716,10.5075,1.16485991279
 10/05  16:00:00,286.010093658,29.0348081537,2.70967122766,0.0,62.886420148,41.4019203762,11.6725164705,0.0,10.5075,1.16501647048
 10/05  17:00:00,283.567587795,29.0348081537,2.52285258561,0.0,62.886420148,41.4019203762,25.8895181457,14.2170411444,10.5075,1.16497700133
 10/05  18:00:00,284.093077348,29.0348081537,2.1249388339,0.0,41.9242800987,36.8599292233,36.5567420459,26.0519467818,9.34,1.1647952641
 10/05  19:00:00,276.442821794,29.0348081537,1.79972031358,0.0,41.9242800987,36.8599292233,56.1481125368,46.7881125368,9.34,0.02
 10/05  20:00:00,248.011288601,29.0348081537,1.25183229947,0.0,34.9369000822,32.3179380704,74.5367348428,65.1994460124,8.1725,1.16478883041
 10/05  21:00:00,178.693943869,29.0348081537,0.393158835383,0.0,13.9747600329,18.6919646116,42.8695234808,37.0349082244,4.67,1.16461525636
 10/05  22:00:00,119.668498994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,150.40967875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930395123,0.0,2.335,1.16430395123
 10/05  24:00:00,124.214335944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,113.698990085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,111.500960369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,109.895898505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920651776,0.0,2.335,1.16420651776
 10/06  04:00:00,132.353186526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,131.394960306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,182.635917475,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,141.312120859,135.477911899,4.67,1.16420896
 10/06  07:00:00,175.769155073,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,150.870391608,146.180391608,4.67,0.02
 10/06  08:00:00,239.526376346,29.0348081537,0.140942772244,0.0,34.9369000822,32.3179380704,137.815270891,128.478169207,8.1725,1.16460168423
 10/06  09:00:00,264.995387975,29.0348081537,0.847676684099,0.0,62.886420148,41.4019203762,118.819026411,108.291526411,10.5075,0.02
 10/06  10:00:00,257.275762414,29.0348081537,0.955870608168,0.0,62.886420148,41.4019203762,115.226645431,103.554328642,10.5075,1.16481678867
 10/06  11:00:00,283.687068126,29.0348081537,1.06529484477,0.0,62.886420148,41.4019203762,106.316614257,94.6438740226,10.5075,1.16524023469
 10/06  12:00:00,268.317602009,29.0348081537,1.18685029868,0.0,62.886420148,41.4019203762,98.4268348098,86.7541608332,10.5075,1.16517397662
 10/06  13:00:00,266.96471541,29.0348081537,1.2735369682,0.0,62.886420148,41.4019203762,94.2168268932,81.39881312,10.5075,2.31051377322
 10/06  14:00:00,261.830226559,29.0348081537,1.38480593745,0.0,62.886420148,41.4019203762,87.0392898789,75.366770662,10.5075,1.16501921688
 10/06  15:00:00,258.976453555,29.0348081537,1.56353202795,0.0,62.886420148,41.4019203762,73.6202617384,61.9478980704,10.5075,1.16486366793
 10/06  16:00:00,257.094119422,29.0348081537,1.56206240044,0.0,62.886420148,41.4019203762,76.4499833563,65.9224833563,10.5075,0.02
 10/06  17:00:00,254.225157918,29.0348081537,1.44941591957,0.0,62.886420148,41.4019203762,90.0606779734,78.3881295761,10.5075,1.16504839728
 10/06  18:00:00,253.883901974,29.0348081537,1.02414609417,0.0,41.9242800987,36.8599292233,109.691644315,99.186740845,9.34,1.16490346976
 10/06  19:00:00,238.297375983,29.0348081537,0.872681765163,0.0,41.9242800987,36.8599292233,123.059471977,112.554669583,9.34,1.16480239336
 10/06  20:00:00,211.109050626,29.0348081537,0.622787546424,0.0,34.9369000822,32.3179380704,128.763206692,119.425991892,8.1725,1.16471480063
 10/06  21:00:00,153.18755971,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,93.8938230563,89.2038230563,4.67,0.02
 10/06  22:00:00,101.259053034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942740216,0.0,2.335,1.16442740216
 10/06  23:00:00,133.378138784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,104.386232437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,93.7591307578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156141907,0.0,1.75125,1.1643641907
 10/07  02:00:00,92.6353742441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,91.5957967479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,97.0974753978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549089114,0.0,1.75125,1.16424089114
 10/07  05:00:00,95.7099282154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,136.162040627,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,244.121341226,240.598841226,3.5025,0.02
 10/07  07:00:00,134.225087072,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,236.03533467,231.368355744,3.5025,1.16447892571
 10/07  08:00:00,196.995954802,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,203.72299436,196.720958273,5.8375,1.16453608692
 10/07  09:00:00,219.958886362,29.0348081537,0.0744409009507,0.0,41.9242800987,36.8599292233,162.387781521,153.027781521,9.34,0.02
 10/07  10:00:00,247.394123414,29.0348081537,0.610088575168,0.0,62.886420148,41.4019203762,139.344840398,127.672453207,10.5075,1.16488719079
 10/07  11:00:00,276.152647423,29.0348081537,0.817661688781,0.0,62.886420148,41.4019203762,127.415272674,115.742732168,10.5075,1.16504050568
 10/07  12:00:00,258.851013114,29.0348081537,0.959777662117,0.0,62.886420148,41.4019203762,118.254144792,106.581440237,10.5075,1.16520455464
 10/07  13:00:00,255.570666779,29.0348081537,1.06596105201,0.0,62.886420148,41.4019203762,112.860900704,101.18831542,10.5075,1.16508528408
 10/07  14:00:00,249.795746604,29.0348081537,1.05455031625,0.0,62.886420148,41.4019203762,115.45551916,103.783008304,10.5075,1.16501085615
 10/07  15:00:00,246.767250145,29.0348081537,1.13461099923,0.0,62.886420148,41.4019203762,110.348592502,98.6761202753,10.5075,1.16497222687
 10/07  16:00:00,246.42950322,29.0348081537,1.15524424874,0.0,62.886420148,41.4019203762,110.213353431,98.5409340492,10.5075,1.16491938167
 10/07  17:00:00,245.374891614,29.0348081537,1.11740144615,0.0,62.886420148,41.4019203762,117.048216444,105.375649669,10.5075,1.16506677459
 10/07  18:00:00,233.002725581,29.0348081537,0.493503589314,0.0,34.9369000822,32.3179380704,140.849752509,131.512293196,8.1725,1.16495931336
 10/07  19:00:00,194.715770924,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,152.188394045,145.186027244,5.8375,1.16486680083
 10/07  20:00:00,184.271064719,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,160.957424259,153.955290379,5.8375,1.16463388053
 10/07  21:00:00,140.103765426,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,129.035628221,125.513128221,3.5025,0.02
 10/07  22:00:00,95.2512511044,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157128317,0.0,1.75125,1.1644628317
 10/07  23:00:00,128.874327514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,98.8960791273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,90.6259027368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915559162,0.0,1.75125,1.164309162
 10/08  02:00:00,89.473142876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,88.7959071676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,94.8605094616,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155213335,0.0,1.75125,1.1642713335
 10/08  05:00:00,93.402423448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,132.927137868,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,305.618511531,302.096011531,3.5025,0.02
 10/08  07:00:00,129.432012561,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,301.735323178,297.068489782,3.5025,1.16433339631
 10/08  08:00:00,165.03496407,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,248.457936284,244.935436284,3.5025,0.02
 10/08  09:00:00,142.165644608,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,203.493423165,198.826489111,3.5025,1.16443405327
 10/08  10:00:00,178.967672299,29.0348081537,0.0299498643657,0.0,27.9495200658,27.7759469175,161.141116413,154.116116413,7.005,0.02
 10/08  11:00:00,208.87868472,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,144.109950088,135.940227765,7.005,1.16472232313
 10/08  12:00:00,219.7968934,29.0348081537,0.545927169014,0.0,41.9242800987,36.8599292233,115.92174891,105.41700636,9.34,1.16474254988
 10/08  13:00:00,218.615467278,29.0348081537,0.85219946114,0.0,41.9242800987,36.8599292233,103.410782301,92.9060623725,9.34,1.1647199288
 10/08  14:00:00,215.321241312,29.0348081537,1.05135170666,0.0,41.9242800987,36.8599292233,90.0265810363,80.6665810363,9.34,0.02
 10/08  15:00:00,213.872846714,29.0348081537,1.2852901476,0.0,41.9242800987,36.8599292233,79.0974608039,68.5926349038,9.34,1.16482590013
 10/08  16:00:00,214.175066865,29.0348081537,1.35894436047,0.0,41.9242800987,36.8599292233,80.3380987467,69.8332606418,9.34,1.1648381049
 10/08  17:00:00,184.280863791,29.0348081537,0.623579007822,0.0,27.9495200658,27.7759469175,103.104431277,94.9346876183,7.005,1.16474365865
 10/08  18:00:00,193.346160499,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,128.132886348,123.442886348,4.67,0.02
 10/08  19:00:00,178.801954051,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,155.355618739,149.521047642,4.67,1.16457109698
 10/08  20:00:00,167.526987212,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,179.155316824,174.465316824,4.67,0.02
 10/08  21:00:00,152.224189353,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,148.183799894,142.349303618,4.67,1.16449627658
 10/08  22:00:00,92.7331496312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,126.332789832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552730442,0.0,1.75125,1.16427730442
 10/08  24:00:00,96.4222192906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,88.8204259249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,87.0656147311,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155426619,0.0,1.75125,1.1642926619
 10/09  03:00:00,85.5477440592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,91.2425222055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,90.3546495554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,131.688065294,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,321.827553637,317.16072688,3.5025,1.1643267569
 10/09  07:00:00,133.29709708,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,298.895061219,295.372561219,3.5025,0.02
 10/09  08:00:00,165.640075068,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,243.980272909,239.313424636,3.5025,1.16434827267
 10/09  09:00:00,143.142492139,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,207.473390434,203.950890434,3.5025,0.02
 10/09  10:00:00,182.495193818,29.0348081537,0.0369254591916,0.0,27.9495200658,27.7759469175,158.305782789,150.136042429,7.005,1.16474035999
 10/09  11:00:00,214.007840384,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,132.544940412,125.519940412,7.005,0.02
 10/09  12:00:00,227.278653456,29.0348081537,0.727930663551,0.0,41.9242800987,36.8599292233,100.301441062,89.7966050143,9.34,1.16483604805
 10/09  13:00:00,227.314759904,29.0348081537,1.02320503804,0.0,41.9242800987,36.8599292233,90.9578333378,80.4530197578,9.34,1.16481358001
 10/09  14:00:00,222.749878771,29.0348081537,1.15266628222,0.0,41.9242800987,36.8599292233,87.9681465085,77.4634065459,9.34,1.16473996254
 10/09  15:00:00,221.257634039,29.0348081537,1.3658540944,0.0,41.9242800987,36.8599292233,74.8628328819,64.3581194256,9.34,1.16471345636
 10/09  16:00:00,221.268114687,29.0348081537,1.42254295203,0.0,41.9242800987,36.8599292233,73.4941620341,64.1341620341,9.34,0.02
 10/09  17:00:00,191.539851076,29.0348081537,0.795749206966,0.0,27.9495200658,27.7759469175,90.8632346896,82.6935506409,7.005,1.16468404866
 10/09  18:00:00,198.590249221,29.0348081537,0.049005228684,0.0,13.9747600329,18.6919646116,124.629461832,118.794898865,4.67,1.16456296702
 10/09  19:00:00,183.20367121,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,162.960906034,158.270906034,4.67,0.02
 10/09  20:00:00,171.606156691,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,178.840588447,173.006023045,4.67,1.16456540255
 10/09  21:00:00,155.843589647,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,136.48754792,131.79754792,4.67,0.02
 10/09  22:00:00,95.9879397286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562853149,0.0,1.75125,1.16437853149
 10/09  23:00:00,129.287287172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,99.1487577001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,92.6974572417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924921183,0.0,2.335,1.16424921183
 10/10  02:00:00,91.0091935611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,89.749504278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,111.008706207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925925398,0.0,2.335,1.16425925398
 10/10  05:00:00,109.725700473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,162.852912851,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,291.666747556,286.976747556,4.67,0.02
 10/10  07:00:00,157.035592518,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,267.966526658,262.132063869,4.67,1.16446278882
 10/10  08:00:00,221.869267576,29.0348081537,0.00713033861001,0.0,34.9369000822,32.3179380704,213.122359009,204.929859009,8.1725,0.02
 10/10  09:00:00,253.914593463,29.0348081537,0.400516434953,0.0,62.886420148,41.4019203762,152.149477485,140.477299827,10.5075,1.16467765825
 10/10  10:00:00,251.288252362,29.0348081537,0.944137132094,0.0,62.886420148,41.4019203762,114.680856752,103.008531437,10.5075,1.16482531433
 10/10  11:00:00,284.07524532,29.0348081537,1.33805034809,0.0,62.886420148,41.4019203762,80.8281620569,69.1555422409,10.5075,1.16511981604
 10/10  12:00:00,270.73832921,29.0348081537,1.60453148331,0.0,62.886420148,41.4019203762,60.8522581097,49.1794064168,10.5075,1.16535169291
 10/10  13:00:00,271.913573504,29.0348081537,1.85113312369,0.0,62.886420148,41.4019203762,43.9161370502,32.2434097172,10.5075,1.16522733297
 10/10  14:00:00,267.823798112,29.0348081537,2.03346264109,0.0,62.886420148,41.4019203762,33.9172113362,22.2445778366,10.5075,1.16513349965
 10/10  15:00:00,263.238576646,29.0348081537,2.18691592248,0.0,62.886420148,41.4019203762,28.7871686274,17.1146490329,10.5075,1.16501959451
 10/10  16:00:00,262.945317656,29.0348081537,2.26457997665,0.0,62.886420148,41.4019203762,31.0253936798,19.3529222115,10.5075,1.16497146821
 10/10  17:00:00,261.413471359,29.0348081537,2.20994596033,0.0,62.886420148,41.4019203762,41.6029172545,29.9304795737,10.5075,1.16493768075
 10/10  18:00:00,259.773399503,29.0348081537,1.58204947311,0.0,41.9242800987,36.8599292233,72.3498063126,61.8448237183,9.34,1.16498259428
 10/10  19:00:00,240.997687457,29.0348081537,1.11629067282,0.0,41.9242800987,36.8599292233,108.144255311,97.6394248598,9.34,1.16483045145
 10/10  20:00:00,211.626808777,29.0348081537,0.732029969337,0.0,34.9369000822,32.3179380704,122.965465105,114.772965105,8.1725,0.02
 10/10  21:00:00,152.283513225,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,100.35512741,94.5205104724,4.67,1.16461693748
 10/10  22:00:00,98.9005952527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,131.903477565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934717428,0.0,2.335,1.16434717428
 10/10  24:00:00,102.532080289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,93.9473092919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,92.3183753744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922247119,0.0,2.335,1.16422247119
 10/11  03:00:00,90.9573209435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,96.2789614976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,94.5408341823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921893555,0.0,2.335,1.16421893555
 10/11  06:00:00,147.897157438,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,253.425359942,248.735359942,4.67,0.02
 10/11  07:00:00,150.472208478,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,233.286629795,228.596629795,4.67,0.02
 10/11  08:00:00,223.654994667,29.0348081537,0.0253741801033,0.0,34.9369000822,32.3179380704,198.123605292,188.78648332,8.1725,1.16462197208
 10/11  09:00:00,256.255424051,29.0348081537,0.522784568766,0.0,62.886420148,41.4019203762,145.419917225,133.747707699,10.5075,1.16470952577
 10/11  10:00:00,254.559317992,29.0348081537,1.017946025,0.0,62.886420148,41.4019203762,111.638692125,101.111192125,10.5075,0.02
 10/11  11:00:00,288.921027346,29.0348081537,1.45604181405,0.0,62.886420148,41.4019203762,73.7115336436,60.8937223591,10.5075,2.31031128451
 10/11  12:00:00,277.679888318,29.0348081537,1.75569419588,0.0,62.886420148,41.4019203762,49.5246011157,37.8517697131,10.5075,1.1653314026
 10/11  13:00:00,277.948171714,29.0348081537,1.89805035709,0.0,62.886420148,41.4019203762,39.4168558519,27.7441504256,10.5075,1.16520542626
 10/11  14:00:00,273.200581654,29.0348081537,2.0920088351,0.0,62.886420148,41.4019203762,29.9785946534,18.3060207551,10.5075,1.16507389832
 10/11  15:00:00,269.582124252,29.0348081537,2.25831494903,0.0,62.886420148,41.4019203762,23.3942050287,11.721761181,10.5075,1.16494384767
 10/11  16:00:00,269.55546325,29.0348081537,2.30565947253,0.0,62.886420148,41.4019203762,23.511002136,11.8386009024,10.5075,1.16490123357
 10/11  17:00:00,267.043406729,29.0348081537,2.14528502071,0.0,62.886420148,41.4019203762,38.7031729613,27.0305802434,10.5075,1.16509271794
 10/11  18:00:00,271.124541152,29.0348081537,1.70456836897,0.0,41.9242800987,36.8599292233,56.7520396158,46.2471378226,9.34,1.16490179326
 10/11  19:00:00,259.433901874,29.0348081537,1.43433078887,0.0,41.9242800987,36.8599292233,76.603898888,67.243898888,9.34,0.02
 10/11  20:00:00,228.951412013,29.0348081537,1.02682364053,0.0,34.9369000822,32.3179380704,94.9032586042,85.5660552743,8.1725,1.16470332994
 10/11  21:00:00,165.610443736,29.0348081537,0.254592303037,0.0,13.9747600329,18.6919646116,64.2991641274,58.4646272507,4.67,1.16453687672
 10/11  22:00:00,107.949084729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,141.502135983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,114.973401557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992313104,0.0,2.335,1.1642313104
 10/12  01:00:00,106.18249179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,104.423005958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,102.757182029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926557581,0.0,2.335,1.16426557581
 10/12  04:00:00,106.066354058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,102.088168259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,151.49869646,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,213.437176556,207.602971429,4.67,1.16420512736
 10/12  07:00:00,150.562184272,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,222.170114647,217.480114647,4.67,0.02
 10/12  08:00:00,221.331617553,29.0348081537,0.0137148816373,0.0,34.9369000822,32.3179380704,196.467753734,187.130708613,8.1725,1.16454512066
 10/12  09:00:00,249.187348545,29.0348081537,0.568750487952,0.0,62.886420148,41.4019203762,147.911867293,137.384367293,10.5075,0.02
 10/12  10:00:00,241.101729322,29.0348081537,0.978219779595,0.0,62.886420148,41.4019203762,123.720352013,112.047878156,10.5075,1.16497385699
 10/12  11:00:00,271.945576838,29.0348081537,1.24409540131,0.0,62.886420148,41.4019203762,101.508390231,89.8356737906,10.5075,1.16521644039
 10/12  12:00:00,255.936176617,29.0348081537,1.46464773587,0.0,62.886420148,41.4019203762,85.3925211051,73.7198591674,10.5075,1.16516193763
 10/12  13:00:00,255.87127257,29.0348081537,1.69373986616,0.0,62.886420148,41.4019203762,71.9429460444,59.1249171589,10.5075,2.31052888556
 10/12  14:00:00,252.726056862,29.0348081537,1.94007268168,0.0,62.886420148,41.4019203762,58.3839016043,46.7113605283,10.5075,1.16504107601
 10/12  15:00:00,249.524433075,29.0348081537,2.11661972263,0.0,62.886420148,41.4019203762,51.3100050586,39.6376102575,10.5075,1.16489480111
 10/12  16:00:00,249.831298555,29.0348081537,2.17144940211,0.0,62.886420148,41.4019203762,53.1414716782,42.6139716782,10.5075,0.02
 10/12  17:00:00,246.65608518,29.0348081537,2.02005857944,0.0,62.886420148,41.4019203762,71.2428234993,59.5702298023,10.5075,1.16509369697
 10/12  18:00:00,249.032116457,29.0348081537,1.32628313165,0.0,41.9242800987,36.8599292233,105.799646907,95.2946887103,9.34,1.16495819699
 10/12  19:00:00,234.83933948,29.0348081537,1.04998290767,0.0,41.9242800987,36.8599292233,126.582195414,116.077502782,9.34,1.16469263222
 10/12  20:00:00,207.671102248,29.0348081537,0.561631847419,0.0,34.9369000822,32.3179380704,150.832991545,141.495702885,8.1725,1.16478865992
 10/12  21:00:00,147.983570753,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,130.512493969,125.822493969,4.67,0.02
 10/12  22:00:00,89.2788734541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944236935,0.0,2.335,1.16444236935
 10/12  23:00:00,123.275397989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,92.8464240192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,85.6469010981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926166846,0.0,2.335,1.16426166846
 10/13  02:00:00,84.9466822483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,84.178845509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,105.780672629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921075818,0.0,2.335,1.16421075818
 10/13  05:00:00,105.073052431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,158.360567125,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,313.964361707,309.274361707,4.67,0.02
 10/13  07:00:00,151.806692331,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,289.469873272,283.635428529,4.67,1.1644447431
 10/13  08:00:00,216.684567744,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,239.430089534,231.237589534,8.1725,0.02
 10/13  09:00:00,243.82934566,29.0348081537,0.0819655533457,0.0,62.886420148,41.4019203762,195.919459329,184.247185404,10.5075,1.16477392582
 10/13  10:00:00,234.154294421,29.0348081537,0.386076183017,0.0,62.886420148,41.4019203762,173.704915035,162.032488052,10.5075,1.16492698292
 10/13  11:00:00,263.865080515,29.0348081537,0.662623956878,0.0,62.886420148,41.4019203762,151.101824757,139.42909485,10.5075,1.16522990707
 10/13  12:00:00,245.641579757,29.0348081537,0.9411553455,0.0,62.886420148,41.4019203762,128.067126765,116.394431487,10.5075,1.16519527743
 10/13  13:00:00,246.168405262,29.0348081537,1.22086891637,0.0,62.886420148,41.4019203762,107.624238353,95.9513873776,10.5075,1.16535097555
 10/13  14:00:00,243.867986099,29.0348081537,1.46386127465,0.0,62.886420148,41.4019203762,92.3557372431,80.6832064189,10.5075,1.16503082414
 10/13  15:00:00,241.086001376,29.0348081537,1.64337722598,0.0,62.886420148,41.4019203762,84.2877469604,72.6153067407,10.5075,1.16494021967
 10/13  16:00:00,241.190258439,29.0348081537,1.70367430275,0.0,62.886420148,41.4019203762,86.5924034418,74.9200092481,10.5075,1.16489419372
 10/13  17:00:00,239.802589486,29.0348081537,1.64043914575,0.0,62.886420148,41.4019203762,97.5027814394,85.8301980818,10.5075,1.16508335751
 10/13  18:00:00,243.77320199,29.0348081537,1.02002907184,0.0,41.9242800987,36.8599292233,130.05697537,119.552043964,9.34,1.16493140529
 10/13  19:00:00,224.028204108,29.0348081537,0.755238008075,0.0,41.9242800987,36.8599292233,152.671516645,142.166704172,9.34,1.16481247352
 10/13  20:00:00,197.811631543,29.0348081537,0.256843414626,0.0,34.9369000822,32.3179380704,176.088231551,166.750999012,8.1725,1.16473253961
 10/13  21:00:00,141.121789519,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,149.216640259,144.526640259,4.67,0.02
 10/13  22:00:00,87.8352340764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942698533,0.0,2.335,1.16442698533
 10/13  23:00:00,121.994603737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,91.4742771592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,82.2135702691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555966931,0.0,1.75125,1.16430966931
 10/14  02:00:00,81.5577527053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,80.9007051889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,86.850256845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550019937,0.0,1.75125,1.16425019937
 10/14  05:00:00,85.9451457034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,127.112348388,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,337.241038228,333.718538228,3.5025,0.02
 10/14  07:00:00,127.766844274,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,313.225512511,308.558535777,3.5025,1.16447673452
 10/14  08:00:00,187.991321927,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,264.683911194,258.826411194,5.8375,0.02
 10/14  09:00:00,208.56764213,29.0348081537,0.0269012772336,0.0,41.9242800987,36.8599292233,206.689900162,196.185180226,9.34,1.16471993629
 10/14  10:00:00,235.236352099,29.0348081537,0.277853427447,0.0,62.886420148,41.4019203762,167.055458899,155.382963445,10.5075,1.16499545355
 10/14  11:00:00,267.034689552,29.0348081537,0.75961832438,0.0,62.886420148,41.4019203762,136.837401889,125.164693083,10.5075,1.16520880593
 10/14  12:00:00,251.872880393,29.0348081537,1.09468116882,0.0,62.886420148,41.4019203762,114.008068492,102.335424693,10.5075,1.16514379916
 10/14  13:00:00,252.671454327,29.0348081537,1.36910585136,0.0,62.886420148,41.4019203762,94.9994892852,83.3266842991,10.5075,1.16530498616
 10/14  14:00:00,249.313615429,29.0348081537,1.52789157549,0.0,62.886420148,41.4019203762,85.1045863308,73.432111001,10.5075,1.16497532981
 10/14  15:00:00,245.617107546,29.0348081537,1.61328610428,0.0,62.886420148,41.4019203762,84.8814677865,73.2090178378,10.5075,1.16494994868
 10/14  16:00:00,245.089407224,29.0348081537,1.59463630402,0.0,62.886420148,41.4019203762,88.9966735302,77.3242633728,10.5075,1.16491015745
 10/14  17:00:00,245.79940372,29.0348081537,1.54480271292,0.0,62.886420148,41.4019203762,94.4033894779,82.7308158241,10.5075,1.16507365377
 10/14  18:00:00,237.10561066,29.0348081537,0.734097271072,0.0,34.9369000822,32.3179380704,127.425099659,118.087621485,8.1725,1.16497817379
 10/14  19:00:00,196.877934731,29.0348081537,0.0500537364818,0.0,20.9621400493,23.2339557645,145.681241759,138.679026652,5.8375,1.16471510749
 10/14  20:00:00,186.38011146,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,148.957992658,141.955819988,5.8375,1.16467266998
 10/14  21:00:00,141.668573696,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,120.847007025,117.324507025,3.5025,0.02
 10/14  22:00:00,98.0189080371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564846779,0.0,1.75125,1.16439846779
 10/14  23:00:00,131.673958349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,104.058819905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,96.4342222569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553248243,0.0,1.75125,1.16428248243
 10/15  02:00:00,95.4604283043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,94.7318609255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,100.923865918,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550349883,0.0,1.75125,1.16425349883
 10/15  05:00:00,99.4190669089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,139.588719507,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,223.024997976,219.502497976,3.5025,0.02
 10/15  07:00:00,142.589521912,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,216.231318425,211.56451027,3.5025,1.16430815434
 10/15  08:00:00,175.907011483,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,176.199584508,172.677084508,3.5025,0.02
 10/15  09:00:00,153.136741484,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,165.735505758,161.068601381,3.5025,1.16440437723
 10/15  10:00:00,187.966276425,29.0348081537,0.0338826798697,0.0,27.9495200658,27.7759469175,144.463149642,137.438149642,7.005,0.02
 10/15  11:00:00,220.695954767,29.0348081537,0.0859265190915,0.0,27.9495200658,27.7759469175,123.738548418,115.568899215,7.005,1.1646492026
 10/15  12:00:00,234.377967748,29.0348081537,0.73837095894,0.0,41.9242800987,36.8599292233,107.658861539,97.154014319,9.34,1.16484721958
 10/15  13:00:00,238.319295787,29.0348081537,1.02892815271,0.0,41.9242800987,36.8599292233,87.6834318032,77.1785945071,9.34,1.16483729611
 10/15  14:00:00,237.622349999,29.0348081537,1.28433109788,0.0,41.9242800987,36.8599292233,69.8926991884,60.5326991884,9.34,0.02
 10/15  15:00:00,236.140237641,29.0348081537,1.36121587198,0.0,41.9242800987,36.8599292233,62.7449703439,52.240191506,9.34,1.16477883794
 10/15  16:00:00,238.529260534,29.0348081537,1.48033631992,0.0,41.9242800987,36.8599292233,55.5763480995,45.071550826,9.34,1.16479727355
 10/15  17:00:00,210.58311873,29.0348081537,0.94833862227,0.0,27.9495200658,27.7759469175,65.642655413,57.4729304013,7.005,1.16472501169
 10/15  18:00:00,222.980760586,29.0348081537,0.342616655512,0.0,13.9747600329,18.6919646116,79.4390953807,74.7490953807,4.67,0.02
 10/15  19:00:00,213.163162674,29.0348081537,0.318525447923,0.0,13.9747600329,18.6919646116,80.1004824033,74.26589608,4.67,1.16458632325
 10/15  20:00:00,199.371884113,29.0348081537,0.254679938482,0.0,13.9747600329,18.6919646116,84.056464178,78.2219341737,4.67,1.1645300043
 10/15  21:00:00,177.373992291,29.0348081537,0.191584979438,0.0,13.9747600329,18.6919646116,44.3536715318,39.6636715318,4.67,0.02
 10/15  22:00:00,116.432256218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,146.638874968,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555760538,0.0,1.75125,1.16430760538
 10/15  24:00:00,120.438063266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,113.013093074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,111.135331838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924638815,0.0,2.335,1.16424638815
 10/16  03:00:00,109.932823441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,115.883900587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  05:00:00,114.55504509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992455608,0.0,2.335,1.1642455608
 10/16  06:00:00,168.325325945,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,125.513015586,120.823015586,4.67,0.02
 10/16  07:00:00,174.847302252,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,132.212003679,127.522003679,4.67,0.02
 10/16  08:00:00,247.900778588,29.0348081537,0.417529539883,0.0,34.9369000822,32.3179380704,108.691107518,99.3540161229,8.1725,1.1645913953
 10/16  09:00:00,280.468973398,29.0348081537,1.40025755924,0.0,62.886420148,41.4019203762,71.4444155915,59.7721577459,10.5075,1.16475784564
 10/16  10:00:00,277.576545354,29.0348081537,1.73251704916,0.0,62.886420148,41.4019203762,51.5678403799,41.0403403799,10.5075,0.02
 10/16  11:00:00,306.676671571,29.0348081537,2.40251836783,0.0,62.886420148,41.4019203762,22.6374332896,9.81948295618,10.5075,2.31045033345
 10/16  12:00:00,299.423068806,29.0348081537,3.40184341694,0.0,62.886420148,41.4019203762,11.6726430319,0.0,10.5075,1.16514303195
 10/16  13:00:00,303.543693923,29.0348081537,5.40743444746,0.0,62.886420148,41.4019203762,11.6728025636,0.0,10.5075,1.1653025636
 10/16  14:00:00,300.156087754,29.0348081537,6.64450388644,0.0,62.886420148,41.4019203762,11.6724464711,0.0,10.5075,1.1649464711
 10/16  15:00:00,296.399283757,29.0348081537,7.09271802192,0.0,62.886420148,41.4019203762,11.6725580364,0.0,10.5075,1.16505803644
 10/16  16:00:00,296.612796162,29.0348081537,7.31970690235,0.0,62.886420148,41.4019203762,11.6725249893,0.0,10.5075,1.16502498933
 10/16  17:00:00,293.959355981,29.0348081537,6.37378254417,0.0,62.886420148,41.4019203762,11.6725065186,0.0,10.5075,1.16500651858
 10/16  18:00:00,295.506526746,29.0348081537,4.4565622572,0.0,41.9242800987,36.8599292233,10.900116259,0.39527494909,9.34,1.16484130995
 10/16  19:00:00,288.430381582,29.0348081537,3.63336153679,0.0,41.9242800987,36.8599292233,10.5046980191,0.0,9.34,1.16469801905
 10/16  20:00:00,261.275463037,29.0348081537,2.37733408893,0.0,34.9369000822,32.3179380704,11.451089171,3.25858917096,8.1725,0.02
 10/16  21:00:00,189.119262862,29.0348081537,1.37114181155,0.0,13.9747600329,18.6919646116,5.83455863817,0.0,4.67,1.16455863817
 10/16  22:00:00,128.236672996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,158.321957143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930647551,0.0,2.335,1.16430647551
 10/16  24:00:00,135.999787611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,125.102108277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,124.468227217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924413952,0.0,2.335,1.16424413952
 10/17  03:00:00,123.55010386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,147.214777823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,145.442914159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,199.398614031,29.0348081537,0.247378080078,0.0,13.9747600329,18.6919646116,62.1568589447,56.3226222161,4.67,1.16423672868
 10/17  07:00:00,200.577165828,29.0348081537,0.430327226911,0.0,13.9747600329,18.6919646116,78.9881862604,74.2981862604,4.67,0.02
 10/17  08:00:00,261.529327613,29.0348081537,1.38266490035,0.0,34.9369000822,32.3179380704,68.782206116,59.4451188116,8.1725,1.16458730443
 10/17  09:00:00,291.80997947,29.0348081537,2.28931368664,0.0,62.886420148,41.4019203762,47.9133097325,37.3858097325,10.5075,0.02
 10/17  10:00:00,283.834734511,29.0348081537,2.16988524422,0.0,62.886420148,41.4019203762,56.1801500195,44.5076845421,10.5075,1.16496547746
 10/17  11:00:00,299.777299474,29.0348081537,2.03817726641,0.0,62.886420148,41.4019203762,58.1543856033,46.4817220194,10.5075,1.16516358389
 10/17  12:00:00,286.68494079,29.0348081537,2.05937051494,0.0,62.886420148,41.4019203762,56.9078070865,44.0896386955,10.5075,2.31066839097
 10/17  13:00:00,286.733299868,29.0348081537,2.18603985016,0.0,62.886420148,41.4019203762,49.1646783931,37.4920030486,10.5075,1.16517534448
 10/17  14:00:00,282.212307824,29.0348081537,2.29849876446,0.0,62.886420148,41.4019203762,45.2979292991,33.6253754438,10.5075,1.1650538553
 10/17  15:00:00,278.542010491,29.0348081537,2.35544091784,0.0,62.886420148,41.4019203762,42.3883157719,30.7158817499,10.5075,1.16493402199
 10/17  16:00:00,281.136614725,29.0348081537,2.55468654089,0.0,62.886420148,41.4019203762,33.6959887614,22.0235856872,10.5075,1.16490307413
 10/17  17:00:00,281.822660344,29.0348081537,2.55868405534,0.0,62.886420148,41.4019203762,36.7261794361,25.0535699338,10.5075,1.16510950222
 10/17  18:00:00,287.838204455,29.0348081537,2.25479269997,0.0,41.9242800987,36.8599292233,40.499947771,29.995020122,9.34,1.164927649
 10/17  19:00:00,272.378051095,29.0348081537,2.09936793537,0.0,41.9242800987,36.8599292233,47.3767606908,38.0167606908,9.34,0.02
 10/17  20:00:00,248.492709749,29.0348081537,1.78347499863,0.0,34.9369000822,32.3179380704,49.3423823083,40.0051450366,8.1725,1.16473727174
 10/17  21:00:00,180.066355237,29.0348081537,0.974110203451,0.0,13.9747600329,18.6919646116,10.716830899,4.88225226249,4.67,1.16457863647
 10/17  22:00:00,123.181868851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,149.11152849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927237114,0.0,2.335,1.16427237114
 10/17  24:00:00,120.081120285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,108.44627581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,104.057561273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,100.008792044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992466667,0.0,2.335,1.1642466667
 10/18  04:00:00,102.892291715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,99.1610630001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,149.013373505,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,237.285195891,231.450939998,4.67,1.1642558936
 10/18  07:00:00,149.028915418,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,225.478201952,220.788201952,4.67,0.02
 10/18  08:00:00,221.294593351,29.0348081537,0.00608264512047,0.0,34.9369000822,32.3179380704,202.717982135,193.380870904,8.1725,1.16461123147
 10/18  09:00:00,247.672554531,29.0348081537,0.234383224846,0.0,62.886420148,41.4019203762,174.651384941,164.123884941,10.5075,0.02
 10/18  10:00:00,237.969440565,29.0348081537,0.487533064395,0.0,62.886420148,41.4019203762,166.485986321,154.813629858,10.5075,1.16485646311
 10/18  11:00:00,267.435893508,29.0348081537,0.537765044667,0.0,62.886420148,41.4019203762,163.877979511,152.205244388,10.5075,1.16523512349
 10/18  12:00:00,247.916470999,29.0348081537,0.622939510907,0.0,62.886420148,41.4019203762,159.207422086,146.389458229,10.5075,2.31046385725
 10/18  13:00:00,246.580232269,29.0348081537,0.84472887888,0.0,62.886420148,41.4019203762,137.269188615,125.596338389,10.5075,1.16535022626
 10/18  14:00:00,245.09310508,29.0348081537,1.04626433125,0.0,62.886420148,41.4019203762,117.682957337,106.010501066,10.5075,1.16495627092
 10/18  15:00:00,243.471584221,29.0348081537,1.24955561698,0.0,62.886420148,41.4019203762,101.868672346,90.1961181218,10.5075,1.16505422462
 10/18  16:00:00,244.874582701,29.0348081537,1.33950333521,0.0,62.886420148,41.4019203762,99.8065428854,88.1340140539,10.5075,1.1650288315
 10/18  17:00:00,244.016353062,29.0348081537,1.27524395192,0.0,62.886420148,41.4019203762,109.590104793,97.9175867124,10.5075,1.1650180803
 10/18  18:00:00,249.479096792,29.0348081537,0.828336581158,0.0,41.9242800987,36.8599292233,131.209172439,120.704334525,9.34,1.16483791321
 10/18  19:00:00,237.230373578,29.0348081537,0.465048608284,0.0,41.9242800987,36.8599292233,161.371469658,152.011469658,9.34,0.02
 10/18  20:00:00,209.607838834,29.0348081537,0.148499003095,0.0,34.9369000822,32.3179380704,172.644162286,163.306840895,8.1725,1.16482139076
 10/18  21:00:00,151.186188953,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,137.754671476,131.920044018,4.67,1.16462745794
 10/18  22:00:00,93.2062424788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,126.709805765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,96.4068653772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925430163,0.0,2.335,1.16425430163
 10/19  01:00:00,88.5780018214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,87.1132519433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,86.1605348637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992268293,0.0,2.335,1.1642268293
 10/19  04:00:00,92.2934088827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,91.7248033826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,145.554446785,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,281.104638266,276.414638266,4.67,0.02
 10/19  07:00:00,147.382819646,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,258.016197129,252.181743086,4.67,1.16445404238
 10/19  08:00:00,220.42862991,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,219.242790494,209.905763002,8.1725,1.16452749188
 10/19  09:00:00,249.142934242,29.0348081537,0.176651279544,0.0,62.886420148,41.4019203762,168.942154126,158.414654126,10.5075,0.02
 10/19  10:00:00,242.00942221,29.0348081537,0.672081773477,0.0,62.886420148,41.4019203762,137.792980527,126.120502887,10.5075,1.16497764019
 10/19  11:00:00,272.191084765,29.0348081537,1.0201643534,0.0,62.886420148,41.4019203762,112.216729729,100.543989852,10.5075,1.16523987658
 10/19  12:00:00,254.361607927,29.0348081537,1.23863750393,0.0,62.886420148,41.4019203762,95.6221515937,83.9494517759,10.5075,1.1651998178
 10/19  13:00:00,251.639525675,29.0348081537,1.40648954681,0.0,62.886420148,41.4019203762,86.2365967852,73.4184427573,10.5075,2.31065402787
 10/19  14:00:00,245.280175681,29.0348081537,1.5535157479,0.0,62.886420148,41.4019203762,80.6798766152,69.0072550872,10.5075,1.16512152803
 10/19  15:00:00,242.6736058,29.0348081537,1.78356910712,0.0,62.886420148,41.4019203762,70.6683529275,58.9958661163,10.5075,1.16498681118
 10/19  16:00:00,243.497357192,29.0348081537,1.82597309756,0.0,62.886420148,41.4019203762,74.0842665864,62.4118030831,10.5075,1.16496350323
 10/19  17:00:00,240.510532288,29.0348081537,1.64625750616,0.0,62.886420148,41.4019203762,93.1885801452,81.5161252891,10.5075,1.16495485612
 10/19  18:00:00,244.195916393,29.0348081537,1.05308622252,0.0,41.9242800987,36.8599292233,122.311909502,112.951909502,9.34,0.02
 10/19  19:00:00,230.654784395,29.0348081537,0.758527390478,0.0,41.9242800987,36.8599292233,148.615254663,138.110430758,9.34,1.16482390505
 10/19  20:00:00,204.167886135,29.0348081537,0.291330236815,0.0,34.9369000822,32.3179380704,170.072191575,160.734930048,8.1725,1.16476152665
 10/19  21:00:00,146.134964969,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,140.912292576,135.077723749,4.67,1.16456882732
 10/19  22:00:00,87.6779978982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,121.789182442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,91.1664818701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926238318,0.0,2.335,1.16426238318
 10/20  01:00:00,83.9388908825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,82.8658187753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,82.1751341524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923552994,0.0,2.335,1.16423552994
 10/20  04:00:00,103.849667141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,102.875483502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,156.055176518,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,338.420294787,333.730294787,4.67,0.02
 10/20  07:00:00,148.512552977,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,315.689552796,309.855155065,4.67,1.16439773077
 10/20  08:00:00,213.435386101,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,259.398945373,251.206445373,8.1725,0.02
 10/20  09:00:00,241.590713368,29.0348081537,0.0683417140858,0.0,62.886420148,41.4019203762,198.529073547,186.856783453,10.5075,1.16479009472
 10/20  10:00:00,234.767982893,29.0348081537,0.53881820621,0.0,62.886420148,41.4019203762,157.766212544,146.093786019,10.5075,1.16492652462
 10/20  11:00:00,268.369069174,29.0348081537,1.00765505352,0.0,62.886420148,41.4019203762,127.178537424,115.505845587,10.5075,1.16519183652
 10/20  12:00:00,249.552717935,29.0348081537,1.1116988225,0.0,62.886420148,41.4019203762,120.707914311,109.035260231,10.5075,1.16515407982
 10/20  13:00:00,247.86542836,29.0348081537,1.23211472937,0.0,62.886420148,41.4019203762,113.862775796,101.044706083,10.5075,2.31056971242
 10/20  14:00:00,243.542606239,29.0348081537,1.28232731346,0.0,62.886420148,41.4019203762,112.516322522,100.843740416,10.5075,1.16508210597
 10/20  15:00:00,239.079209643,29.0348081537,1.2501080242,0.0,62.886420148,41.4019203762,116.338245007,104.66579583,10.5075,1.16494917677
 10/20  16:00:00,237.27443543,29.0348081537,1.16732608825,0.0,62.886420148,41.4019203762,125.923811611,114.251383675,10.5075,1.1649279365
 10/20  17:00:00,236.105699324,29.0348081537,1.04765189081,0.0,62.886420148,41.4019203762,138.973398802,127.300977399,10.5075,1.16492140316
 10/20  18:00:00,244.602993467,29.0348081537,0.657846176916,0.0,41.9242800987,36.8599292233,153.017177473,143.657177473,9.34,0.02
 10/20  19:00:00,227.382144546,29.0348081537,0.526637465295,0.0,41.9242800987,36.8599292233,163.72062904,153.215837016,9.34,1.16479202361
 10/20  20:00:00,202.326105008,29.0348081537,0.194497319167,0.0,34.9369000822,32.3179380704,173.389352325,164.052120842,8.1725,1.16473148304
 10/20  21:00:00,146.025552512,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,143.676942376,137.842402353,4.67,1.1645400234
 10/20  22:00:00,93.3378598758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,127.390128006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,97.5071968165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923391267,0.0,2.335,1.16423391267
 10/21  01:00:00,87.6567231423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,86.8180113507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,86.3328993862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548947154,0.0,1.75125,1.16423947154
 10/21  04:00:00,92.1649478063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,91.1728617249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,132.587057472,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,284.678996625,280.012189398,3.5025,1.16430722713
 10/21  07:00:00,133.653651921,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,276.224336507,272.701836507,3.5025,0.02
 10/21  08:00:00,192.549266349,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,243.890768099,236.888604225,5.8375,1.16466387323
 10/21  09:00:00,213.05274057,29.0348081537,0.0292808981644,0.0,41.9242800987,36.8599292233,196.114008383,186.754008383,9.34,0.02
 10/21  10:00:00,239.02911672,29.0348081537,0.39294733961,0.0,62.886420148,41.4019203762,151.859925412,140.187436261,10.5075,1.1649891515
 10/21  11:00:00,269.643359628,29.0348081537,0.892757913331,0.0,62.886420148,41.4019203762,121.633436767,109.960805346,10.5075,1.16513142094
 10/21  12:00:00,250.163148661,29.0348081537,1.05009093633,0.0,62.886420148,41.4019203762,111.712546219,98.8945329827,10.5075,2.31051323652
 10/21  13:00:00,248.484983478,29.0348081537,1.2328907155,0.0,62.886420148,41.4019203762,97.6865161772,86.0136292313,10.5075,1.16538694589
 10/21  14:00:00,244.661311685,29.0348081537,1.40318510506,0.0,62.886420148,41.4019203762,88.7680893307,77.0956043992,10.5075,1.16498493144
 10/21  15:00:00,239.3131958,29.0348081537,1.45068736683,0.0,62.886420148,41.4019203762,91.9185350578,80.2460684188,10.5075,1.16496663897
