Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  16:00:00,237.675183796,29.0348081537,1.50782946918,0.0,62.886420148,41.4019203762,96.4910766917,84.818643175,10.5075,1.1649335167
 10/21  17:00:00,235.355796212,29.0348081537,1.45138080181,0.0,62.886420148,41.4019203762,108.860129109,97.1875221713,10.5075,1.16510693786
 10/21  18:00:00,229.94451969,29.0348081537,0.494089790959,0.0,34.9369000822,32.3179380704,155.680454273,146.342944744,8.1725,1.16500952914
 10/21  19:00:00,183.719049638,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,178.857376017,172.999876017,5.8375,0.02
 10/21  20:00:00,172.498444512,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,197.175233038,190.172990674,5.8375,1.16474236481
 10/21  21:00:00,128.825686052,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,166.562234914,161.895152424,3.5025,1.16458249021
 10/21  22:00:00,81.4366866059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,115.991939278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564041158,0.0,1.75125,1.16439041158
 10/21  24:00:00,84.5607383997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,77.8396788131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,77.0140317364,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555713426,0.0,1.75125,1.16430713426
 10/22  03:00:00,76.3381825406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,82.5032043655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,81.9101456621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551531111,0.0,1.75125,1.16426531111
 10/22  06:00:00,124.308441794,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,419.889670665,416.367170665,3.5025,0.02
 10/22  07:00:00,126.711355067,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,388.629048539,385.106548539,3.5025,0.02
 10/22  08:00:00,155.982139631,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,319.427852807,314.761000066,3.5025,1.16435274113
 10/22  09:00:00,131.86923741,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,264.486195632,260.963695632,3.5025,0.02
 10/22  10:00:00,169.540343561,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,202.35365415,194.183922399,7.005,1.16473175186
 10/22  11:00:00,201.043685559,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,172.618382864,164.448723085,7.005,1.16465977881
 10/22  12:00:00,209.227150728,29.0348081537,0.19434578658,0.0,41.9242800987,36.8599292233,143.921080622,134.561080622,9.34,0.02
 10/22  13:00:00,209.821335532,29.0348081537,0.631203397651,0.0,41.9242800987,36.8599292233,126.299402565,115.794490885,9.34,1.16491167948
 10/22  14:00:00,207.538788348,29.0348081537,0.916896245415,0.0,41.9242800987,36.8599292233,109.637439664,99.1325716238,9.34,1.16486803971
 10/22  15:00:00,204.493203572,29.0348081537,1.07679217666,0.0,41.9242800987,36.8599292233,102.124690211,91.6198280392,9.34,1.16486217134
 10/22  16:00:00,203.640815102,29.0348081537,1.10580279001,0.0,41.9242800987,36.8599292233,106.938724176,96.4338145868,9.34,1.16490958913
 10/22  17:00:00,173.04886578,29.0348081537,0.317377468872,0.0,27.9495200658,27.7759469175,135.32689332,128.30189332,7.005,0.02
 10/22  18:00:00,189.640545629,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,170.678347293,164.843698485,4.67,1.16464880764
 10/22  19:00:00,169.122085651,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,194.329728827,188.495081377,4.67,1.16464744979
 10/22  20:00:00,160.062264993,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,205.926857861,201.236857861,4.67,0.02
 10/22  21:00:00,145.412742849,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,176.535372717,170.700934091,4.67,1.16443862631
 10/22  22:00:00,84.5610859698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,119.163490812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,88.597860878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557139279,0.0,1.75125,1.16432139279
 10/23  01:00:00,84.0808046194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,82.8709569034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,82.1817793033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921402514,0.0,2.335,1.16421402514
 10/23  04:00:00,88.4111847146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,87.6980287736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,141.049222585,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,344.218534851,338.384308599,4.67,1.1642262518
 10/23  07:00:00,145.093750247,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,319.700914371,315.010914371,4.67,0.02
 10/23  08:00:00,215.473265442,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,263.510401007,254.17337701,8.1725,1.16452399694
 10/23  09:00:00,244.103436439,29.0348081537,0.0728505016339,0.0,62.886420148,41.4019203762,193.66945968,183.14195968,10.5075,0.02
 10/23  10:00:00,238.315229147,29.0348081537,0.564867137672,0.0,62.886420148,41.4019203762,148.267494511,136.595074216,10.5075,1.16492029477
 10/23  11:00:00,272.256220752,29.0348081537,1.05815610196,0.0,62.886420148,41.4019203762,111.296132049,99.6234969576,10.5075,1.16513509122
 10/23  12:00:00,257.657059728,29.0348081537,1.41113875141,0.0,62.886420148,41.4019203762,86.1160449846,73.2978877602,10.5075,2.31065722441
 10/23  13:00:00,258.099764287,29.0348081537,1.69993481757,0.0,62.886420148,41.4019203762,70.3931429468,58.7204553527,10.5075,1.16518759414
 10/23  14:00:00,254.008033015,29.0348081537,1.8747794395,0.0,62.886420148,41.4019203762,61.8999020318,50.2273251817,10.5075,1.16507685014
 10/23  15:00:00,249.258477052,29.0348081537,1.99345106496,0.0,62.886420148,41.4019203762,59.8276134983,48.1551457427,10.5075,1.16496775558
 10/23  16:00:00,247.159515699,29.0348081537,1.95387832497,0.0,62.886420148,41.4019203762,69.4105940873,57.7381449738,10.5075,1.16494911346
 10/23  17:00:00,243.091375149,29.0348081537,1.63227023522,0.0,62.886420148,41.4019203762,93.5326174164,81.8601721242,10.5075,1.16494529222
 10/23  18:00:00,250.016112583,29.0348081537,0.95769678921,0.0,41.9242800987,36.8599292233,129.327374006,118.822374775,9.34,1.16499923167
 10/23  19:00:00,232.320265577,29.0348081537,0.592942576015,0.0,41.9242800987,36.8599292233,158.248351895,148.888351895,9.34,0.02
 10/23  20:00:00,205.715885768,29.0348081537,0.173268046952,0.0,34.9369000822,32.3179380704,175.462502124,166.125184812,8.1725,1.16481731201
 10/23  21:00:00,147.456549994,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,147.15462005,141.32009046,4.67,1.16452959031
 10/23  22:00:00,89.1479319886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,123.181106753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928184755,0.0,2.335,1.16428184755
 10/23  24:00:00,92.7954673844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,85.7392434661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,85.1125870122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922351424,0.0,2.335,1.16422351424
 10/24  03:00:00,84.6697909965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,106.627149482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,106.372004862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,160.288500623,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,290.910004313,285.075784161,4.67,1.1642201513
 10/24  07:00:00,156.977469839,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,278.298088687,273.608088687,4.67,0.02
 10/24  08:00:00,217.493241739,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,235.815903025,226.478814557,8.1725,1.1645884674
 10/24  09:00:00,245.393804295,29.0348081537,0.104582054435,0.0,62.886420148,41.4019203762,184.656259331,174.128759331,10.5075,0.02
 10/24  10:00:00,241.304062508,29.0348081537,0.669610282768,0.0,62.886420148,41.4019203762,140.480285674,128.807798873,10.5075,1.16498680128
 10/24  11:00:00,276.152548845,29.0348081537,1.1734746888,0.0,62.886420148,41.4019203762,101.36395073,89.0074509707,10.5075,1.84899975965
 10/24  12:00:00,262.794226897,29.0348081537,1.5029182865,0.0,62.886420148,41.4019203762,75.2060199784,63.0719565973,10.5075,1.62656338108
 10/24  13:00:00,264.149522106,29.0348081537,1.77677329991,0.0,62.886420148,41.4019203762,55.7340047447,44.0612412085,10.5075,1.16526353628
 10/24  14:00:00,258.717135867,29.0348081537,1.85039508276,0.0,62.886420148,41.4019203762,51.7621785987,40.0895238019,10.5075,1.16515479681
 10/24  15:00:00,254.109606647,29.0348081537,1.84694019223,0.0,62.886420148,41.4019203762,52.9102787922,41.2377314021,10.5075,1.16504739004
 10/24  16:00:00,252.639299828,29.0348081537,1.80249542286,0.0,62.886420148,41.4019203762,62.7590701543,51.0865393717,10.5075,1.16503078263
 10/24  17:00:00,249.095781532,29.0348081537,1.63581442594,0.0,62.886420148,41.4019203762,82.2347997805,70.5622707039,10.5075,1.16502907659
 10/24  18:00:00,259.267858783,29.0348081537,1.26806645395,0.0,41.9242800987,36.8599292233,95.2812432799,84.776366185,9.34,1.16487709489
 10/24  19:00:00,238.342253912,29.0348081537,1.10147446691,0.0,41.9242800987,36.8599292233,107.560765276,97.0560188696,9.34,1.16474640598
 10/24  20:00:00,211.254451323,29.0348081537,0.789117987606,0.0,34.9369000822,32.3179380704,115.998279063,107.805779063,8.1725,0.02
 10/24  21:00:00,153.178079361,29.0348081537,0.0458753224351,0.0,13.9747600329,18.6919646116,83.6487470217,77.8141284777,4.67,1.16461854397
 10/24  22:00:00,101.307664792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,133.438497375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928962251,0.0,2.335,1.16428962251
 10/24  24:00:00,103.862638768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,95.8847066016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,95.4481860619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924284964,0.0,2.335,1.16424284964
 10/25  03:00:00,94.9123746828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,101.321250945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,100.913139198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,153.819803845,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,182.721954193,176.887683839,4.67,1.16427035458
 10/25  07:00:00,160.37477876,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,177.853755909,173.163755909,4.67,0.02
 10/25  08:00:00,228.796548788,29.0348081537,0.00780793996571,0.0,34.9369000822,32.3179380704,160.415775794,151.078732849,8.1725,1.16454294477
 10/25  09:00:00,259.033207094,29.0348081537,0.838744347605,0.0,62.886420148,41.4019203762,124.483569637,112.811338969,10.5075,1.16473066826
 10/25  10:00:00,253.970177787,29.0348081537,1.12273625344,0.0,62.886420148,41.4019203762,100.089847796,89.5623477956,10.5075,0.02
 10/25  11:00:00,284.652140617,29.0348081537,1.3698739926,0.0,62.886420148,41.4019203762,80.9729572452,68.1549784749,10.5075,2.31047877034
 10/25  12:00:00,271.226536675,29.0348081537,1.5682266247,0.0,62.886420148,41.4019203762,70.4606637451,58.7879776261,10.5075,1.16518611894
 10/25  13:00:00,272.772569913,29.0348081537,1.76682695892,0.0,62.886420148,41.4019203762,55.1524751133,43.4796054028,10.5075,1.16536971048
 10/25  14:00:00,270.298104462,29.0348081537,1.97089581839,0.0,62.886420148,41.4019203762,40.7393839177,29.0668593834,10.5075,1.16502453427
 10/25  15:00:00,268.573007945,29.0348081537,2.20539660617,0.0,62.886420148,41.4019203762,25.9115315551,14.2390937861,10.5075,1.164937769
 10/25  16:00:00,269.409583922,29.0348081537,2.29409825749,0.0,62.886420148,41.4019203762,24.9825986233,13.3101789391,10.5075,1.16491968417
 10/25  17:00:00,265.565217841,29.0348081537,2.0598230468,0.0,62.886420148,41.4019203762,45.2430950533,33.5706785712,10.5075,1.16491648211
 10/25  18:00:00,269.962236955,29.0348081537,1.51271809247,0.0,41.9242800987,36.8599292233,72.7239082855,62.2189148163,9.34,1.16499346925
 10/25  19:00:00,253.610709841,29.0348081537,1.27539814129,0.0,41.9242800987,36.8599292233,92.6844335028,82.1795690832,9.34,1.16486441959
 10/25  20:00:00,225.036366954,29.0348081537,0.974753075714,0.0,34.9369000822,32.3179380704,99.8705290163,91.6780290163,8.1725,0.02
 10/25  21:00:00,162.569554449,29.0348081537,0.171284852696,0.0,13.9747600329,18.6919646116,73.0953123807,67.2607111874,4.67,1.16460119325
 10/25  22:00:00,104.645077231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,136.569194474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932834511,0.0,2.335,1.16432834511
 10/25  24:00:00,108.230761396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,99.1805992122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,97.6026739041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929310889,0.0,2.335,1.16429310889
 10/26  03:00:00,96.4398406916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,101.927654209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,100.842367538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923142234,0.0,2.335,1.16423142234
 10/26  06:00:00,152.759983742,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,214.548967535,209.858967535,4.67,0.02
 10/26  07:00:00,158.680419581,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,210.186044898,205.496044898,4.67,0.02
 10/26  08:00:00,227.426010328,29.0348081537,0.0248361643254,0.0,34.9369000822,32.3179380704,181.540362142,172.203240312,8.1725,1.164621829
 10/26  09:00:00,259.85065432,29.0348081537,0.700284484073,0.0,62.886420148,41.4019203762,130.34789598,118.675710841,10.5075,1.16468513949
 10/26  10:00:00,260.948383346,29.0348081537,1.29264965645,0.0,62.886420148,41.4019203762,86.6373501736,74.9649447932,10.5075,1.16490538038
 10/26  11:00:00,294.627403902,29.0348081537,1.74622200428,0.0,62.886420148,41.4019203762,54.3246244765,42.6518164354,10.5075,1.16530804106
 10/26  12:00:00,283.916139629,29.0348081537,2.01146153966,0.0,62.886420148,41.4019203762,33.1950950216,21.5222744546,10.5075,1.16532056695
 10/26  13:00:00,285.988991535,29.0348081537,2.52650170573,0.0,62.886420148,41.4019203762,15.5216831845,3.84895592231,10.5075,1.16522726217
 10/26  14:00:00,282.044756315,29.0348081537,3.30101870766,0.0,62.886420148,41.4019203762,11.672663351,0.0,10.5075,1.16516335096
 10/26  15:00:00,276.545445815,29.0348081537,3.05220107616,0.0,62.886420148,41.4019203762,11.6725784338,0.0,10.5075,1.16507843376
 10/26  16:00:00,274.811969151,29.0348081537,2.50268811168,0.0,62.886420148,41.4019203762,11.6725622848,0.0,10.5075,1.16506228481
 10/26  17:00:00,274.235562564,29.0348081537,2.38639804116,0.0,62.886420148,41.4019203762,19.8545985431,8.18203737187,10.5075,1.16506117122
 10/26  18:00:00,281.061770464,29.0348081537,1.88174292571,0.0,41.9242800987,36.8599292233,40.5137597095,30.0088283564,9.34,1.16493135309
 10/26  19:00:00,266.280594133,29.0348081537,1.61963078356,0.0,41.9242800987,36.8599292233,59.8933528681,49.3885189915,9.34,1.16483387658
 10/26  20:00:00,240.098278307,29.0348081537,1.38881978087,0.0,34.9369000822,32.3179380704,62.7392541551,53.4019772787,8.1725,1.16477687647
 10/26  21:00:00,176.205242288,29.0348081537,0.63162389594,0.0,13.9747600329,18.6919646116,28.1916429914,23.5016429914,4.67,0.02
 10/26  22:00:00,118.20015425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937876895,0.0,2.335,1.16437876895
 10/26  23:00:00,149.534963897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,123.988666297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,114.946565497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923208963,0.0,2.335,1.16423208963
 10/27  02:00:00,114.853712542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,113.650547069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,137.707880525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,137.243190594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924893198,0.0,2.335,1.16424893198
 10/27  06:00:00,191.156493288,29.0348081537,0.00192844374328,0.0,13.9747600329,18.6919646116,90.5068354709,85.8168354709,4.67,0.02
 10/27  07:00:00,195.53769058,29.0348081537,0.0985769205039,0.0,13.9747600329,18.6919646116,98.6864459353,92.852034586,4.67,1.1644113493
 10/27  08:00:00,253.817857254,29.0348081537,0.917992979601,0.0,34.9369000822,32.3179380704,83.1780343778,74.9855343778,8.1725,0.02
 10/27  09:00:00,282.648724542,29.0348081537,1.59105017463,0.0,62.886420148,41.4019203762,68.7156729627,57.0433322919,10.5075,1.16484067074
 10/27  10:00:00,278.372272265,29.0348081537,1.83598566497,0.0,62.886420148,41.4019203762,58.0079610246,46.3356033673,10.5075,1.16485765734
 10/27  11:00:00,300.372141708,29.0348081537,1.97788444288,0.0,62.886420148,41.4019203762,51.8626237979,40.1899198278,10.5075,1.16520397012
 10/27  12:00:00,287.992930968,29.0348081537,2.07278269675,0.0,62.886420148,41.4019203762,51.4646961704,39.7919956692,10.5075,1.16520050123
 10/27  13:00:00,287.571598452,29.0348081537,2.15062444288,0.0,62.886420148,41.4019203762,48.9587366855,37.2858433192,10.5075,1.16539336629
 10/27  14:00:00,281.790990425,29.0348081537,2.18244979221,0.0,62.886420148,41.4019203762,47.4210604001,35.7484682743,10.5075,1.16509212576
 10/27  15:00:00,279.284000917,29.0348081537,2.31485928533,0.0,62.886420148,41.4019203762,38.8073595444,27.1348314393,10.5075,1.16502810514
 10/27  16:00:00,279.65358972,29.0348081537,2.32806597249,0.0,62.886420148,41.4019203762,36.4571955163,24.7846851455,10.5075,1.16501037087
 10/27  17:00:00,278.065767407,29.0348081537,2.18992446591,0.0,62.886420148,41.4019203762,45.0193478892,33.3468401816,10.5075,1.16500770754
 10/27  18:00:00,284.167344677,29.0348081537,1.71313209517,0.0,41.9242800987,36.8599292233,58.9572261518,48.4523276045,9.34,1.16489854722
 10/27  19:00:00,263.34751108,29.0348081537,1.53586411241,0.0,41.9242800987,36.8599292233,69.1268310839,58.6219981277,9.34,1.16483295623
 10/27  20:00:00,237.996406045,29.0348081537,1.24903907537,0.0,34.9369000822,32.3179380704,72.8354152047,63.4981336428,8.1725,1.16478156186
 10/27  21:00:00,173.12675968,29.0348081537,0.495556113261,0.0,13.9747600329,18.6919646116,36.2507094366,31.5607094366,4.67,0.02
 10/27  22:00:00,118.64768844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943457758,0.0,2.335,1.16443457758
 10/27  23:00:00,148.446302328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,122.473263787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,110.332732304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562351783,0.0,1.75125,1.16437351783
 10/28  02:00:00,108.435998895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,107.04576412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552969528,0.0,1.75125,1.16427969528
 10/28  04:00:00,113.031070798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,111.023426462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,149.149716134,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,159.104767923,154.437984463,3.5025,1.16428346024
 10/28  07:00:00,156.311438214,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,161.825964541,158.303464541,3.5025,0.02
 10/28  08:00:00,211.641031151,29.0348081537,0.0113045400289,0.0,20.9621400493,23.2339557645,146.876539926,139.874460215,5.8375,1.16457971116
 10/28  09:00:00,234.110339262,29.0348081537,0.364869856175,0.0,41.9242800987,36.8599292233,126.856527123,117.496527123,9.34,0.02
 10/28  10:00:00,256.917291011,29.0348081537,0.794454064928,0.0,62.886420148,41.4019203762,120.524010112,108.851479575,10.5075,1.16503053686
 10/28  11:00:00,285.695142683,29.0348081537,1.03388048207,0.0,62.886420148,41.4019203762,101.732811636,90.0602252992,10.5075,1.16508633674
 10/28  12:00:00,271.15437431,29.0348081537,1.18144071359,0.0,62.886420148,41.4019203762,92.9959955745,80.1780197336,10.5075,2.31047584087
 10/28  13:00:00,271.182831586,29.0348081537,1.32185297444,0.0,62.886420148,41.4019203762,83.7282588585,72.0553641143,10.5075,1.16539474411
 10/28  14:00:00,269.527989472,29.0348081537,1.56047176962,0.0,62.886420148,41.4019203762,66.8336603802,55.1611598238,10.5075,1.16500055642
 10/28  15:00:00,268.307157776,29.0348081537,1.73396934644,0.0,62.886420148,41.4019203762,52.9468048151,41.2743076298,10.5075,1.16499718535
 10/28  16:00:00,268.999808545,29.0348081537,1.81869677336,0.0,62.886420148,41.4019203762,50.7961938766,39.1237151622,10.5075,1.16497871441
 10/28  17:00:00,266.924542913,29.0348081537,1.70146790397,0.0,62.886420148,41.4019203762,65.7468823489,54.0744371772,10.5075,1.16494517165
 10/28  18:00:00,259.640835592,29.0348081537,0.950916180335,0.0,34.9369000822,32.3179380704,93.9745499687,84.6369637104,8.1725,1.1650862583
 10/28  19:00:00,216.356219492,29.0348081537,0.36530619844,0.0,20.9621400493,23.2339557645,105.270219148,98.267937043,5.8375,1.16478210521
 10/28  20:00:00,204.49857571,29.0348081537,0.28189353408,0.0,20.9621400493,23.2339557645,107.954474975,102.096974975,5.8375,0.02
 10/28  21:00:00,157.203646385,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,75.8286364415,71.1615938695,3.5025,1.16454257198
 10/28  22:00:00,111.715666501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,144.156346953,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564132742,0.0,1.75125,1.16439132742
 10/28  24:00:00,117.707681702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,108.25005556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550809866,0.0,1.75125,1.16425809866
 10/29  02:00:00,107.532528201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,106.259615311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,112.176100989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,110.376326743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555391235,0.0,1.75125,1.16430391235
 10/29  06:00:00,150.109781282,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,165.469119619,161.946619619,3.5025,0.02
 10/29  07:00:00,158.643563968,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,170.68196259,166.01511772,3.5025,1.16434487002
 10/29  08:00:00,184.968659303,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,152.949308106,149.426808106,3.5025,0.02
 10/29  09:00:00,161.458939568,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,152.011317256,148.488817256,3.5025,0.02
 10/29  10:00:00,197.139849434,29.0348081537,0.0320392257427,0.0,27.9495200658,27.7759469175,129.759410433,121.589659244,7.005,1.16475118955
 10/29  11:00:00,228.248819988,29.0348081537,0.0991413664853,0.0,27.9495200658,27.7759469175,115.38153507,107.211722379,7.005,1.16481269057
 10/29  12:00:00,245.272310715,29.0348081537,0.919219021829,0.0,41.9242800987,36.8599292233,91.7459617319,81.2410665528,9.34,1.16489517909
 10/29  13:00:00,250.147818655,29.0348081537,1.26873510855,0.0,41.9242800987,36.8599292233,74.7414658591,65.3814658591,9.34,0.02
 10/29  14:00:00,249.365126468,29.0348081537,1.60124750356,0.0,41.9242800987,36.8599292233,59.186800975,48.6819284029,9.34,1.16487257219
 10/29  15:00:00,246.607431849,29.0348081537,1.71769398825,0.0,41.9242800987,36.8599292233,53.372487914,42.8676108475,9.34,1.1648770665
 10/29  16:00:00,244.415916727,29.0348081537,1.5763894883,0.0,41.9242800987,36.8599292233,59.1226591659,48.6177269098,9.34,1.16493225611
 10/29  17:00:00,209.542678973,29.0348081537,0.734451155205,0.0,27.9495200658,27.7759469175,80.9761395964,72.8062656097,7.005,1.16487398665
 10/29  18:00:00,218.941817616,29.0348081537,0.113191086639,0.0,13.9747600329,18.6919646116,99.2430395758,94.5530395758,4.67,0.02
 10/29  19:00:00,195.838138061,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,118.729640555,112.894911307,4.67,1.1647292481
 10/29  20:00:00,177.902049931,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,135.467013784,129.632473361,4.67,1.16454042315
 10/29  21:00:00,156.362822578,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,100.192775301,95.5027753011,4.67,0.02
 10/29  22:00:00,93.4669017603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,125.111429272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550144061,0.0,1.75125,1.16425144061
 10/29  24:00:00,93.7845545827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,87.4866746729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,85.0720428421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927501513,0.0,2.335,1.16427501513
 10/30  03:00:00,82.8040255849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,87.8875520374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,87.1296481292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992156199,0.0,2.335,1.1642156199
 10/30  06:00:00,140.91807779,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,231.275192448,226.585192448,4.67,0.02
 10/30  07:00:00,142.959370414,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,223.192529047,218.502529047,4.67,0.02
 10/30  08:00:00,212.182933256,29.0348081537,0.00603950316372,0.0,34.9369000822,32.3179380704,206.969039317,197.631878584,8.1725,1.16466073217
 10/30  09:00:00,236.20449624,29.0348081537,0.179424717944,0.0,62.886420148,41.4019203762,185.811922886,174.13973555,10.5075,1.1646873367
 10/30  10:00:00,226.925571805,29.0348081537,0.416439494785,0.0,62.886420148,41.4019203762,180.531509737,168.859091217,10.5075,1.16491851955
 10/30  11:00:00,257.388980974,29.0348081537,0.609832882622,0.0,62.886420148,41.4019203762,167.53017543,155.857340391,10.5075,1.16533503858
 10/30  12:00:00,236.852564333,29.0348081537,0.716997817068,0.0,62.886420148,41.4019203762,160.014826566,148.341969456,10.5075,1.16535710952
 10/30  13:00:00,235.136922163,29.0348081537,0.84205334273,0.0,62.886420148,41.4019203762,152.097625165,140.424853109,10.5075,1.16527205614
 10/30  14:00:00,231.573791706,29.0348081537,0.949194265,0.0,62.886420148,41.4019203762,145.427399056,133.754926933,10.5075,1.16497212297
 10/30  15:00:00,228.487642366,29.0348081537,1.0406856761,0.0,62.886420148,41.4019203762,139.118446245,127.446029496,10.5075,1.16491674853
 10/30  16:00:00,228.447632685,29.0348081537,1.05030860779,0.0,62.886420148,41.4019203762,140.082810093,128.410178246,10.5075,1.16513184657
 10/30  17:00:00,228.598602514,29.0348081537,1.04979009259,0.0,62.886420148,41.4019203762,142.664951851,130.99231242,10.5075,1.1651394318
 10/30  18:00:00,241.125730799,29.0348081537,0.771036858807,0.0,41.9242800987,36.8599292233,148.182759795,137.677742966,9.34,1.16501682862
 10/30  19:00:00,224.54480208,29.0348081537,0.619021406274,0.0,41.9242800987,36.8599292233,159.773196222,149.268450686,9.34,1.16474553638
 10/30  20:00:00,199.208065199,29.0348081537,0.304997261923,0.0,34.9369000822,32.3179380704,167.719638701,158.382438814,8.1725,1.16469988696
 10/30  21:00:00,141.741380729,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,135.64255398,130.95255398,4.67,0.02
 10/30  22:00:00,82.3363032982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944772759,0.0,2.335,1.16444772759
 10/30  23:00:00,117.107501411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,86.6893419185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,80.4565415413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926522381,0.0,2.335,1.16426522381
 10/31  02:00:00,80.2429859583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,80.0503269591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,102.518094158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922141455,0.0,2.335,1.16422141455
 10/31  05:00:00,102.586940498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,157.050326061,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,262.839619428,258.149619428,4.67,0.02
 10/31  07:00:00,152.207882745,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,245.623534739,239.789119616,4.67,1.16441512309
 10/31  08:00:00,213.775498323,29.0348081537,0.0210586190711,0.0,34.9369000822,32.3179380704,208.457248834,200.264748834,8.1725,0.02
 10/31  09:00:00,240.437344438,29.0348081537,0.282405541403,0.0,62.886420148,41.4019203762,170.140564913,158.468272749,10.5075,1.16479216384
 10/31  10:00:00,232.559034542,29.0348081537,0.646685371958,0.0,62.886420148,41.4019203762,156.077882455,144.405390608,10.5075,1.16499184635
 10/31  11:00:00,263.62598032,29.0348081537,0.831155111228,0.0,62.886420148,41.4019203762,142.846088193,131.173237035,10.5075,1.16535115757
 10/31  12:00:00,244.619267708,29.0348081537,0.907054906616,0.0,62.886420148,41.4019203762,137.889653262,126.21679668,10.5075,1.16535658176
 10/31  13:00:00,242.72596751,29.0348081537,0.974277416543,0.0,62.886420148,41.4019203762,135.623309859,122.805324991,10.5075,2.3104848682
 10/31  14:00:00,237.937869519,29.0348081537,0.963944612436,0.0,62.886420148,41.4019203762,136.373549812,124.700979687,10.5075,1.16507012496
 10/31  15:00:00,234.851609282,29.0348081537,1.02252922978,0.0,62.886420148,41.4019203762,132.207598673,120.53514157,10.5075,1.16495710264
 10/31  16:00:00,235.19364155,29.0348081537,1.04683558289,0.0,62.886420148,41.4019203762,132.349847122,120.677387641,10.5075,1.1649594807
 10/31  17:00:00,238.412846293,29.0348081537,1.03610151851,0.0,62.886420148,41.4019203762,136.038685457,124.366208383,10.5075,1.16497707467
 10/31  18:00:00,246.01529827,29.0348081537,0.639853671492,0.0,41.9242800987,36.8599292233,151.282469967,141.922469967,9.34,0.02
 10/31  19:00:00,224.068557137,29.0348081537,0.549575288429,0.0,41.9242800987,36.8599292233,159.646303311,149.141437213,9.34,1.16486609752
 10/31  20:00:00,199.166959363,29.0348081537,0.273760110274,0.0,34.9369000822,32.3179380704,164.961547622,155.624221592,8.1725,1.16482602993
 10/31  21:00:00,143.318411661,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,133.959928859,128.125279894,4.67,1.16464896561
 10/31  22:00:00,90.9012716864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,125.558269648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,96.4981583742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921006737,0.0,2.335,1.16421006737
 11/01  01:00:00,90.4388015799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,90.4974467644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,90.3544803488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925853816,0.0,2.335,1.16425853816
 11/01  04:00:00,96.6765135791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,95.9205913785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,149.663096042,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,257.284636156,251.450426571,4.67,1.16420958544
 11/01  07:00:00,155.98399985,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,236.324607686,231.634607686,4.67,0.02
 11/01  08:00:00,223.898818326,29.0348081537,0.00911132903801,0.0,34.9369000822,32.3179380704,214.766175538,205.429073654,8.1725,1.16460188368
 11/01  09:00:00,249.433999951,29.0348081537,0.0336611281006,0.0,62.886420148,41.4019203762,188.498507171,177.971007171,10.5075,0.02
 11/01  10:00:00,238.745753792,29.0348081537,0.2574828771,0.0,62.886420148,41.4019203762,181.125808745,169.453422244,10.5075,1.16488650088
 11/01  11:00:00,267.108543157,29.0348081537,0.474544638349,0.0,62.886420148,41.4019203762,167.692346154,156.019718754,10.5075,1.16512739947
 11/01  12:00:00,247.480651634,29.0348081537,0.568530612896,0.0,62.886420148,41.4019203762,163.130291506,150.31207727,10.5075,2.31071423541
 11/01  13:00:00,244.649844505,29.0348081537,0.656158030564,0.0,62.886420148,41.4019203762,156.653718363,144.98097418,10.5075,1.16524418381
 11/01  14:00:00,239.953677482,29.0348081537,0.704319259125,0.0,62.886420148,41.4019203762,154.822771128,143.150120634,10.5075,1.16515049401
 11/01  15:00:00,234.597800657,29.0348081537,0.709593280705,0.0,62.886420148,41.4019203762,157.16982282,145.497264556,10.5075,1.16505826368
 11/01  16:00:00,232.724910235,29.0348081537,0.67198118893,0.0,62.886420148,41.4019203762,163.893025353,152.220466358,10.5075,1.16505899479
 11/01  17:00:00,234.354987583,29.0348081537,0.650011941942,0.0,62.886420148,41.4019203762,169.638915502,157.966340514,10.5075,1.16507498719
 11/01  18:00:00,241.659070218,29.0348081537,0.385756109702,0.0,41.9242800987,36.8599292233,176.012807486,165.507870522,9.34,1.16493696384
 11/01  19:00:00,223.958007282,29.0348081537,0.273377372519,0.0,41.9242800987,36.8599292233,186.280882303,175.776062742,9.34,1.1648195602
 11/01  20:00:00,198.476697738,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,190.282353202,182.089853202,8.1725,0.02
 11/01  21:00:00,141.437440083,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,155.275443051,149.440808283,4.67,1.16463476765
 11/01  22:00:00,82.1138889611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,117.066368329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929716096,0.0,2.335,1.16429716096
 11/01  24:00:00,86.4253556974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,80.5857229508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,80.4440973089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926668406,0.0,2.335,1.16426668406
 11/02  03:00:00,80.4169532216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,86.9535590332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,86.6374280578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992090265,0.0,2.335,1.1642090265
 11/02  06:00:00,141.723377251,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,234.804604921,230.114604921,4.67,0.02
 11/02  07:00:00,144.027689402,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,214.168842712,209.478842712,4.67,0.02
 11/02  08:00:00,212.876161841,29.0348081537,0.00854080748769,0.0,34.9369000822,32.3179380704,198.62294975,189.285788203,8.1725,1.16466154675
 11/02  09:00:00,236.399462965,29.0348081537,0.205369544664,0.0,62.886420148,41.4019203762,180.4620622,168.789867648,10.5075,1.16469455165
 11/02  10:00:00,226.757638371,29.0348081537,0.42435022405,0.0,62.886420148,41.4019203762,178.348326651,166.675892584,10.5075,1.16493406682
 11/02  11:00:00,256.988807162,29.0348081537,0.494067025074,0.0,62.886420148,41.4019203762,176.331513956,164.658652799,10.5075,1.1653611571
 11/02  12:00:00,235.810449726,29.0348081537,0.479129290186,0.0,62.886420148,41.4019203762,178.755822323,167.082931833,10.5075,1.16539048959
 11/02  13:00:00,233.453202761,29.0348081537,0.42125006654,0.0,62.886420148,41.4019203762,184.171444927,172.498633197,10.5075,1.16531172916
 11/02  14:00:00,229.422969821,29.0348081537,0.376293501116,0.0,62.886420148,41.4019203762,188.236824976,176.564305801,10.5075,1.16501917507
 11/02  15:00:00,226.125859477,29.0348081537,0.460252309466,0.0,62.886420148,41.4019203762,182.228770206,170.556303026,10.5075,1.16496717927
 11/02  16:00:00,226.236345203,29.0348081537,0.508219703342,0.0,62.886420148,41.4019203762,180.616596305,168.944133717,10.5075,1.16496258732
 11/02  17:00:00,229.341658371,29.0348081537,0.42124828154,0.0,62.886420148,41.4019203762,190.45045086,178.777977601,10.5075,1.16497325875
 11/02  18:00:00,238.455651136,29.0348081537,0.0487866667421,0.0,41.9242800987,36.8599292233,203.077105118,192.572229708,9.34,1.16487540978
 11/02  19:00:00,222.339876669,29.0348081537,0.0417405691985,0.0,41.9242800987,36.8599292233,204.462767511,193.957946449,9.34,1.16482106193
 11/02  20:00:00,197.45789477,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,205.117803405,195.780522268,8.1725,1.16478113751
 11/02  21:00:00,140.657905198,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,170.983370224,166.293370224,4.67,0.02
 11/02  22:00:00,81.311569566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944936545,0.0,2.335,1.16444936545
 11/02  23:00:00,116.44132639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,85.6899855643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,79.5854677989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927930892,0.0,2.335,1.16427930892
 11/03  02:00:00,79.2871289181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,79.2098939012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,101.536781252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924122922,0.0,2.335,1.16424122922
 11/03  05:00:00,101.357552161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,155.820675252,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,317.55131569,312.86131569,4.67,0.02
 11/03  07:00:00,153.846016148,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,292.40489437,286.570497471,4.67,1.16439689945
 11/03  08:00:00,210.859612388,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,263.192877596,255.000377596,8.1725,0.02
 11/03  09:00:00,234.96945499,29.0348081537,0.0103611707512,0.0,62.886420148,41.4019203762,233.301143832,221.628808055,10.5075,1.16483577725
 11/03  10:00:00,225.344724795,29.0348081537,0.0,0.0,62.886420148,41.4019203762,218.111239403,206.438848738,10.5075,1.16489066452
 11/03  11:00:00,256.243663225,29.0348081537,0.111618844677,0.0,62.886420148,41.4019203762,200.636060015,188.963361157,10.5075,1.16519885735
 11/03  12:00:00,235.376459787,29.0348081537,0.273441268422,0.0,62.886420148,41.4019203762,192.574445268,180.901752471,10.5075,1.16519279729
 11/03  13:00:00,233.217896846,29.0348081537,0.29311045182,0.0,62.886420148,41.4019203762,193.799606487,180.981351474,10.5075,2.31075501292
 11/03  14:00:00,229.354290332,29.0348081537,0.30874168413,0.0,62.886420148,41.4019203762,190.676238879,179.003525015,10.5075,1.16521386375
 11/03  15:00:00,226.002654307,29.0348081537,0.377769583554,0.0,62.886420148,41.4019203762,182.544041268,170.871435092,10.5075,1.16510617628
 11/03  16:00:00,225.9525741,29.0348081537,0.389150162467,0.0,62.886420148,41.4019203762,186.259298819,174.586683684,10.5075,1.16511513509
 11/03  17:00:00,229.10300223,29.0348081537,0.320340165132,0.0,62.886420148,41.4019203762,197.318226754,185.645587305,10.5075,1.1651394485
 11/03  18:00:00,238.265646603,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,208.868033219,198.363047414,9.34,1.16498580486
 11/03  19:00:00,215.284000456,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,220.805293004,211.445293004,9.34,0.02
 11/03  20:00:00,190.631901599,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,229.938290702,220.600970196,8.1725,1.16482050526
 11/03  21:00:00,135.212730967,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,198.163270608,192.328653911,4.67,1.1646166975
 11/03  22:00:00,80.3692705513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,115.662433318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930516958,0.0,2.335,1.16430516958
 11/03  24:00:00,84.6670394634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,76.3190737946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,76.1235106955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155950436,0.0,1.75125,1.1643450436
 11/04  03:00:00,75.9524898147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,82.3226775413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,89.7835898868,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,15.9181335809,13.0025866605,1.75125,1.16429692039
 11/04  06:00:00,124.131210306,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,375.110571118,371.588071118,3.5025,0.02
 11/04  07:00:00,129.532480985,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,345.394131694,340.727111954,3.5025,1.16451974038
 11/04  08:00:00,182.525096827,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,313.723681667,307.866181667,5.8375,0.02
 11/04  09:00:00,199.540591746,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,274.924336761,264.419730989,9.34,1.16460577197
 11/04  10:00:00,224.408738325,29.0348081537,0.0,0.0,62.886420148,41.4019203762,249.387407645,237.715016336,10.5075,1.16489130892
 11/04  11:00:00,255.311254323,29.0348081537,0.0,0.0,62.886420148,41.4019203762,232.219176946,220.54651132,10.5075,1.16516562624
 11/04  12:00:00,234.030917351,29.0348081537,0.0,0.0,62.886420148,41.4019203762,224.278998823,212.606352223,10.5075,1.16514659994
 11/04  13:00:00,232.07992307,29.0348081537,0.0,0.0,62.886420148,41.4019203762,218.717654657,207.04478937,10.5075,1.1653652868
 11/04  14:00:00,228.31119473,29.0348081537,0.0,0.0,62.886420148,41.4019203762,213.633092992,201.96052881,10.5075,1.1650641818
 11/04  15:00:00,224.954087501,29.0348081537,0.0,0.0,62.886420148,41.4019203762,208.782219055,197.109635055,10.5075,1.16508400021
 11/04  16:00:00,224.87849392,29.0348081537,0.0,0.0,62.886420148,41.4019203762,210.996551334,199.323962935,10.5075,1.16508839911
 11/04  17:00:00,228.211196287,29.0348081537,0.0,0.0,62.886420148,41.4019203762,219.256312201,207.583734828,10.5075,1.16507737247
 11/04  18:00:00,223.911865697,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,244.003099623,234.665566952,8.1725,1.16503267048
 11/04  19:00:00,178.236659525,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,261.425745478,254.423320882,5.8375,1.16492459591
 11/04  20:00:00,167.867679644,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,284.282123545,277.279937484,5.8375,1.16468606046
 11/04  21:00:00,125.129980844,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,274.719445684,270.052426636,3.5025,1.16451904878
 11/04  22:00:00,77.3669416303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,112.657914854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,81.4998098094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561704349,0.0,1.75125,1.16436704349
 11/05  01:00:00,75.4444260233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,87.8679004263,12.412922328,0.0,0.0,3.49369000822,6.81298672936,31.5723815738,28.6568008801,1.75125,1.16433069366
 11/05  03:00:00,87.9179794799,12.412922328,0.0,0.0,3.49369000822,6.81298672936,33.5826419052,31.8113919052,1.75125,0.02
 11/05  04:00:00,90.4049627709,8.33198201064,0.0,0.0,3.49369000822,6.81298672936,25.9386290345,24.1673790345,1.75125,0.02
 11/05  05:00:00,94.3204015559,12.8098255385,0.00107273245332,0.0,3.49369000822,6.81298672936,42.0929208642,39.1773801854,1.75125,1.16429067882
 11/05  06:00:00,124.221256891,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,489.671715776,486.149215776,3.5025,0.02
 11/05  07:00:00,129.910228379,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,445.01744226,441.49494226,3.5025,0.02
 11/05  08:00:00,155.091753047,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,386.020457233,381.35355095,3.5025,1.16440628323
 11/05  09:00:00,127.791837599,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,365.535514832,362.013014832,3.5025,0.02
 11/05  10:00:00,162.668840359,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,323.440853547,315.271065129,7.005,1.16478841791
 11/05  11:00:00,193.869969721,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,306.178357129,298.008605974,7.005,1.16475115525
 11/05  12:00:00,200.128511959,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,281.923749233,272.563749233,9.34,0.02
 11/05  13:00:00,198.589682057,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,275.430981293,264.926112054,9.34,1.16486923891
 11/05  14:00:00,194.67292195,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,270.429157992,259.924305074,9.34,1.16485291828
 11/05  15:00:00,191.273215268,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,267.068165159,256.563289203,9.34,1.1648759567
 11/05  16:00:00,191.291036915,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,264.582670649,254.077716043,9.34,1.1649546062
 11/05  17:00:00,166.069898789,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,309.16139731,302.13639731,7.005,0.02
 11/05  18:00:00,182.466326283,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,338.657280826,332.822570191,4.67,1.16471063446
 11/05  19:00:00,162.517413916,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,347.07288098,341.238144063,4.67,1.1647369175
 11/05  20:00:00,153.83788665,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,348.49455671,343.80455671,4.67,0.02
 11/05  21:00:00,139.491884528,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,308.15124087,302.316811099,4.67,1.16442977064
 11/05  22:00:00,78.1509781888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  23:00:00,113.510826512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551580008,0.0,1.75125,1.16426580008
 11/05  24:00:00,82.0379596312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,82.1517647833,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,11.6667605913,9.31176059131,2.335,0.02
 11/06  02:00:00,90.5174762126,12.412922328,0.0,0.0,3.49369000822,9.08398230582,27.4750830051,23.9758110275,2.335,1.16427197754
 11/06  03:00:00,86.3773793714,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.1623897927,17.8073897927,2.335,0.02
 11/06  04:00:00,90.4154381668,12.412922328,0.0,0.0,3.49369000822,9.08398230582,31.3892880556,29.0342880556,2.335,0.02
 11/06  05:00:00,97.0943704669,12.412922328,0.0,0.0,3.49369000822,9.08398230582,30.1167586229,27.7617586229,2.335,0.02
 11/06  06:00:00,92.6923593074,8.44538292794,0.000740270026025,0.0,3.49369000822,9.08398230582,24.0460011294,20.5467319348,2.335,1.16426919459
 11/06  07:00:00,135.073456976,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,427.139178245,422.449178245,4.67,0.02
 11/06  08:00:00,134.040265956,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,382.177547219,376.343144376,4.67,1.16440284227
 11/06  09:00:00,210.054795503,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,336.968178618,328.775678618,8.1725,0.02
 11/06  10:00:00,234.203917655,29.0348081537,0.0,0.0,62.886420148,41.4019203762,297.15698206,285.48486808,10.5075,1.16461397993
 11/06  11:00:00,224.665879043,29.0348081537,0.0,0.0,62.886420148,41.4019203762,280.065031949,268.392628757,10.5075,1.16490319221
 11/06  12:00:00,255.354417035,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.580912946,252.908130154,10.5075,1.16528279119
 11/06  13:00:00,234.166913117,29.0348081537,0.0,0.0,62.886420148,41.4019203762,258.612789745,246.939986774,10.5075,1.16530297147
 11/06  14:00:00,232.097881712,29.0348081537,0.0,0.0,62.886420148,41.4019203762,253.759518003,242.086781371,10.5075,1.16523663194
 11/06  15:00:00,228.269138085,29.0348081537,0.0,0.0,62.886420148,41.4019203762,250.878979967,238.061188623,10.5075,2.31029134326
 11/06  16:00:00,224.882778076,29.0348081537,0.0,0.0,62.886420148,41.4019203762,244.615989577,232.943538095,10.5075,1.16495148137
 11/06  17:00:00,228.324706099,29.0348081537,0.0,0.0,62.886420148,41.4019203762,244.844675316,233.172207992,10.5075,1.1649673247
 11/06  18:00:00,238.319254111,29.0348081537,0.0,0.0,62.886420148,41.4019203762,253.968310265,242.295811597,10.5075,1.16499866752
 11/06  19:00:00,237.481578433,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,268.507095439,259.147095439,9.34,0.02
