Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  20:00:00,221.362375653,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,279.953722992,269.448824843,9.34,1.16489814951
 11/06  21:00:00,196.465284512,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,291.05718704,281.719817301,8.1725,1.16486973857
 11/06  22:00:00,139.426771232,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,277.106080646,271.271521005,4.67,1.16455964071
 11/06  23:00:00,79.6296714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,114.801263666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,83.5667334387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926237484,0.0,2.335,1.16426237484
 11/07  02:00:00,90.2042221236,12.412922328,0.0,0.0,3.49369000822,9.08398230582,30.9657760534,28.6107760534,2.335,0.02
 11/07  03:00:00,90.2191469073,12.412922328,0.0,0.0,3.49369000822,9.08398230582,35.5034510773,33.1484510773,2.335,0.02
 11/07  04:00:00,86.5268740269,8.78558567985,0.0,0.0,3.49369000822,9.08398230582,29.7507761249,26.251527883,2.335,1.1642482419
 11/07  05:00:00,114.266356579,14.2460628741,0.0,0.0,3.49369000822,9.08398230582,45.8164621655,43.4614621655,2.335,0.02
 11/07  06:00:00,115.390002298,15.3414791641,0.0,0.0,3.49369000822,9.08398230582,42.3251291343,39.9701291343,2.335,0.02
 11/07  07:00:00,151.551564212,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,478.955089062,473.120818682,4.67,1.1642703796
 11/07  08:00:00,143.030030911,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,423.110573611,418.420573611,4.67,0.02
 11/07  09:00:00,210.134690971,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,370.234297499,360.897258833,8.1725,1.16453866596
 11/07  10:00:00,234.414869686,29.0348081537,0.0,0.0,62.886420148,41.4019203762,309.876997813,299.349497813,10.5075,0.02
 11/07  11:00:00,224.848079029,29.0348081537,0.0,0.0,62.886420148,41.4019203762,282.986356866,271.313874344,10.5075,1.16498252189
 11/07  12:00:00,255.896822909,29.0348081537,0.0,0.0,62.886420148,41.4019203762,268.816730073,255.998849536,10.5075,2.31038053651
 11/07  13:00:00,235.261966015,29.0348081537,0.0,0.0,62.886420148,41.4019203762,253.839220252,242.166246056,10.5075,1.16547419642
 11/07  14:00:00,233.075013287,29.0348081537,0.0,0.0,62.886420148,41.4019203762,245.206189167,233.533287162,10.5075,1.16540200446
 11/07  15:00:00,229.608931591,29.0348081537,0.0,0.0,62.886420148,41.4019203762,240.481951878,228.809377905,10.5075,1.1650739723
 11/07  16:00:00,227.142226449,29.0348081537,0.0,0.0,62.886420148,41.4019203762,239.775746286,228.103233356,10.5075,1.16501293043
 11/07  17:00:00,231.583058171,29.0348081537,0.0,0.0,62.886420148,41.4019203762,242.743851119,231.071327847,10.5075,1.16502327187
 11/07  18:00:00,242.152592512,29.0348081537,0.0,0.0,62.886420148,41.4019203762,245.773452694,234.100903572,10.5075,1.16504912254
 11/07  19:00:00,241.379082189,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,251.649454216,241.144512829,9.34,1.1649413869
 11/07  20:00:00,218.776982787,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,264.535597572,254.030732212,9.34,1.16486536064
 11/07  21:00:00,193.351948521,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,272.600870995,263.263539765,8.1725,1.16483122992
 11/07  22:00:00,137.488295223,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,244.436914479,239.746914479,4.67,0.02
 11/07  23:00:00,84.2501540319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943958723,0.0,2.335,1.16443958723
 11/07  24:00:00,119.454248401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,87.8749391289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,81.3373633288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922703202,0.0,2.335,1.16422703202
 11/08  03:00:00,80.7355352004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,84.423195916,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,9.42419765427,7.06919765427,2.335,0.02
 11/08  05:00:00,95.3690565558,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,17.5045797176,14.0053238705,2.335,1.16425584714
 11/08  06:00:00,99.2713557527,12.412922328,0.0,0.0,3.49369000822,9.08398230582,22.6482992505,20.2932992505,2.335,0.02
 11/08  07:00:00,136.562197201,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,394.676578519,389.986578519,4.67,0.02
 11/08  08:00:00,136.739681203,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,359.439767696,353.605262616,4.67,1.16450507996
 11/08  09:00:00,213.255243115,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,316.202282798,308.009782798,8.1725,0.02
 11/08  10:00:00,238.649854824,29.0348081537,0.0,0.0,62.886420148,41.4019203762,279.760510863,268.088215877,10.5075,1.16479498679
 11/08  11:00:00,228.614542979,29.0348081537,0.0,0.0,62.886420148,41.4019203762,269.674910796,258.002394467,10.5075,1.16501632901
 11/08  12:00:00,259.491154228,29.0348081537,0.0,0.0,62.886420148,41.4019203762,252.305593373,240.632964704,10.5075,1.16512866889
 11/08  13:00:00,238.779988013,29.0348081537,0.0,0.0,62.886420148,41.4019203762,243.971092521,232.298164973,10.5075,1.16542754829
 11/08  14:00:00,236.504346994,29.0348081537,0.0,0.0,62.886420148,41.4019203762,241.353792835,228.53561456,10.5075,2.31067827451
 11/08  15:00:00,232.495429133,29.0348081537,0.0,0.0,62.886420148,41.4019203762,237.00146391,225.328773825,10.5075,1.16519008557
 11/08  16:00:00,229.13081627,29.0348081537,0.0,0.0,62.886420148,41.4019203762,231.949848753,220.277256798,10.5075,1.16509195531
 11/08  17:00:00,232.561834959,29.0348081537,0.0,0.0,62.886420148,41.4019203762,232.162967976,220.490355762,10.5075,1.16511221439
 11/08  18:00:00,242.486399262,29.0348081537,0.0,0.0,62.886420148,41.4019203762,235.913752231,224.241104166,10.5075,1.16514806503
 11/08  19:00:00,241.288937432,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,242.157939983,231.652936827,9.34,1.16500315649
 11/08  20:00:00,226.032781997,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,247.300342694,237.940342694,9.34,0.02
 11/08  21:00:00,200.33987538,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,252.919586921,243.582241294,8.1725,1.1648456262
 11/08  22:00:00,142.555446118,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,222.510899447,216.676250869,4.67,1.16464857769
 11/08  23:00:00,83.6264928841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,118.787318896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933974549,0.0,2.335,1.16433974549
 11/09  01:00:00,87.4752820015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,80.9951631619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,80.5255163761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929090903,0.0,2.335,1.16429090903
 11/09  04:00:00,80.1243487922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,86.3783592343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,90.0176780776,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,8.07512859993,5.72012859993,2.335,0.02
 11/09  07:00:00,136.840777202,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,356.086751002,350.252482721,4.67,1.16426828098
 11/09  08:00:00,137.47358387,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,320.533826119,315.843826119,4.67,0.02
 11/09  09:00:00,214.050754268,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,280.349085309,271.012020686,8.1725,1.16456462273
 11/09  10:00:00,239.601215737,29.0348081537,0.0,0.0,62.886420148,41.4019203762,246.654571409,234.982281231,10.5075,1.16479017894
 11/09  11:00:00,230.011318234,29.0348081537,0.0,0.0,62.886420148,41.4019203762,236.55412156,224.88174944,10.5075,1.16487212042
 11/09  12:00:00,260.488854432,29.0348081537,0.0,0.0,62.886420148,41.4019203762,219.549103831,207.876279644,10.5075,1.16532418722
 11/09  13:00:00,240.412670575,29.0348081537,0.0,0.0,62.886420148,41.4019203762,210.955384448,199.282513264,10.5075,1.16537118407
 11/09  14:00:00,238.420792684,29.0348081537,0.0,0.0,62.886420148,41.4019203762,206.73883384,195.066026399,10.5075,1.16530744171
 11/09  15:00:00,235.095003799,29.0348081537,0.145582477918,0.0,62.886420148,41.4019203762,197.889566556,186.217041374,10.5075,1.1650251822
 11/09  16:00:00,233.572531254,29.0348081537,0.293838736165,0.0,62.886420148,41.4019203762,186.730487524,175.057999785,10.5075,1.16498773909
 11/09  17:00:00,239.030304389,29.0348081537,0.285831836349,0.0,62.886420148,41.4019203762,187.020046095,175.34754739,10.5075,1.1649987052
 11/09  18:00:00,250.989067318,29.0348081537,0.244345887236,0.0,62.886420148,41.4019203762,190.500685501,178.828160244,10.5075,1.16502525615
 11/09  19:00:00,250.096624297,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,194.817533333,184.312592367,9.34,1.16494096655
 11/09  20:00:00,236.700989908,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,201.737223381,191.232323354,9.34,1.16490002689
 11/09  21:00:00,211.041307053,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,200.235414778,190.898041128,8.1725,1.1648736497
 11/09  22:00:00,152.810645847,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,161.914663419,157.224663419,4.67,0.02
 11/09  23:00:00,96.7260685969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945918523,0.0,2.335,1.16445918523
 11/09  24:00:00,131.108276123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,102.17417738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922501273,0.0,2.335,1.16422501273
 11/10  02:00:00,96.0512359405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,97.4205238454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,98.4697115104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921280589,0.0,2.335,1.16421280589
 11/10  05:00:00,123.61041305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,124.849566089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,170.049226735,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,213.060733205,208.370733205,4.67,0.02
 11/10  08:00:00,158.107115987,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,252.917026846,247.082624518,4.67,1.16440232831
 11/10  09:00:00,218.800400493,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,247.827378169,239.634878169,8.1725,0.02
 11/10  10:00:00,241.994579209,29.0348081537,0.00910224051096,0.0,62.886420148,41.4019203762,227.054232809,215.3818784,10.5075,1.16485440904
 11/10  11:00:00,229.901881,29.0348081537,0.0,0.0,62.886420148,41.4019203762,227.230871422,215.558327303,10.5075,1.16504411885
 11/10  12:00:00,259.37926815,29.0348081537,0.0,0.0,62.886420148,41.4019203762,216.961855321,205.288980944,10.5075,1.16537437731
 11/10  13:00:00,238.214296125,29.0348081537,0.0,0.0,62.886420148,41.4019203762,212.06153895,199.243306662,10.5075,2.31073228794
 11/10  14:00:00,235.657291982,29.0348081537,0.0568559137131,0.0,62.886420148,41.4019203762,209.11190892,197.439126515,10.5075,1.16528240523
 11/10  15:00:00,231.03126298,29.0348081537,0.0151947161212,0.0,62.886420148,41.4019203762,214.356029071,202.683322677,10.5075,1.165206394
 11/10  16:00:00,227.808763949,29.0348081537,0.0,0.0,62.886420148,41.4019203762,220.338201723,208.665570017,10.5075,1.16513170655
 11/10  17:00:00,232.00679885,29.0348081537,0.0,0.0,62.886420148,41.4019203762,225.22261826,213.549965702,10.5075,1.16515255789
 11/10  18:00:00,242.155659044,29.0348081537,0.0,0.0,62.886420148,41.4019203762,235.784670039,224.11221725,10.5075,1.16495278919
 11/10  19:00:00,241.017922766,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,240.348239334,229.843171832,9.34,1.16506750227
 11/10  20:00:00,218.574508231,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,243.967792266,233.463012199,9.34,1.16478006663
 11/10  21:00:00,192.952278038,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,249.020472292,239.683220373,8.1725,1.16475191915
 11/10  22:00:00,136.761210057,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,216.455622202,211.765622202,4.67,0.02
 11/10  23:00:00,82.9016597564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994646763,0.0,2.335,1.1644646763
 11/10  24:00:00,117.669371864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,83.5886715108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,76.8537986901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557804985,0.0,1.75125,1.16432804985
 11/11  03:00:00,76.1964452275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,76.0129547328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,90.7378695629,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,15.9316293134,13.016064962,1.75125,1.16431435137
 11/11  06:00:00,94.3076760431,12.412922328,0.0,0.0,3.49369000822,6.81298672936,25.321075869,23.549825869,1.75125,0.02
 11/11  07:00:00,120.946628598,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,433.94967801,430.42717801,3.5025,0.02
 11/11  08:00:00,119.831346391,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,402.604358548,397.937518783,3.5025,1.16433976512
 11/11  09:00:00,155.219175851,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,339.500540073,335.978040073,3.5025,0.02
 11/11  10:00:00,128.269148303,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,307.519156497,302.852269028,3.5025,1.16438746879
 11/11  11:00:00,163.445627568,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,262.369396634,255.344396634,7.005,0.02
 11/11  12:00:00,194.669189423,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,233.801875351,225.63216988,7.005,1.16470547036
 11/11  13:00:00,201.513489243,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,202.904512923,192.399733609,9.34,1.16477931433
 11/11  14:00:00,200.309935538,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,187.723152582,177.218327052,9.34,1.16482553076
 11/11  15:00:00,196.514793883,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,180.5206175,170.015811869,9.34,1.16480563021
 11/11  16:00:00,193.186054289,29.0348081537,0.0918236636305,0.0,41.9242800987,36.8599292233,178.106236386,168.746236386,9.34,0.02
 11/11  17:00:00,195.823283353,29.0348081537,0.0149099953889,0.0,41.9242800987,36.8599292233,203.646556848,193.141664967,9.34,1.16489188159
 11/11  18:00:00,176.95829135,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,255.780919229,247.611035506,7.005,1.16488372341
 11/11  19:00:00,183.217512735,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,275.104187683,269.269561071,4.67,1.16462661191
 11/11  20:00:00,162.962776228,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,295.941530001,291.251530001,4.67,0.02
 11/11  21:00:00,154.241194944,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,303.253034369,297.418481106,4.67,1.16455326341
 11/11  22:00:00,140.136800985,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,250.301982917,245.611982917,4.67,0.02
 11/11  23:00:00,78.4524415182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564550274,0.0,1.75125,1.16439550274
 11/11  24:00:00,113.919453037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,83.0942245183,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556504108,0.0,1.75125,1.16431504108
 11/12  02:00:00,76.9539914917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,76.6807667125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,76.7495370441,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556406204,0.0,1.75125,1.16431406204
 11/12  05:00:00,83.7220443612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,83.1410890994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,122.007462597,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,375.603183332,370.936351003,3.5025,1.16433232949
 11/12  08:00:00,122.38785048,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,337.418577827,333.896077827,3.5025,0.02
 11/12  09:00:00,159.593317008,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,292.062885601,288.540385601,3.5025,0.02
 11/12  10:00:00,133.527690387,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,288.796998473,284.130096447,3.5025,1.16440202668
 11/12  11:00:00,167.494019891,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,260.561789906,252.392061076,7.005,1.16472883079
 11/12  12:00:00,197.436343321,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,253.947640732,246.922640732,7.005,0.02
 11/12  13:00:00,204.63565014,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,241.312065012,230.807146616,9.34,1.1649183962
 11/12  14:00:00,203.687086945,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,229.668713117,219.163845109,9.34,1.16486800866
 11/12  15:00:00,199.661011352,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,227.400874988,216.896017039,9.34,1.1648579499
 11/12  16:00:00,195.502898409,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,227.539285802,217.034385848,9.34,1.16489995383
 11/12  17:00:00,198.229922708,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,232.946909142,222.442104573,9.34,1.16480456936
 11/12  18:00:00,178.6978565,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,276.499734934,269.474734934,7.005,0.02
 11/12  19:00:00,183.5735645,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,322.322174216,316.487453819,4.67,1.16472039773
 11/12  20:00:00,162.760308815,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,341.924082229,336.089313678,4.67,1.16476855083
 11/12  21:00:00,153.93388753,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,352.300120569,347.610120569,4.67,0.02
 11/12  22:00:00,139.483188869,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,317.896659243,312.062234762,4.67,1.16442448065
 11/12  23:00:00,77.5463196546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,112.640137341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,83.6645874403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925934886,0.0,2.335,1.16425934886
 11/13  02:00:00,86.2010918854,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,18.3745087308,16.0195087308,2.335,0.02
 11/13  03:00:00,90.2906540817,12.412922328,0.0,0.0,3.49369000822,9.08398230582,28.3839313145,26.0289313145,2.335,0.02
 11/13  04:00:00,90.3575746452,12.412922328,0.0,0.0,3.49369000822,9.08398230582,32.3007763546,28.8015043541,2.335,1.16427200042
 11/13  05:00:00,92.7513627725,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,24.7826924842,22.4276924842,2.335,0.02
 11/13  06:00:00,96.6187207639,12.7531250799,0.0,0.0,3.49369000822,9.08398230582,39.8480113595,37.4930113595,2.335,0.02
 11/13  07:00:00,135.048458635,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,445.613699913,439.779424283,4.67,1.16427563004
 11/13  08:00:00,133.89045494,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,398.126701304,393.436701304,4.67,0.02
 11/13  09:00:00,210.157949479,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,337.423460182,328.086400847,8.1725,1.16455933513
 11/13  10:00:00,236.270564887,29.0348081537,0.0,0.0,62.886420148,41.4019203762,287.895564026,277.368064026,10.5075,0.02
 11/13  11:00:00,229.889640737,29.0348081537,0.0,0.0,62.886420148,41.4019203762,263.649642754,251.977119929,10.5075,1.16502282514
 11/13  12:00:00,262.905970143,29.0348081537,0.0,0.0,62.886420148,41.4019203762,237.009010507,224.191001112,10.5075,2.310509395
 11/13  13:00:00,245.128894079,29.0348081537,0.0,0.0,62.886420148,41.4019203762,210.949697812,199.276930588,10.5075,1.16526722342
 11/13  14:00:00,244.670091926,29.0348081537,0.120689381368,0.0,62.886420148,41.4019203762,182.042648907,170.369936705,10.5075,1.16521220138
 11/13  15:00:00,242.345127535,29.0348081537,0.409183089742,0.0,62.886420148,41.4019203762,161.339445594,149.666759892,10.5075,1.16518570135
 11/13  16:00:00,239.97801572,29.0348081537,0.511023832838,0.0,62.886420148,41.4019203762,157.146452497,145.473815518,10.5075,1.16513697845
 11/13  17:00:00,245.864184446,29.0348081537,0.375290438389,0.0,62.886420148,41.4019203762,173.599816323,161.927155656,10.5075,1.16516066738
 11/13  18:00:00,250.623858218,29.0348081537,0.147162151815,0.0,62.886420148,41.4019203762,196.127633808,184.455171686,10.5075,1.16496212288
 11/13  19:00:00,247.016870671,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,216.24411949,205.739233884,9.34,1.16488560594
 11/13  20:00:00,231.505027791,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,227.237520597,216.732668112,9.34,1.16485248489
 11/13  21:00:00,205.072390328,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,232.952525111,223.615190997,8.1725,1.16483411364
 11/13  22:00:00,147.441286863,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,200.039885845,195.349885845,4.67,0.02
 11/13  23:00:00,89.4857403543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994663146,0.0,2.335,1.1644663146
 11/13  24:00:00,124.204074769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,93.8055143274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925761156,0.0,2.335,1.16425761156
 11/14  02:00:00,87.1929008558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,86.6455818618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,85.9794385885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,107.757489098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924825857,0.0,2.335,1.16424825857
 11/14  06:00:00,107.447519765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,158.451987682,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,312.939781954,308.249781954,4.67,0.02
 11/14  08:00:00,153.175956377,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,278.689493976,272.85500677,4.67,1.16448720638
 11/14  09:00:00,220.349018797,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,233.076512019,224.884012019,8.1725,0.02
 11/14  10:00:00,248.248871383,29.0348081537,0.0464609888056,0.0,62.886420148,41.4019203762,183.002196126,171.329856571,10.5075,1.16483955555
 11/14  11:00:00,241.553374192,29.0348081537,0.416251432309,0.0,62.886420148,41.4019203762,150.508213386,138.83567365,10.5075,1.16503973639
 11/14  12:00:00,272.789341707,29.0348081537,0.808764656191,0.0,62.886420148,41.4019203762,123.224563603,111.55168066,10.5075,1.16538294264
 11/14  13:00:00,255.916854299,29.0348081537,1.0308311158,0.0,62.886420148,41.4019203762,108.0355084,95.2172308766,10.5075,2.31077752368
 11/14  14:00:00,254.622730136,29.0348081537,1.17559546749,0.0,62.886420148,41.4019203762,96.1109260256,84.4381078979,10.5075,1.16531812775
 11/14  15:00:00,249.652513326,29.0348081537,1.20878853049,0.0,62.886420148,41.4019203762,97.0410640624,85.3683139707,10.5075,1.16525009169
 11/14  16:00:00,242.13168463,29.0348081537,0.98955316953,0.0,62.886420148,41.4019203762,119.863102856,108.190650388,10.5075,1.16495246757
 11/14  17:00:00,245.814583142,29.0348081537,0.720911998977,0.0,62.886420148,41.4019203762,149.664898774,137.992420093,10.5075,1.16497868049
 11/14  18:00:00,250.786539928,29.0348081537,0.616776344975,0.0,62.886420148,41.4019203762,162.819749551,151.147228808,10.5075,1.16502074334
 11/14  19:00:00,247.594374741,29.0348081537,0.28426271927,0.0,41.9242800987,36.8599292233,176.488583798,165.983657505,9.34,1.16492629256
 11/14  20:00:00,224.200258847,29.0348081537,0.0300063832733,0.0,41.9242800987,36.8599292233,200.005602261,189.5007391,9.34,1.16486316106
 11/14  21:00:00,197.765123246,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,213.564011461,204.22666869,8.1725,1.16484277064
 11/14  22:00:00,140.858912254,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,185.474688455,180.784688455,4.67,0.02
 11/14  23:00:00,87.0205924957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945483377,0.0,2.335,1.16445483377
 11/14  24:00:00,121.188902878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,89.3587233619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,81.8737100111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924528359,0.0,2.335,1.16424528359
 11/15  03:00:00,80.243965434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,78.9937996958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,84.6879486758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919391831,0.0,2.335,1.16419391831
 11/15  06:00:00,92.4852712023,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,17.3824400913,15.0274400913,2.335,0.02
 11/15  07:00:00,138.494336351,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,400.787160393,396.097160393,4.67,0.02
 11/15  08:00:00,134.044919662,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,360.973970751,355.139542453,4.67,1.16442829821
 11/15  09:00:00,210.093894604,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,324.114299064,315.921799064,8.1725,0.02
 11/15  10:00:00,234.255889836,29.0348081537,0.0,0.0,62.886420148,41.4019203762,293.017174523,281.344824895,10.5075,1.16484962807
 11/15  11:00:00,224.753610882,29.0348081537,0.0,0.0,62.886420148,41.4019203762,273.243711184,261.571336452,10.5075,1.16487473237
 11/15  12:00:00,256.209109448,29.0348081537,0.0,0.0,62.886420148,41.4019203762,244.22613763,232.553416223,10.5075,1.1652214064
 11/15  13:00:00,236.136635347,29.0348081537,0.0,0.0,62.886420148,41.4019203762,223.778898756,212.106154883,10.5075,1.1652438734
 11/15  14:00:00,234.71146236,29.0348081537,0.0,0.0,62.886420148,41.4019203762,211.763821354,198.945366903,10.5075,2.31095445058
 11/15  15:00:00,231.213653854,29.0348081537,0.0395106849725,0.0,62.886420148,41.4019203762,204.791702973,193.119105521,10.5075,1.16509745128
 11/15  16:00:00,228.452280679,29.0348081537,0.143582826122,0.0,62.886420148,41.4019203762,199.554505657,187.881972844,10.5075,1.16503281299
 11/15  17:00:00,236.032665954,29.0348081537,0.170944507302,0.0,62.886420148,41.4019203762,200.283151402,188.61058621,10.5075,1.16506519133
 11/15  18:00:00,243.048613872,29.0348081537,0.160061396847,0.0,62.886420148,41.4019203762,204.333245119,192.660631654,10.5075,1.16511346414
 11/15  19:00:00,242.406437248,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,210.982491649,200.477490768,9.34,1.16500088113
 11/15  20:00:00,227.919020433,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,218.328788968,207.823881352,9.34,1.16490761552
 11/15  21:00:00,203.084299224,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,221.950110196,213.757610196,8.1725,0.02
 11/15  22:00:00,146.384353002,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,184.372490914,178.5378195,4.67,1.16467141337
 11/15  23:00:00,88.462652461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941797308,0.0,2.335,1.16441797308
 11/15  24:00:00,123.092512769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,92.5364342596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,85.9922722089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924944081,0.0,2.335,1.16424944081
 11/16  03:00:00,85.4961152878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,85.1283405369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,91.0648847039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,89.9741392884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992758561,0.0,2.335,1.1642758561
 11/16  07:00:00,143.537267521,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,317.43629036,312.74629036,4.67,0.02
 11/16  08:00:00,142.243613535,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,277.408379631,272.718379631,4.67,0.02
 11/16  09:00:00,219.200943085,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,240.780597905,231.443409714,8.1725,1.16468819137
 11/16  10:00:00,245.831755423,29.0348081537,0.0,0.0,62.886420148,41.4019203762,215.070836655,203.398621595,10.5075,1.16471505991
 11/16  11:00:00,235.215161348,29.0348081537,0.0,0.0,62.886420148,41.4019203762,205.688250611,194.015792086,10.5075,1.1649585257
 11/16  12:00:00,264.776470152,29.0348081537,0.0806977168746,0.0,62.886420148,41.4019203762,195.115287133,183.442414829,10.5075,1.16537230398
 11/16  13:00:00,245.048174787,29.0348081537,0.204968226904,0.0,62.886420148,41.4019203762,190.512303071,178.839386311,10.5075,1.16541675976
 11/16  14:00:00,242.290067129,29.0348081537,0.273742800201,0.0,62.886420148,41.4019203762,189.034876939,176.216667601,10.5075,2.31070933874
 11/16  15:00:00,237.712788787,29.0348081537,0.244884389103,0.0,62.886420148,41.4019203762,191.366286737,179.693557494,10.5075,1.16522924322
 11/16  16:00:00,233.809844975,29.0348081537,0.192606386596,0.0,62.886420148,41.4019203762,196.367541892,184.694895477,10.5075,1.16514641537
 11/16  17:00:00,239.848670716,29.0348081537,0.165529002035,0.0,62.886420148,41.4019203762,201.741506211,190.068875619,10.5075,1.16513059254
 11/16  18:00:00,246.026458792,29.0348081537,0.145982992694,0.0,62.886420148,41.4019203762,206.236678752,194.56417929,10.5075,1.16499946241
 11/16  19:00:00,243.964160716,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,219.201870366,208.696981506,9.34,1.16488885967
 11/16  20:00:00,228.417434043,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,229.825221156,219.32042369,9.34,1.164797466
 11/16  21:00:00,202.955656963,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,233.010988374,224.818488374,8.1725,0.02
 11/16  22:00:00,144.61707732,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,214.087728175,208.253069683,4.67,1.16465849182
 11/16  23:00:00,85.3908279733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,120.25726401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930599963,0.0,2.335,1.16430599963
 11/17  01:00:00,88.2275987597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,81.0730411387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,79.6063311801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928589438,0.0,2.335,1.16428589438
 11/17  04:00:00,86.6574572552,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,18.8044348468,16.4494348468,2.335,0.02
 11/17  05:00:00,108.842899068,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.2127496362,17.8577496362,2.335,0.02
 11/17  06:00:00,112.823397091,12.412922328,0.0,0.0,3.49369000822,9.08398230582,34.3681435891,30.8688837347,2.335,1.16425985449
 11/17  07:00:00,155.118206416,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,423.531085653,418.841085653,4.67,0.02
 11/17  08:00:00,143.28092839,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,384.497324045,379.807324045,4.67,0.02
 11/17  09:00:00,210.330559861,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,323.433219998,314.096136589,8.1725,1.16458340883
 11/17  10:00:00,236.630485744,29.0348081537,0.0,0.0,62.886420148,41.4019203762,260.864276961,249.191891893,10.5075,1.16488506848
 11/17  11:00:00,230.069678688,29.0348081537,0.0,0.0,62.886420148,41.4019203762,225.020982196,213.348406514,10.5075,1.16507568164
 11/17  12:00:00,261.799589488,29.0348081537,0.0168557547254,0.0,62.886420148,41.4019203762,189.755832298,178.083056098,10.5075,1.1652761999
 11/17  13:00:00,243.428036723,29.0348081537,0.282179080655,0.0,62.886420148,41.4019203762,166.789213844,155.116390382,10.5075,1.16532346233
 11/17  14:00:00,242.656746384,29.0348081537,0.551911382643,0.0,62.886420148,41.4019203762,151.417725633,138.599696205,10.5075,2.31052942812
 11/17  15:00:00,239.757351623,29.0348081537,0.700217184334,0.0,62.886420148,41.4019203762,141.390794707,129.718152398,10.5075,1.16514230925
 11/17  16:00:00,236.715666394,29.0348081537,0.755089061124,0.0,62.886420148,41.4019203762,142.963155108,131.290593457,10.5075,1.16506165105
 11/17  17:00:00,242.771634658,29.0348081537,0.553010620349,0.0,62.886420148,41.4019203762,167.376265911,155.703663388,10.5075,1.16510252293
 11/17  18:00:00,247.987375745,29.0348081537,0.325839664988,0.0,62.886420148,41.4019203762,189.758693029,178.086033619,10.5075,1.16515940945
 11/17  19:00:00,245.26099404,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,207.388247034,196.883216604,9.34,1.16503043047
 11/17  20:00:00,223.37267312,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,218.631989876,209.271989876,9.34,0.02
 11/17  21:00:00,198.107254448,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,225.671405219,216.334018171,8.1725,1.16488704769
 11/17  22:00:00,141.697132721,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,193.585987129,187.751356855,4.67,1.16463027443
 11/17  23:00:00,88.1459352512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,122.705176569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931449455,0.0,2.335,1.16431449455
 11/18  01:00:00,89.4616786849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,82.9407665199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559882232,0.0,1.75125,1.16434882232
 11/18  03:00:00,82.5311677315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,82.5206658927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,89.0498233665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555038464,0.0,1.75125,1.16430038464
 11/18  06:00:00,88.4325311294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,130.121416947,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,311.026072613,307.503572613,3.5025,0.02
 11/18  08:00:00,128.327083576,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,275.436998592,270.769982773,3.5025,1.16451581851
 11/18  09:00:00,191.479196834,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,227.118013689,221.260513689,5.8375,0.02
 11/18  10:00:00,210.899455458,29.0348081537,0.00990952628142,0.0,41.9242800987,36.8599292233,202.494212919,191.989474575,9.34,1.16473834403
 11/18  11:00:00,237.383545418,29.0348081537,0.22092067301,0.0,62.886420148,41.4019203762,167.627322389,155.954818962,10.5075,1.16500342653
 11/18  12:00:00,268.650292538,29.0348081537,0.638538095057,0.0,62.886420148,41.4019203762,145.15228456,133.479511609,10.5075,1.165272951
 11/18  13:00:00,249.061102869,29.0348081537,0.632246542221,0.0,62.886420148,41.4019203762,152.128725788,139.310748068,10.5075,2.31047771961
 11/18  14:00:00,249.956690065,29.0348081537,0.750813462861,0.0,62.886420148,41.4019203762,141.188150631,129.515170914,10.5075,1.16547971744
 11/18  15:00:00,249.424791655,29.0348081537,0.935734321082,0.0,62.886420148,41.4019203762,125.163017982,113.490407906,10.5075,1.16511007645
 11/18  16:00:00,246.974464052,29.0348081537,1.01502322639,0.0,62.886420148,41.4019203762,119.620457154,107.947802884,10.5075,1.16515426995
 11/18  17:00:00,255.307706004,29.0348081537,1.11858731333,0.0,62.886420148,41.4019203762,112.0935225,100.420840295,10.5075,1.16518220437
 11/18  18:00:00,262.800586962,29.0348081537,1.07984385749,0.0,62.886420148,41.4019203762,116.533756664,104.86129971,10.5075,1.16495695403
 11/18  19:00:00,244.020566537,29.0348081537,0.434526579869,0.0,34.9369000822,32.3179380704,141.643913533,132.306482402,8.1725,1.16493113118
 11/18  20:00:00,196.46874034,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,171.741934075,164.73951842,5.8375,1.16491565467
 11/18  21:00:00,182.058392724,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,192.504619653,185.502379094,5.8375,1.16474055921
 11/18  22:00:00,135.17873677,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,174.881712601,171.359212601,3.5025,0.02
 11/18  23:00:00,87.2214223523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574906541,0.0,1.75125,1.16449906541
 11/18  24:00:00,120.836883086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,88.2630458036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552030375,0.0,1.75125,1.16427030375
 11/19  02:00:00,80.2548644626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,78.5321137986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,77.2367321075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552582795,0.0,1.75125,1.16427582795
 11/19  05:00:00,82.6891388507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,90.2313717,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,15.8902182501,14.1189682501,1.75125,0.02
 11/19  07:00:00,124.229393412,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,430.035571525,425.368770586,3.5025,1.16430093941
 11/19  08:00:00,119.689437968,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,395.450232677,391.927732677,3.5025,0.02
 11/19  09:00:00,155.021063826,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,352.048793132,348.526293132,3.5025,0.02
 11/19  10:00:00,127.406959179,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,329.971085969,325.304095634,3.5025,1.16449033548
 11/19  11:00:00,162.777095382,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,285.228202889,277.058475366,7.005,1.16472752261
 11/19  12:00:00,193.856644544,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,276.430807945,269.405807945,7.005,0.02
 11/19  13:00:00,200.196886071,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,252.569174959,242.06434045,9.34,1.1648345092
 11/19  14:00:00,198.964235733,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,238.322196492,227.817298234,9.34,1.16489825849
 11/19  15:00:00,195.243101225,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,231.358686525,220.853784298,9.34,1.16490222788
 11/19  16:00:00,191.878158687,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,230.844740255,220.339974214,9.34,1.16476604039
 11/19  17:00:00,198.331197824,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,246.037005769,235.532128375,9.34,1.16487739479
 11/19  18:00:00,176.236228808,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,304.615706973,297.590706973,7.005,0.02
 11/19  19:00:00,182.473343891,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,347.366649911,341.5319981,4.67,1.16465181112
 11/19  20:00:00,162.495935226,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,347.816821273,341.98211513,4.67,1.16470614275
 11/19  21:00:00,153.789922548,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,349.65619382,344.96619382,4.67,0.02
 11/19  22:00:00,139.409837079,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,322.624351697,316.789822708,4.67,1.1645289897
 11/19  23:00:00,77.2835756742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,112.460586598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155089062,0.0,1.75125,1.1642589062
 11/20  01:00:00,83.5344771831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,86.0463224128,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,18.7931275485,16.4381275485,2.335,0.02
 11/20  03:00:00,90.0967896006,12.412922328,0.0,0.0,3.49369000822,9.08398230582,33.4663260529,29.9670455001,2.335,1.16428055284
 11/20  04:00:00,90.1368907744,12.412922328,0.0,0.0,3.49369000822,9.08398230582,33.8408769866,31.4858769866,2.335,0.02
 11/20  05:00:00,92.8031638975,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,28.090873533,25.735873533,2.335,0.02
 11/20  06:00:00,96.5692457594,12.9232264558,0.0,0.0,3.49369000822,9.08398230582,47.8635130234,45.5085130234,2.335,0.02
 11/20  07:00:00,138.336509661,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,475.880294427,470.046036717,4.67,1.16425770963
 11/20  08:00:00,133.717567945,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,427.653717493,422.963717493,4.67,0.02
 11/20  09:00:00,209.891256973,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,368.742309628,359.405258464,8.1725,1.16455116362
 11/20  10:00:00,234.021220897,29.0348081537,0.0,0.0,62.886420148,41.4019203762,311.4874252,299.815119921,10.5075,1.16480527935
 11/20  11:00:00,224.32179994,29.0348081537,0.0,0.0,62.886420148,41.4019203762,285.852731953,274.180317647,10.5075,1.16491430592
 11/20  12:00:00,255.329031537,29.0348081537,0.0,0.0,62.886420148,41.4019203762,250.544356092,238.871449795,10.5075,1.16540629759
 11/20  13:00:00,234.553898485,29.0348081537,0.0,0.0,62.886420148,41.4019203762,226.41382424,214.74084341,10.5075,1.16548083007
 11/20  14:00:00,232.630139693,29.0348081537,0.0,0.0,62.886420148,41.4019203762,217.196206444,205.523265553,10.5075,1.16544089145
 11/20  15:00:00,228.610940353,29.0348081537,0.0,0.0,62.886420148,41.4019203762,213.699448773,202.026773652,10.5075,1.16517512079
 11/20  16:00:00,224.907743037,29.0348081537,0.0,0.0,62.886420148,41.4019203762,216.716827703,205.044166749,10.5075,1.16516095454
 11/20  17:00:00,231.159586438,29.0348081537,0.0,0.0,62.886420148,41.4019203762,243.101567555,230.283883236,10.5075,2.3101843184
 11/20  18:00:00,237.837194911,29.0348081537,0.0,0.0,62.886420148,41.4019203762,263.737683202,252.06513119,10.5075,1.16505201277
 11/20  19:00:00,237.24918368,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,286.205374291,275.700445716,9.34,1.16492857483
 11/20  20:00:00,221.011373776,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,300.488433716,291.128433716,9.34,0.02
 11/20  21:00:00,196.139368203,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,328.240559965,318.903175703,8.1725,1.16488426157
 11/20  22:00:00,139.248437689,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,311.488815459,305.654134238,4.67,1.16468122044
 11/20  23:00:00,79.3999084444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,114.641027953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930710263,0.0,2.335,1.16430710263
 11/21  01:00:00,83.3431168535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,89.9754547184,12.412922328,0.0,0.0,3.49369000822,9.08398230582,32.6014061942,30.2464061942,2.335,0.02
 11/21  03:00:00,90.216710028,12.6397241626,0.0,0.0,3.49369000822,9.08398230582,40.2462755457,36.7469736826,2.335,1.16430186305
 11/21  04:00:00,86.3138307824,8.78558567985,0.0,0.0,3.49369000822,9.08398230582,30.8664296766,28.5114296766,2.335,0.02
 11/21  05:00:00,116.054025513,16.2082771598,0.0,0.0,3.49369000822,9.08398230582,52.8623360974,50.5073360974,2.335,0.02
 11/21  06:00:00,117.684920431,17.7093605119,0.0,0.0,3.49369000822,9.08398230582,54.2508001512,51.8958001512,2.335,0.02
 11/21  07:00:00,154.817987526,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,494.945470277,489.111190714,4.67,1.16427956332
 11/21  08:00:00,142.816530879,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,431.92839473,427.23839473,4.67,0.02
 11/21  09:00:00,209.97899834,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,358.408010096,349.070934517,8.1725,1.16457557893
 11/21  10:00:00,234.470768604,29.0348081537,0.0,0.0,62.886420148,41.4019203762,286.269158153,274.596825916,10.5075,1.16483223698
 11/21  11:00:00,225.366325869,29.0348081537,0.0,0.0,62.886420148,41.4019203762,247.964825958,236.292382258,10.5075,1.16494369918
 11/21  12:00:00,256.252170615,29.0348081537,0.0,0.0,62.886420148,41.4019203762,212.178309933,200.50537058,10.5075,1.1654393534
 11/21  13:00:00,236.169952044,29.0348081537,0.0261988634909,0.0,62.886420148,41.4019203762,190.135509103,178.462492829,10.5075,1.16551627411
 11/21  14:00:00,235.270916598,29.0348081537,0.302466277919,0.0,62.886420148,41.4019203762,174.345405424,162.672426962,10.5075,1.16547846289
 11/21  15:00:00,231.9006601,29.0348081537,0.48610825314,0.0,62.886420148,41.4019203762,168.118789881,155.301019305,10.5075,2.31027057601
 11/21  16:00:00,229.488484546,29.0348081537,0.577221988152,0.0,62.886420148,41.4019203762,163.910942041,152.23845872,10.5075,1.16498332048
 11/21  17:00:00,237.0616429,29.0348081537,0.531254877383,0.0,62.886420148,41.4019203762,170.92772416,159.255190747,10.5075,1.1650334128
 11/21  18:00:00,244.092407697,29.0348081537,0.484902918492,0.0,62.886420148,41.4019203762,178.097834674,166.425234941,10.5075,1.16509973375
 11/21  19:00:00,243.017460472,29.0348081537,0.15703227233,0.0,41.9242800987,36.8599292233,189.556950467,179.051972499,9.34,1.16497796768
 11/21  20:00:00,221.008664127,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,198.467677543,189.107677543,9.34,0.02
 11/21  21:00:00,196.027247302,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,204.88708055,195.549739605,8.1725,1.16484094481
 11/21  22:00:00,139.973897983,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,171.783969158,165.949307438,4.67,1.16466172065
 11/21  23:00:00,86.38293068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,121.063707702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935994322,0.0,2.335,1.16435994322
 11/22  01:00:00,90.2421240664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,83.4190769408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,82.4466565682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924693561,0.0,2.335,1.16424693561
 11/22  04:00:00,81.6688198308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,87.7484756495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,86.9452181613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,140.494892865,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,304.515568589,298.681289574,4.67,1.16427901538
 11/22  08:00:00,137.0679828,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,274.788866169,270.098866169,4.67,0.02
 11/22  09:00:00,214.318904708,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,236.104548699,226.767416527,8.1725,1.16463217205
 11/22  10:00:00,240.708406165,29.0348081537,0.0480350954088,0.0,62.886420148,41.4019203762,193.755312331,182.082921014,10.5075,1.16489131689
 11/22  11:00:00,233.432139283,29.0348081537,0.428597553807,0.0,62.886420148,41.4019203762,163.237580363,151.565075208,10.5075,1.16500515527
 11/22  12:00:00,266.559862191,29.0348081537,0.800435154366,0.0,62.886420148,41.4019203762,138.987670755,127.314950386,10.5075,1.16522036872
 11/22  13:00:00,249.755589674,29.0348081537,1.01870415723,0.0,62.886420148,41.4019203762,123.100440955,111.427661135,10.5075,1.1652798198
 11/22  14:00:00,251.721249791,29.0348081537,1.27208444323,0.0,62.886420148,41.4019203762,102.872347503,91.1995991708,10.5075,1.16524833223
 11/22  15:00:00,249.921692161,29.0348081537,1.43710152621,0.0,62.886420148,41.4019203762,90.7065850495,77.8886690176,10.5075,2.3104160319
 11/22  16:00:00,246.815332073,29.0348081537,1.53302770734,0.0,62.886420148,41.4019203762,85.5169599765,73.8444010739,10.5075,1.1650589026
 11/22  17:00:00,249.830759187,29.0348081537,1.25377029989,0.0,62.886420148,41.4019203762,110.473692139,98.8010809352,10.5075,1.16511120365
 11/22  18:00:00,252.5048976,29.0348081537,0.920244765687,0.0,62.886420148,41.4019203762,139.580390921,127.90771117,10.5075,1.16517975109
 11/22  19:00:00,249.562795332,29.0348081537,0.579883556635,0.0,41.9242800987,36.8599292233,152.862166295,142.357106707,9.34,1.16505958792
 11/22  20:00:00,234.346149573,29.0348081537,0.503751308284,0.0,41.9242800987,36.8599292233,160.288299784,149.783544381,9.34,1.16475540331
 11/22  21:00:00,208.483524331,29.0348081537,0.253293367754,0.0,34.9369000822,32.3179380704,163.391670915,155.199170915,8.1725,0.02
 11/22  22:00:00,149.656661871,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,132.464984782,126.630311992,4.67,1.1646727903
 11/22  23:00:00,91.233935894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,124.967740948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936066042,0.0,2.335,1.16436066042
 11/23  01:00:00,92.3243470069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,85.1723596033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,84.4256872005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556373504,0.0,1.75125,1.16431373504
