Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  04:00:00,83.9128779116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,90.3785358118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,90.3033746338,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555251338,0.0,1.75125,1.16430251338
 11/23  07:00:00,132.287791741,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,292.10676106,288.58426106,3.5025,0.02
 11/23  08:00:00,129.064763422,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,300.669711678,296.002837019,3.5025,1.16437465896
 11/23  09:00:00,162.79300808,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,266.031246832,262.508746832,3.5025,0.02
 11/23  10:00:00,136.785854307,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,227.756834424,224.234334424,3.5025,0.02
 11/23  11:00:00,172.010940497,29.0348081537,0.016529646206,0.0,27.9495200658,27.7759469175,182.485180783,174.31537614,7.005,1.16480464315
 11/23  12:00:00,204.867308809,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,156.583473868,148.413688432,7.005,1.16478543601
 11/23  13:00:00,214.225665198,29.0348081537,0.31804044219,0.0,41.9242800987,36.8599292233,133.946382413,123.441475567,9.34,1.16490684512
 11/23  14:00:00,212.205002929,29.0348081537,0.623596656543,0.0,41.9242800987,36.8599292233,127.997378032,117.49239885,9.34,1.16497918184
 11/23  15:00:00,206.230315996,29.0348081537,0.68720427567,0.0,41.9242800987,36.8599292233,131.973242491,121.468458749,9.34,1.164783742
 11/23  16:00:00,200.991931292,29.0348081537,0.63650177877,0.0,41.9242800987,36.8599292233,139.971475734,130.611475734,9.34,0.02
 11/23  17:00:00,205.075657394,29.0348081537,0.279451448341,0.0,41.9242800987,36.8599292233,173.587898939,163.083001195,9.34,1.16489774307
 11/23  18:00:00,181.04766016,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,234.065161538,225.895249233,7.005,1.16491230571
 11/23  19:00:00,185.469561856,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,268.277591356,262.442919658,4.67,1.16467169851
 11/23  20:00:00,164.403434993,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,291.902550548,287.212550548,4.67,0.02
 11/23  21:00:00,155.336839284,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,288.247257917,282.412639625,4.67,1.16461829179
 11/23  22:00:00,140.245293852,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,247.897806818,242.063318868,4.67,1.16448794955
 11/23  23:00:00,79.0294049615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,113.94593297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,84.2723001337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923112213,0.0,2.335,1.16423112213
 11/24  02:00:00,78.189937098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,77.9630328906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,86.2554492115,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,18.0696488822,14.5704198191,2.335,1.16422906307
 11/24  05:00:00,112.766800155,12.412922328,0.0,0.0,3.49369000822,9.08398230582,27.789181871,25.434181871,2.335,0.02
 11/24  06:00:00,112.799672138,12.412922328,0.0,0.0,3.49369000822,9.08398230582,27.7940954719,25.4390954719,2.335,0.02
 11/24  07:00:00,155.080045111,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,407.884752063,403.194752063,4.67,0.02
 11/24  08:00:00,143.237777092,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,387.024197486,381.189760175,4.67,1.16443731148
 11/24  09:00:00,210.48667741,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,313.252035833,303.914951744,8.1725,1.16458408866
 11/24  10:00:00,237.084598,29.0348081537,0.0114786481066,0.0,62.886420148,41.4019203762,235.227905552,224.700405552,10.5075,0.02
 11/24  11:00:00,229.540113569,29.0348081537,0.0185377116091,0.0,62.886420148,41.4019203762,194.23046071,182.557911226,10.5075,1.16504948421
 11/24  12:00:00,261.999079444,29.0348081537,0.452113216692,0.0,62.886420148,41.4019203762,156.503360268,143.685432103,10.5075,2.31042816506
 11/24  13:00:00,244.759867964,29.0348081537,0.812964870964,0.0,62.886420148,41.4019203762,134.273421956,122.600656482,10.5075,1.16526547421
 11/24  14:00:00,243.901275118,29.0348081537,1.06603806291,0.0,62.886420148,41.4019203762,119.983061479,108.310025259,10.5075,1.16553622037
 11/24  15:00:00,239.764788582,29.0348081537,1.20128324049,0.0,62.886420148,41.4019203762,113.694191502,102.021460496,10.5075,1.16523100669
 11/24  16:00:00,235.575877208,29.0348081537,1.23032057016,0.0,62.886420148,41.4019203762,115.272329917,103.59986155,10.5075,1.16496836762
 11/24  17:00:00,240.040640992,29.0348081537,1.06849442411,0.0,62.886420148,41.4019203762,132.200311787,120.527798853,10.5075,1.16501293435
 11/24  18:00:00,245.476986722,29.0348081537,0.968050159977,0.0,62.886420148,41.4019203762,143.358000037,131.6854261,10.5075,1.16507393754
 11/24  19:00:00,243.877252134,29.0348081537,0.700422432968,0.0,41.9242800987,36.8599292233,149.737748739,139.232729735,9.34,1.16501900401
 11/24  20:00:00,221.205191628,29.0348081537,0.554233518274,0.0,41.9242800987,36.8599292233,162.352119283,151.847303499,9.34,1.16481578463
 11/24  21:00:00,195.85603521,29.0348081537,0.256806648804,0.0,34.9369000822,32.3179380704,169.816031677,160.478708501,8.1725,1.16482317626
 11/24  22:00:00,139.456570106,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,142.950435078,137.115755781,4.67,1.16467929707
 11/24  23:00:00,85.8825163955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,120.709582175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,88.1737152847,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564676352,0.0,1.75125,1.16439676352
 11/25  02:00:00,81.7117913063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  03:00:00,81.6213894852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558742602,0.0,1.75125,1.16433742602
 11/25  04:00:00,81.6255904686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,88.6707281816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  06:00:00,88.8461372737,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555578206,0.0,1.75125,1.16430578206
 11/25  07:00:00,132.390783519,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,261.88981625,258.36731625,3.5025,0.02
 11/25  08:00:00,132.983596687,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,236.195981757,231.52890864,3.5025,1.16457311689
 11/25  09:00:00,196.086136388,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,214.284355462,208.426855462,5.8375,0.02
 11/25  10:00:00,215.765780722,29.0348081537,0.0265363373023,0.0,41.9242800987,36.8599292233,195.58156966,185.076782208,9.34,1.16478745227
 11/25  11:00:00,240.102372764,29.0348081537,0.343726424172,0.0,62.886420148,41.4019203762,154.003664011,142.331111392,10.5075,1.16505261865
 11/25  12:00:00,272.3011986,29.0348081537,0.894443473187,0.0,62.886420148,41.4019203762,116.359148276,104.686529936,10.5075,1.16511833975
 11/25  13:00:00,254.690594317,29.0348081537,1.17401089813,0.0,62.886420148,41.4019203762,97.6631667096,85.9902450201,10.5075,1.16542168948
 11/25  14:00:00,253.697015909,29.0348081537,1.48389896006,0.0,62.886420148,41.4019203762,80.6235915347,67.8053110832,10.5075,2.3107804515
 11/25  15:00:00,247.813764124,29.0348081537,1.62351546945,0.0,62.886420148,41.4019203762,77.792811094,66.1200423917,10.5075,1.16526870226
 11/25  16:00:00,239.750723269,29.0348081537,1.53169356273,0.0,62.886420148,41.4019203762,91.4721623081,79.7995872136,10.5075,1.16507509449
 11/25  17:00:00,243.149306997,29.0348081537,1.34499110463,0.0,62.886420148,41.4019203762,110.929389275,99.256770505,10.5075,1.16511876991
 11/25  18:00:00,246.281732587,29.0348081537,1.07711852638,0.0,62.886420148,41.4019203762,135.412849432,123.740203494,10.5075,1.16514593784
 11/25  19:00:00,228.632094778,29.0348081537,0.303188690933,0.0,34.9369000822,32.3179380704,167.880265002,158.542638754,8.1725,1.16512624821
 11/25  20:00:00,181.485403635,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,193.901749814,186.899358441,5.8375,1.16489137329
 11/25  21:00:00,170.813258195,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,205.541803561,198.539577009,5.8375,1.16472655142
 11/25  22:00:00,127.457260378,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,184.231832274,180.709332274,3.5025,0.02
 11/25  23:00:00,80.7710613103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574182399,0.0,1.75125,1.16449182399
 11/25  24:00:00,115.507005301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,83.7776355422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551783957,0.0,1.75125,1.16426783957
 11/26  02:00:00,77.3623000709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,76.5846674953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,76.1696736718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552975037,0.0,1.75125,1.16427975037
 11/26  05:00:00,82.5964154361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,90.3684937999,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,13.9894135777,12.2181635777,1.75125,0.02
 11/26  07:00:00,124.377408097,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,412.714727352,408.04791572,3.5025,1.16431163116
 11/26  08:00:00,119.935893716,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,378.90290399,375.38040399,3.5025,0.02
 11/26  09:00:00,155.908482999,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,305.268809223,301.746309223,3.5025,0.02
 11/26  10:00:00,130.396875323,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,250.661531171,245.994627499,3.5025,1.16440367168
 11/26  11:00:00,167.396222226,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,191.50174587,183.331977524,7.005,1.16476834618
 11/26  12:00:00,200.930208564,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,159.870233327,152.845233327,7.005,0.02
 11/26  13:00:00,211.114646938,29.0348081537,0.314206034773,0.0,41.9242800987,36.8599292233,130.835363565,120.33040311,9.34,1.16496045503
 11/26  14:00:00,212.751212562,29.0348081537,0.884528258102,0.0,41.9242800987,36.8599292233,109.063419364,98.558449146,9.34,1.16497021775
 11/26  15:00:00,209.890720121,29.0348081537,1.16327819482,0.0,41.9242800987,36.8599292233,97.2587306573,86.7539347918,9.34,1.16479586555
 11/26  16:00:00,204.443346617,29.0348081537,1.11285765502,0.0,41.9242800987,36.8599292233,106.903234308,96.3983702171,9.34,1.16486409109
 11/26  17:00:00,207.801892025,29.0348081537,0.839754483215,0.0,41.9242800987,36.8599292233,131.492205617,120.987214059,9.34,1.16499155842
 11/26  18:00:00,181.978399788,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,177.860076303,169.690293715,7.005,1.16478258808
 11/26  19:00:00,186.986332135,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,200.692721223,196.002721223,4.67,0.02
 11/26  20:00:00,166.745897653,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,223.504794381,217.670114582,4.67,1.16467979927
 11/26  21:00:00,157.611602498,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,236.24440819,230.409879589,4.67,1.16452860114
 11/26  22:00:00,143.059129073,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,195.222230962,190.532230962,4.67,0.02
 11/26  23:00:00,82.2727870824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,117.072297916,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155047903,0.0,1.75125,1.1642547903
 11/27  01:00:00,88.1569923071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,81.6394093139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,81.0216879155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925332487,0.0,2.335,1.16425332487
 11/27  04:00:00,80.2183483628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,86.2491384763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,89.3009375744,4.13764077599,0.0,0.0,3.49369000822,9.08398230582,11.2170436843,7.71776468072,2.335,1.1642790036
 11/27  07:00:00,138.797073388,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,382.761913027,378.071913027,4.67,0.02
 11/27  08:00:00,134.750318511,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,337.679481743,332.989481743,4.67,0.02
 11/27  09:00:00,213.106718526,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,262.970812343,253.633733128,8.1725,1.16457921517
 11/27  10:00:00,241.996260569,29.0348081537,0.0583449400439,0.0,62.886420148,41.4019203762,192.275720432,180.603312946,10.5075,1.16490748585
 11/27  11:00:00,238.973568878,29.0348081537,0.618795708028,0.0,62.886420148,41.4019203762,139.27262835,127.600225352,10.5075,1.16490299873
 11/27  12:00:00,274.913811504,29.0348081537,1.29381268513,0.0,62.886420148,41.4019203762,93.1306453642,81.4577912072,10.5075,1.16535415697
 11/27  13:00:00,260.378290118,29.0348081537,1.66503956983,0.0,62.886420148,41.4019203762,70.380886326,58.7079606684,10.5075,1.16542565763
 11/27  14:00:00,260.309435429,29.0348081537,1.902629252,0.0,62.886420148,41.4019203762,58.2507515763,45.4324525034,10.5075,2.31079907292
 11/27  15:00:00,255.908021193,29.0348081537,1.98046132402,0.0,62.886420148,41.4019203762,54.8330814051,43.160274976,10.5075,1.16530642914
 11/27  16:00:00,250.687754819,29.0348081537,1.97658759584,0.0,62.886420148,41.4019203762,59.2722955158,47.5997891484,10.5075,1.16500636739
 11/27  17:00:00,253.046722674,29.0348081537,1.63452868562,0.0,62.886420148,41.4019203762,85.5941526054,73.9215866458,10.5075,1.16506595966
 11/27  18:00:00,254.034932721,29.0348081537,1.20679661842,0.0,62.886420148,41.4019203762,119.340262766,107.667620762,10.5075,1.16514200385
 11/27  19:00:00,249.339349866,29.0348081537,0.742269839634,0.0,41.9242800987,36.8599292233,142.872411004,132.367359703,9.34,1.16505130102
 11/27  20:00:00,234.766811721,29.0348081537,0.614437377563,0.0,41.9242800987,36.8599292233,154.004353838,143.499567702,9.34,1.16478613568
 11/27  21:00:00,208.794855012,29.0348081537,0.284034803295,0.0,34.9369000822,32.3179380704,164.83349138,155.496200196,8.1725,1.16479118455
 11/27  22:00:00,150.464552973,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,129.325619008,124.635619008,4.67,0.02
 11/27  23:00:00,92.3164624421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941001266,0.0,2.335,1.16441001266
 11/27  24:00:00,126.168223028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,96.3318203244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,89.5952346048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927903544,0.0,2.335,1.16427903544
 11/28  03:00:00,89.1318266754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,88.7201595662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,110.588559255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924919477,0.0,2.335,1.16424919477
 11/28  06:00:00,109.902954685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,162.873734152,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,287.001276104,282.311276104,4.67,0.02
 11/28  08:00:00,156.768431857,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,270.839823172,265.005405072,4.67,1.16441809976
 11/28  09:00:00,220.952874619,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,212.070956441,203.878456441,8.1725,0.02
 11/28  10:00:00,252.594900658,29.0348081537,0.364745480509,0.0,62.886420148,41.4019203762,152.032578604,140.360200697,10.5075,1.16487790636
 11/28  11:00:00,250.990145125,29.0348081537,0.894886803863,0.0,62.886420148,41.4019203762,118.625161232,106.952729389,10.5075,1.16493184338
 11/28  12:00:00,284.151879858,29.0348081537,1.11641892573,0.0,62.886420148,41.4019203762,101.675850027,90.0030299398,10.5075,1.16532008739
 11/28  13:00:00,269.959582811,29.0348081537,1.17301458993,0.0,62.886420148,41.4019203762,98.2167328965,85.3984827254,10.5075,2.3107501711
 11/28  14:00:00,269.453251252,29.0348081537,1.15884621159,0.0,62.886420148,41.4019203762,98.2612956151,86.588445466,10.5075,1.16535014914
 11/28  15:00:00,265.99393298,29.0348081537,1.20099222798,0.0,62.886420148,41.4019203762,97.3158468521,85.6430719495,10.5075,1.1652749026
 11/28  16:00:00,263.426299396,29.0348081537,1.29473500709,0.0,62.886420148,41.4019203762,92.3333515854,80.660819737,10.5075,1.16503184843
 11/28  17:00:00,270.629963926,29.0348081537,1.32487603876,0.0,62.886420148,41.4019203762,92.7553402682,81.0827507322,10.5075,1.16508953605
 11/28  18:00:00,278.33071721,29.0348081537,1.37362983343,0.0,62.886420148,41.4019203762,90.4776046243,78.8049409512,10.5075,1.16516367315
 11/28  19:00:00,275.138427618,29.0348081537,1.14831484572,0.0,41.9242800987,36.8599292233,92.6291944943,82.1240989954,9.34,1.16509549896
 11/28  20:00:00,254.643243962,29.0348081537,1.00740176233,0.0,41.9242800987,36.8599292233,104.756284294,94.2514194421,9.34,1.16486485153
 11/28  21:00:00,229.213512169,29.0348081537,0.72444151892,0.0,34.9369000822,32.3179380704,111.65029974,102.312923832,8.1725,1.16487590849
 11/28  22:00:00,167.031576897,29.0348081537,0.0229894055345,0.0,13.9747600329,18.6919646116,74.8356603942,70.1456603942,4.67,0.02
 11/28  23:00:00,113.649191815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994730444,0.0,2.335,1.1644730444
 11/28  24:00:00,144.56120875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,118.348832511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992488423,0.0,2.335,1.1642488423
 11/29  02:00:00,109.522254372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,107.874038545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,106.636553872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925039262,0.0,2.335,1.16425039262
 11/29  05:00:00,112.744398852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,111.625877758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,164.544575668,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,160.956999624,156.266999624,4.67,0.02
 11/29  08:00:00,172.687881848,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,152.705189462,146.870724274,4.67,1.16446518781
 11/29  09:00:00,246.368358743,29.0348081537,0.232511890663,0.0,34.9369000822,32.3179380704,125.223791567,115.886669385,8.1725,1.16462218228
 11/29  10:00:00,277.225264823,29.0348081537,1.12849488956,0.0,62.886420148,41.4019203762,91.6536005597,81.1261005597,10.5075,0.02
 11/29  11:00:00,273.983305968,29.0348081537,1.42146207993,0.0,62.886420148,41.4019203762,76.5279395859,64.8554494824,10.5075,1.16499010348
 11/29  12:00:00,300.232475528,29.0348081537,1.71426766208,0.0,62.886420148,41.4019203762,61.2300530099,48.41197974,10.5075,2.31057326984
 11/29  13:00:00,291.256723173,29.0348081537,2.02789858759,0.0,62.886420148,41.4019203762,43.519143899,31.8462884705,10.5075,1.16535542857
 11/29  14:00:00,292.515615988,29.0348081537,2.19546631469,0.0,62.886420148,41.4019203762,34.3869106034,22.7140756827,10.5075,1.16533492075
 11/29  15:00:00,285.897720894,29.0348081537,2.22350825006,0.0,62.886420148,41.4019203762,32.0376778364,20.365095372,10.5075,1.16508246438
 11/29  16:00:00,281.452121315,29.0348081537,2.28513399298,0.0,62.886420148,41.4019203762,27.8134169383,16.1408299696,10.5075,1.16508696879
 11/29  17:00:00,288.155267102,29.0348081537,2.30248741039,0.0,62.886420148,41.4019203762,28.512483763,16.8398411824,10.5075,1.16514258059
 11/29  18:00:00,294.728226254,29.0348081537,2.28375336544,0.0,62.886420148,41.4019203762,32.6238079766,19.8060596876,10.5075,2.31024828895
 11/29  19:00:00,288.733919857,29.0348081537,1.90265044688,0.0,41.9242800987,36.8599292233,41.2600042405,30.755078413,9.34,1.16492582751
 11/29  20:00:00,276.853737207,29.0348081537,1.74422460307,0.0,41.9242800987,36.8599292233,49.2310581045,39.8710581045,9.34,0.02
 11/29  21:00:00,250.870908852,29.0348081537,1.49112319893,0.0,34.9369000822,32.3179380704,53.0011833745,43.663882029,8.1725,1.1648013455
 11/29  22:00:00,183.651485371,29.0348081537,0.767413816181,0.0,13.9747600329,18.6919646116,15.7189247171,9.88421867641,4.67,1.16470604072
 11/29  23:00:00,124.179464098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,153.927798146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933549818,0.0,2.335,1.16433549818
 11/30  01:00:00,128.869030957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,118.138502266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,114.416659322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929954272,0.0,2.335,1.16429954272
 11/30  04:00:00,111.129263021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,115.554627033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,112.364364479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,163.19232318,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,156.486990329,150.652712554,4.67,1.16427777457
 11/30  08:00:00,165.523884891,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,162.087243608,157.397243608,4.67,0.02
 11/30  09:00:00,229.996821248,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,177.186493023,167.849356776,8.1725,1.16463624747
 11/30  10:00:00,250.816820916,29.0348081537,0.200800156899,0.0,62.886420148,41.4019203762,181.290055898,169.61782569,10.5075,1.16473020742
 11/30  11:00:00,238.199173578,29.0348081537,0.248467693401,0.0,62.886420148,41.4019203762,187.584467742,175.911918625,10.5075,1.16504911688
 11/30  12:00:00,266.086804822,29.0348081537,0.384835763078,0.0,62.886420148,41.4019203762,177.346801331,165.674014183,10.5075,1.16528714832
 11/30  13:00:00,246.820302629,29.0348081537,0.54803402437,0.0,62.886420148,41.4019203762,162.427035444,150.754169585,10.5075,1.16536585951
 11/30  14:00:00,244.317242298,29.0348081537,0.638725329011,0.0,62.886420148,41.4019203762,158.891429576,146.073230762,10.5075,2.31069881408
 11/30  15:00:00,240.38393122,29.0348081537,0.763350882179,0.0,62.886420148,41.4019203762,149.247788346,137.575023297,10.5075,1.16526504871
 11/30  16:00:00,236.924973422,29.0348081537,0.818510387525,0.0,62.886420148,41.4019203762,149.371848138,137.69937895,10.5075,1.16496918807
 11/30  17:00:00,242.917441598,29.0348081537,0.636344162873,0.0,62.886420148,41.4019203762,169.451140031,157.778604755,10.5075,1.16503527588
 11/30  18:00:00,248.161816754,29.0348081537,0.431699878866,0.0,62.886420148,41.4019203762,188.511797704,176.83917955,10.5075,1.16511815383
 11/30  19:00:00,245.010322729,29.0348081537,0.0187782057664,0.0,41.9242800987,36.8599292233,211.85719187,201.352158999,9.34,1.16503287114
 11/30  20:00:00,228.378838055,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,234.364040822,223.859269251,9.34,1.16477157153
 11/30  21:00:00,201.586918454,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,244.624272777,235.286990422,8.1725,1.16478235507
 11/30  22:00:00,143.003229652,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,212.965394449,208.275394449,4.67,0.02
 11/30  23:00:00,84.2113096405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945614997,0.0,2.335,1.16445614997
 11/30  24:00:00,119.416712532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,87.9617520953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,81.6622093351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927329911,0.0,2.335,1.16427329911
 12/01  03:00:00,81.0765849971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,80.5654123637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,110.944717176,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,16.8509317107,13.3516863952,2.335,1.16424531554
 12/01  06:00:00,111.191626719,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,17.462954103,15.107954103,2.335,0.02
 12/01  07:00:00,156.378822467,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,389.834952093,385.144952093,4.67,0.02
 12/01  08:00:00,148.521316261,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,361.172588523,355.338169897,4.67,1.16441862649
 12/01  09:00:00,212.066284926,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,325.733523958,317.541023958,8.1725,0.02
 12/01  10:00:00,237.033842825,29.0348081537,0.0,0.0,62.886420148,41.4019203762,294.898554797,283.226167707,10.5075,1.16488708975
 12/01  11:00:00,227.553774023,29.0348081537,0.0,0.0,62.886420148,41.4019203762,283.006675811,271.33422826,10.5075,1.16494755034
 12/01  12:00:00,258.261518413,29.0348081537,0.0,0.0,62.886420148,41.4019203762,267.361236481,255.688391302,10.5075,1.1653451786
 12/01  13:00:00,237.639538215,29.0348081537,0.0,0.0,62.886420148,41.4019203762,262.014606497,249.196285761,10.5075,2.31082073599
 12/01  14:00:00,235.623338709,29.0348081537,0.0,0.0,62.886420148,41.4019203762,258.101973288,246.429078317,10.5075,1.16539497037
 12/01  15:00:00,231.712552414,29.0348081537,0.0,0.0,62.886420148,41.4019203762,255.485073965,243.812474645,10.5075,1.16509931997
 12/01  16:00:00,228.38038937,29.0348081537,0.0,0.0,62.886420148,41.4019203762,251.245479399,239.572892572,10.5075,1.16508682715
 12/01  17:00:00,235.226241625,29.0348081537,0.0,0.0,62.886420148,41.4019203762,255.970482859,244.297831859,10.5075,1.16515099975
 12/01  18:00:00,241.587191037,29.0348081537,0.0,0.0,62.886420148,41.4019203762,265.244183352,253.571451576,10.5075,1.16523177537
 12/01  19:00:00,239.645185762,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,271.487026968,260.982085636,9.34,1.16494133157
 12/01  20:00:00,216.714710801,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,280.037629117,269.532686369,9.34,1.16494274846
 12/01  21:00:00,191.609753486,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,286.766648743,277.429379388,8.1725,1.16476935442
 12/01  22:00:00,135.476135748,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,261.175978724,255.341343642,4.67,1.16463508151
 12/01  23:00:00,81.4388172226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,116.122442224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,81.6056597331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565538401,0.0,1.75125,1.16440538401
 12/02  02:00:00,83.8506894276,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,18.4918786897,16.7206286897,1.75125,0.02
 12/02  03:00:00,83.8559486317,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,21.4054066939,18.4898527435,1.75125,1.16430395038
 12/02  04:00:00,87.8207850391,12.412922328,0.0,0.0,3.49369000822,6.81298672936,35.2411193667,33.4698693667,1.75125,0.02
 12/02  05:00:00,94.7349535952,12.6964246212,0.0,0.0,3.49369000822,6.81298672936,38.854794807,37.083544807,1.75125,0.02
 12/02  06:00:00,92.5387832497,10.9712067928,0.0,0.0,3.49369000822,6.81298672936,34.2298354171,31.3142818801,1.75125,1.164303537
 12/02  07:00:00,123.987406508,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,486.629102869,483.106602869,3.5025,0.02
 12/02  08:00:00,122.913234371,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,441.20432112,436.537261555,3.5025,1.16455956545
 12/02  09:00:00,182.41769853,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,401.182949468,395.325449468,5.8375,0.02
 12/02  10:00:00,199.438402443,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,355.145890578,344.641184214,9.34,1.16470636384
 12/02  11:00:00,224.296544772,29.0348081537,0.0,0.0,62.886420148,41.4019203762,318.780047975,307.107473661,10.5075,1.16507431453
 12/02  12:00:00,255.060722253,29.0348081537,0.0,0.0,62.886420148,41.4019203762,297.11498375,285.44232714,10.5075,1.16515660991
 12/02  13:00:00,233.740049433,29.0348081537,0.0,0.0,62.886420148,41.4019203762,278.541650925,266.868670305,10.5075,1.16548061947
 12/02  14:00:00,231.701999163,29.0348081537,0.0,0.0,62.886420148,41.4019203762,271.412204553,258.59376168,10.5075,2.31094287316
 12/02  15:00:00,227.852558127,29.0348081537,0.0,0.0,62.886420148,41.4019203762,263.795466436,252.122854449,10.5075,1.16511198723
 12/02  16:00:00,224.474729525,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.273988983,252.601301398,10.5075,1.16518758448
 12/02  17:00:00,231.298824099,29.0348081537,0.0,0.0,62.886420148,41.4019203762,277.27670686,265.603960435,10.5075,1.16524642478
 12/02  18:00:00,238.021790451,29.0348081537,0.0,0.0,62.886420148,41.4019203762,300.076425644,288.403882312,10.5075,1.16504333181
 12/02  19:00:00,223.565350386,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,334.884941613,325.547395379,8.1725,1.16504623319
 12/02  20:00:00,177.928430407,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,366.210259503,359.207904843,5.8375,1.16485465987
 12/02  21:00:00,167.706638356,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,386.843628985,379.841399732,5.8375,1.16472925303
 12/02  22:00:00,125.010412277,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,362.072653957,358.550153957,3.5025,0.02
 12/02  23:00:00,76.880074518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578901238,0.0,1.75125,1.16453901238
 12/02  24:00:00,120.320676395,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,26.2141993097,24.4429493097,1.75125,0.02
 12/03  01:00:00,89.6483057343,8.6154843039,0.0,0.0,3.49369000822,6.81298672936,31.1801350818,28.26455145,1.75125,1.16433363178
 12/03  02:00:00,91.4785993067,16.3743652348,0.0,0.0,3.49369000822,6.81298672936,49.4314207159,47.6601707159,1.75125,0.02
 12/03  03:00:00,91.44755928,16.3743652348,0.0,0.0,3.49369000822,6.81298672936,67.0566902115,65.2854402115,1.75125,0.02
 12/03  04:00:00,88.8045407418,13.7921924723,0.0,0.0,3.49369000822,6.81298672936,47.5810100857,44.665440609,1.75125,1.16431947667
 12/03  05:00:00,99.602900508,18.0999346242,0.0,0.0,3.49369000822,6.81298672936,69.6997538509,67.9285038509,1.75125,0.02
 12/03  06:00:00,97.4345150147,16.3743652348,0.0,0.0,3.49369000822,6.81298672936,88.7764018651,87.0051518651,1.75125,0.02
 12/03  07:00:00,123.971547476,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,629.075079799,624.408230323,3.5025,1.16434947631
 12/03  08:00:00,122.672633175,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,574.502747571,570.980247571,3.5025,0.02
 12/03  09:00:00,154.815925712,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,480.430949742,475.764084456,3.5025,1.16436528572
 12/03  10:00:00,127.407644835,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,442.185066844,438.662566844,3.5025,0.02
 12/03  11:00:00,162.314340951,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,389.197863436,381.02803874,7.005,1.16482469598
 12/03  12:00:00,193.604660651,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,354.407340901,346.23749918,7.005,1.16484172085
 12/03  13:00:00,199.796700108,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,316.017695534,305.512871366,9.34,1.16482416778
 12/03  14:00:00,198.285869834,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,299.369959268,290.009959268,9.34,0.02
 12/03  15:00:00,194.390378621,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,290.27191813,279.76704544,9.34,1.16487268966
 12/03  16:00:00,190.960156002,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,284.708137901,274.203186685,9.34,1.16495121649
 12/03  17:00:00,197.745315809,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,298.474258239,287.969379957,9.34,1.1648782822
 12/03  18:00:00,176.007051361,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,360.616045064,352.446145239,7.005,1.16489982547
 12/03  19:00:00,182.332644465,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,383.768105297,377.933471687,4.67,1.16463361039
 12/03  20:00:00,162.292507982,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,389.508298678,384.818298678,4.67,0.02
 12/03  21:00:00,153.610658815,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,393.203621186,387.369041915,4.67,1.1645792704
 12/03  22:00:00,139.340406949,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,350.012757568,345.322757568,4.67,0.02
 12/03  23:00:00,77.1469181391,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566731757,0.0,1.75125,1.16441731757
 12/03  24:00:00,112.296114383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,91.7654639371,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,17.837976752,15.482976752,2.335,0.02
 12/04  02:00:00,86.1438087323,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,20.3428228413,16.8435224685,2.335,1.16430037277
 12/04  03:00:00,90.4270226979,12.6964246212,0.0,0.0,3.49369000822,9.08398230582,31.4814173963,29.1264173963,2.335,0.02
 12/04  04:00:00,90.4946918399,12.6964246212,0.0,0.0,3.49369000822,9.08398230582,31.5467009316,29.1917009316,2.335,0.02
 12/04  05:00:00,93.1582110497,8.78558567985,0.0,0.0,3.49369000822,9.08398230582,25.3272403008,21.8279619191,2.335,1.16427838168
 12/04  06:00:00,98.0581951745,14.2460628741,0.0,0.0,3.49369000822,9.08398230582,41.9824954899,39.6274954899,2.335,0.02
 12/04  07:00:00,138.44697195,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,454.053182367,449.363182367,4.67,0.02
 12/04  08:00:00,137.289287673,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,408.856805637,403.022280952,4.67,1.16452468424
 12/04  09:00:00,210.010507191,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,351.224012305,343.031512305,8.1725,0.02
 12/04  10:00:00,234.335160321,29.0348081537,0.0,0.0,62.886420148,41.4019203762,297.405986627,285.733672166,10.5075,1.16481446074
 12/04  11:00:00,224.715403994,29.0348081537,0.0,0.0,62.886420148,41.4019203762,279.468865834,267.796297404,10.5075,1.16506842979
 12/04  12:00:00,255.699975465,29.0348081537,0.0,0.0,62.886420148,41.4019203762,264.985767107,253.31279192,10.5075,1.16547518696
 12/04  13:00:00,235.936594348,29.0348081537,0.0,0.0,62.886420148,41.4019203762,255.987514789,243.168914597,10.5075,2.31110019246
 12/04  14:00:00,235.119710471,29.0348081537,0.0,0.0,62.886420148,41.4019203762,250.028528696,238.355484727,10.5075,1.16554396886
 12/04  15:00:00,231.808458815,29.0348081537,0.0,0.0,62.886420148,41.4019203762,247.40517312,235.732421127,10.5075,1.16525199343
 12/04  16:00:00,229.011460526,29.0348081537,0.0,0.0,62.886420148,41.4019203762,242.421676839,230.749173165,10.5075,1.16500367386
 12/04  17:00:00,235.997944895,29.0348081537,0.0,0.0,62.886420148,41.4019203762,243.197977348,231.525407307,10.5075,1.16507004105
 12/04  18:00:00,242.250026454,29.0348081537,0.0,0.0,62.886420148,41.4019203762,250.118726186,238.446072857,10.5075,1.16515332963
 12/04  19:00:00,240.921424916,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,258.689678624,248.184561249,9.34,1.16511737484
 12/04  20:00:00,223.855294452,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,286.705560024,276.200631153,9.34,1.1649288714
 12/04  21:00:00,196.461329406,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,323.423320372,314.085958956,8.1725,1.16486141598
 12/04  22:00:00,139.2963737,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,321.904084842,316.069408709,4.67,1.16467613358
 12/04  23:00:00,79.2792455129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,114.392823353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930757526,0.0,2.335,1.16430757526
 12/05  01:00:00,95.6739072319,12.5830237039,0.0,0.0,3.49369000822,9.08398230582,43.3080695219,40.9530695219,2.335,0.02
 12/05  02:00:00,91.9958406969,14.6487958453,0.0,0.0,3.49369000822,9.08398230582,49.2148533944,46.8598533944,2.335,0.02
 12/05  03:00:00,91.1555880009,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,49.0062345361,45.5069306132,2.335,1.16430392289
 12/05  04:00:00,93.4617093009,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,79.1481337646,76.7931337646,2.335,0.02
 12/05  05:00:00,117.794258946,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,82.1951714765,79.8401714765,2.335,0.02
 12/05  06:00:00,113.436855217,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,72.631999457,70.276999457,2.335,0.02
 12/05  07:00:00,154.36912782,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,612.384119225,606.549841784,4.67,1.16427744083
 12/05  08:00:00,145.813467659,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,560.150074288,555.460074288,4.67,0.02
 12/05  09:00:00,209.731677154,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,517.533298842,508.196173088,8.1725,1.16462575473
 12/05  10:00:00,233.484500783,29.0348081537,0.0,0.0,62.886420148,41.4019203762,472.914109054,461.241691409,10.5075,1.16491764474
 12/05  11:00:00,223.791022537,29.0348081537,0.0,0.0,62.886420148,41.4019203762,448.569976316,436.897413718,10.5075,1.16506259818
 12/05  12:00:00,254.809111965,29.0348081537,0.0,0.0,62.886420148,41.4019203762,419.769097969,408.096283449,10.5075,1.16531451976
 12/05  13:00:00,233.18037644,29.0348081537,0.0,0.0,62.886420148,41.4019203762,403.72190544,392.049000502,10.5075,1.16540493823
 12/05  14:00:00,231.078723463,29.0348081537,0.0,0.0,62.886420148,41.4019203762,388.463852407,375.645543988,10.5075,2.31080841933
 12/05  15:00:00,227.30069117,29.0348081537,0.0,0.0,62.886420148,41.4019203762,375.727974173,364.055403611,10.5075,1.16507056203
 12/05  16:00:00,223.887288498,29.0348081537,0.0,0.0,62.886420148,41.4019203762,379.485613679,367.813069112,10.5075,1.16504456677
 12/05  17:00:00,230.677024349,29.0348081537,0.0,0.0,62.886420148,41.4019203762,400.42391958,388.751297923,10.5075,1.16512165672
 12/05  18:00:00,237.450388529,29.0348081537,0.0,0.0,62.886420148,41.4019203762,413.581504431,401.908788885,10.5075,1.16521554662
 12/05  19:00:00,237.011047321,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,421.760333044,411.255194188,9.34,1.16513885603
 12/05  20:00:00,214.188704107,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,433.824531818,423.31964804,9.34,1.16488377827
 12/05  21:00:00,189.60913205,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,441.744993499,432.407589604,8.1725,1.16490389466
 12/05  22:00:00,134.298605664,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,416.300329819,411.610329819,4.67,0.02
 12/05  23:00:00,78.7439530914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948435756,0.0,2.335,1.16448435756
 12/05  24:00:00,123.059640662,8.95227283791,0.0,0.0,3.49369000822,9.08398230582,33.1548810431,30.7998810431,2.335,0.02
 12/06  01:00:00,100.069554277,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,61.8461155473,59.4911155473,2.335,0.02
 12/06  02:00:00,94.4926954658,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,74.2392782542,70.7399764307,2.335,1.16430182353
 12/06  03:00:00,91.0130238389,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,60.4223315966,58.0673315966,2.335,0.02
 12/06  04:00:00,94.1886273914,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,91.0545690781,88.6995690781,2.335,0.02
 12/06  05:00:00,100.992654159,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,95.5080135934,92.0087376882,2.335,1.16427590521
 12/06  06:00:00,97.5634410833,14.238314583,0.0,0.0,3.49369000822,9.08398230582,78.1274100741,75.7724100741,2.335,0.02
 12/06  07:00:00,137.849983901,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,589.001707755,584.311707755,4.67,0.02
 12/06  08:00:00,136.747263848,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,533.167526853,527.333087946,4.67,1.16443890662
 12/06  09:00:00,209.700567468,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,478.023031726,469.830531726,8.1725,0.02
 12/06  10:00:00,233.895976319,29.0348081537,0.0,0.0,62.886420148,41.4019203762,424.519996928,412.847647683,10.5075,1.16484924424
 12/06  11:00:00,224.090928445,29.0348081537,0.0,0.0,62.886420148,41.4019203762,398.262874448,386.590266332,10.5075,1.16510811582
 12/06  12:00:00,254.977595054,29.0348081537,0.0,0.0,62.886420148,41.4019203762,375.154139826,363.48141269,10.5075,1.16522713554
 12/06  13:00:00,233.575715019,29.0348081537,0.0,0.0,62.886420148,41.4019203762,363.234771671,350.416381332,10.5075,2.31089033984
 12/06  14:00:00,231.554392293,29.0348081537,0.0,0.0,62.886420148,41.4019203762,349.97066788,338.297875826,10.5075,1.16529205443
 12/06  15:00:00,227.730399979,29.0348081537,0.0,0.0,62.886420148,41.4019203762,339.138898994,327.46608521,10.5075,1.16531378343
 12/06  16:00:00,224.354191938,29.0348081537,0.0,0.0,62.886420148,41.4019203762,326.735921307,315.063353154,10.5075,1.16506815314
 12/06  17:00:00,231.187748489,29.0348081537,0.0,0.0,62.886420148,41.4019203762,323.86007011,312.187431269,10.5075,1.16513884012
 12/06  18:00:00,237.978028375,29.0348081537,0.0,0.0,62.886420148,41.4019203762,338.931487217,326.113704263,10.5075,2.31028295356
 12/06  19:00:00,237.313603448,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,342.506816616,332.001855959,9.34,1.16496065652
 12/06  20:00:00,221.235916505,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,342.112536032,332.752536032,9.34,0.02
 12/06  21:00:00,196.297851608,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,349.930651958,340.593305251,8.1725,1.16484670772
 12/06  22:00:00,139.360004982,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,321.595516447,315.760904545,4.67,1.1646119013
 12/06  23:00:00,79.4418009323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,114.579257275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930787631,0.0,2.335,1.16430787631
 12/07  01:00:00,91.8507640204,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,19.2588960099,16.9038960099,2.335,0.02
 12/07  02:00:00,90.6638396265,12.9232264558,0.0,0.0,3.49369000822,9.08398230582,32.969098586,30.614098586,2.335,0.02
 12/07  03:00:00,90.7264196007,12.9232264558,0.0,0.0,3.49369000822,9.08398230582,36.3519324448,32.8526437312,2.335,1.16428871355
 12/07  04:00:00,89.4378892019,11.6447838608,0.0,0.0,3.49369000822,9.08398230582,27.0615790114,24.7065790114,2.335,0.02
 12/07  05:00:00,100.613394908,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,43.5266521694,41.1716521694,2.335,0.02
 12/07  06:00:00,100.953526517,16.9975709424,0.0,0.0,3.49369000822,9.08398230582,45.0176573455,41.5183754144,2.335,1.16428193112
 12/07  07:00:00,138.490838242,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,453.735995881,449.045995881,4.67,0.02
 12/07  08:00:00,137.480801623,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,406.835306986,402.145306986,4.67,0.02
 12/07  09:00:00,210.171683041,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,368.020943155,358.683724527,8.1725,1.16471862849
 12/07  10:00:00,235.402004299,29.0348081537,0.0,0.0,62.886420148,41.4019203762,320.982085569,309.309758431,10.5075,1.1648271374
 12/07  11:00:00,226.962454377,29.0348081537,0.0,0.0,62.886420148,41.4019203762,294.537744788,282.865306154,10.5075,1.16493863406
 12/07  12:00:00,258.921357245,29.0348081537,0.0,0.0,62.886420148,41.4019203762,266.286369656,254.613447117,10.5075,1.16542253865
 12/07  13:00:00,239.790064356,29.0348081537,0.0,0.0,62.886420148,41.4019203762,247.352514098,235.67949667,10.5075,1.16551742722
 12/07  14:00:00,238.452582939,29.0348081537,0.0,0.0,62.886420148,41.4019203762,237.650252528,224.83170702,10.5075,2.31104550797
 12/07  15:00:00,234.906661911,29.0348081537,0.0,0.0,62.886420148,41.4019203762,229.277561155,217.604868121,10.5075,1.16519303407
 12/07  16:00:00,232.324882549,29.0348081537,0.0,0.0,62.886420148,41.4019203762,226.00911621,214.336445259,10.5075,1.16517095089
 12/07  17:00:00,239.217265137,29.0348081537,0.0,0.0,62.886420148,41.4019203762,234.12015746,222.447653005,10.5075,1.16500445428
 12/07  18:00:00,245.324450004,29.0348081537,0.0,0.0,62.886420148,41.4019203762,244.733215273,233.0606169,10.5075,1.16509837245
 12/07  19:00:00,243.215756448,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,256.54427536,246.039228736,9.34,1.16504662372
 12/07  20:00:00,227.107891912,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,265.715505099,255.210676907,9.34,1.16482819161
 12/07  21:00:00,201.099579977,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,270.611296189,261.273939948,8.1725,1.16485624112
 12/07  22:00:00,142.71621305,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,247.179931826,242.489931826,4.67,0.02
 12/07  23:00:00,83.2257362239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948933174,0.0,2.335,1.16448933174
 12/07  24:00:00,117.667895334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,84.9785607268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923899825,0.0,2.335,1.16423899825
 12/08  02:00:00,86.275199337,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,18.5054293226,16.1504293226,2.335,0.02
 12/08  03:00:00,86.2155642114,8.27528155199,0.0,0.0,3.49369000822,9.08398230582,19.9346453592,17.5796453592,2.335,0.02
 12/08  04:00:00,90.4869814607,12.7531250799,0.0,0.0,3.49369000822,9.08398230582,36.4377991134,32.9385179685,2.335,1.16428114499
 12/08  05:00:00,112.945907251,12.7531250799,0.0,0.0,3.49369000822,9.08398230582,39.9069474766,37.5519474766,2.335,0.02
 12/08  06:00:00,113.240668229,13.1186154043,0.0,0.0,3.49369000822,9.08398230582,35.5793293987,33.2243293987,2.335,0.02
 12/08  07:00:00,154.705399324,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,494.242373991,489.552373991,4.67,0.02
 12/08  08:00:00,146.198233722,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,451.66079022,445.826317205,4.67,1.16447301478
 12/08  09:00:00,209.913557349,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,415.553401142,406.216253315,8.1725,1.16464782703
 12/08  10:00:00,233.746446089,29.0348081537,0.0,0.0,62.886420148,41.4019203762,377.579720235,367.052220235,10.5075,0.02
 12/08  11:00:00,224.141884689,29.0348081537,0.0,0.0,62.886420148,41.4019203762,367.072500874,355.39995954,10.5075,1.16504133365
 12/08  12:00:00,254.984885444,29.0348081537,0.0,0.0,62.886420148,41.4019203762,354.927817669,342.109572873,10.5075,2.31074479576
 12/08  13:00:00,233.533294179,29.0348081537,0.0,0.0,62.886420148,41.4019203762,340.027246402,328.354274895,10.5075,1.16547150735
 12/08  14:00:00,231.436353862,29.0348081537,0.0,0.0,62.886420148,41.4019203762,319.513189312,307.840219798,10.5075,1.16546951386
 12/08  15:00:00,227.630175368,29.0348081537,0.0,0.0,62.886420148,41.4019203762,314.563316445,301.745484898,10.5075,2.31033154755
 12/08  16:00:00,224.217604876,29.0348081537,0.0,0.0,62.886420148,41.4019203762,315.201227171,303.528667041,10.5075,1.1650601299
 12/08  17:00:00,230.994384341,29.0348081537,0.0,0.0,62.886420148,41.4019203762,336.273910164,324.601262397,10.5075,1.16514776666
 12/08  18:00:00,237.739213213,29.0348081537,0.0,0.0,62.886420148,41.4019203762,351.234041636,339.561289251,10.5075,1.16525238499
 12/08  19:00:00,237.168002173,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,370.370151634,359.865223329,9.34,1.16492830482
 12/08  20:00:00,214.315352874,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,396.509757496,386.004883278,9.34,1.16487421752
 12/08  21:00:00,189.774218723,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,407.471801609,399.279301609,8.1725,0.02
 12/08  22:00:00,134.379861472,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,395.880537143,390.045871025,4.67,1.164666118
 12/08  23:00:00,78.9084319621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948860941,0.0,2.335,1.16448860941
 12/08  24:00:00,122.67568705,8.44538292794,0.0,0.0,3.49369000822,9.08398230582,28.6682156522,26.3132156522,2.335,0.02
 12/09  01:00:00,95.6352659767,14.8406092056,0.0,0.0,3.49369000822,6.81298672936,50.2173750819,48.4461250819,1.75125,0.02
 12/09  02:00:00,91.2445261769,16.2042638588,0.0,0.0,3.49369000822,6.81298672936,49.9534741734,47.0378150924,1.75125,1.16440908095
 12/09  03:00:00,89.1205451566,13.9622938483,0.0,0.0,3.49369000822,6.81298672936,46.2006306386,44.4293806386,1.75125,0.02
 12/09  04:00:00,92.1954916303,17.2180436788,0.0,0.0,3.49369000822,6.81298672936,68.6614748086,66.8902248086,1.75125,0.02
