Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  05:00:00,98.8256834604,17.0861548043,0.0,0.0,3.49369000822,6.81298672936,68.5715387992,65.6559646097,1.75125,1.16432418951
 12/09  06:00:00,95.296148497,13.9622938483,0.0,0.0,3.49369000822,6.81298672936,54.4802214367,52.7089714367,1.75125,0.02
 12/09  07:00:00,123.831811013,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,535.503033112,530.83625801,3.5025,1.16427510218
 12/09  08:00:00,122.799601934,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,476.967154626,473.444654626,3.5025,0.02
 12/09  09:00:00,182.375534911,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,438.279480764,431.277296573,5.8375,1.1646841912
 12/09  10:00:00,199.576215431,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,385.62896393,376.26896393,9.34,0.02
 12/09  11:00:00,224.286732823,29.0348081537,0.0,0.0,62.886420148,41.4019203762,348.69108153,337.01842801,10.5075,1.16515351965
 12/09  12:00:00,255.069363615,29.0348081537,0.0,0.0,62.886420148,41.4019203762,317.468936921,304.650648924,10.5075,2.31078799766
 12/09  13:00:00,233.805347966,29.0348081537,0.0,0.0,62.886420148,41.4019203762,294.045659499,282.372720767,10.5075,1.16543873188
 12/09  14:00:00,231.828325209,29.0348081537,0.0,0.0,62.886420148,41.4019203762,280.93195348,269.258998679,10.5075,1.16545480131
 12/09  15:00:00,227.958899125,29.0348081537,0.0,0.0,62.886420148,41.4019203762,279.799477805,266.981709706,10.5075,2.31026809904
 12/09  16:00:00,224.540868885,29.0348081537,0.0,0.0,62.886420148,41.4019203762,276.108176244,264.435525543,10.5075,1.16515070168
 12/09  17:00:00,231.330791767,29.0348081537,0.0,0.0,62.886420148,41.4019203762,277.142720154,265.470000018,10.5075,1.16522013599
 12/09  18:00:00,238.09661978,29.0348081537,0.0,0.0,62.886420148,41.4019203762,282.182485536,270.509961973,10.5075,1.16502356345
 12/09  19:00:00,223.617161866,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,298.74733241,289.409801003,8.1725,1.16503140668
 12/09  20:00:00,178.054695243,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,312.637373074,305.634851433,5.8375,1.16502164115
 12/09  21:00:00,167.91838813,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,316.171595713,310.314095713,5.8375,0.02
 12/09  22:00:00,125.209978853,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,289.708450426,285.041264886,3.5025,1.16468553972
 12/09  23:00:00,77.6734149985,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575899249,0.0,1.75125,1.16450899249
 12/09  24:00:00,113.372527594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,82.4644873976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,84.6176332735,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,17.2051873357,14.2896214212,1.75125,1.16431591447
 12/10  03:00:00,84.8705493902,8.27528155199,0.0,0.0,3.49369000822,6.81298672936,16.7549779444,14.9837279444,1.75125,0.02
 12/10  04:00:00,89.5248102961,12.7531250799,0.0,0.0,3.49369000822,6.81298672936,29.2482575666,26.3327106407,1.75125,1.16429692588
 12/10  05:00:00,96.4174681938,12.7531250799,0.0,0.0,3.49369000822,6.81298672936,28.5260909541,26.7548409541,1.75125,0.02
 12/10  06:00:00,91.9675186508,8.78558567985,0.0,0.0,3.49369000822,6.81298672936,22.0375285975,20.2662785975,1.75125,0.02
 12/10  07:00:00,124.845290767,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,471.96487609,467.298073145,3.5025,1.16430294464
 12/10  08:00:00,124.174873977,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,438.656237019,435.133737019,3.5025,0.02
 12/10  09:00:00,155.174714113,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,410.794569336,407.272069336,3.5025,0.02
 12/10  10:00:00,127.646944903,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,412.757265419,408.090349088,3.5025,1.16441633116
 12/10  11:00:00,162.323206975,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,401.808144757,393.638327676,7.005,1.1648170811
 12/10  12:00:00,193.506866585,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,403.426918271,396.401918271,7.005,0.02
 12/10  13:00:00,199.420846244,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,388.114100726,377.609130029,9.34,1.16497069701
 12/10  14:00:00,197.76133772,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,382.220100495,371.715228259,9.34,1.16487223613
 12/10  15:00:00,193.957002433,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,373.641830033,363.136904504,9.34,1.1649255286
 12/10  16:00:00,190.485863058,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,386.349588923,375.844768802,9.34,1.1648201209
 12/10  17:00:00,197.207405763,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,405.508310895,395.003340819,9.34,1.16497007565
 12/10  18:00:00,175.469975091,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,485.063654827,476.893861086,7.005,1.16479374106
 12/10  19:00:00,182.027343276,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,507.58597352,502.89597352,4.67,0.02
 12/10  20:00:00,161.758313311,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,514.640414718,508.80567409,4.67,1.16474062868
 12/10  21:00:00,153.063398262,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,522.17014955,516.33551623,4.67,1.16463331909
 12/10  22:00:00,139.024554151,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,487.020079854,482.330079854,4.67,0.02
 12/10  23:00:00,78.4047289755,2.068820388,0.0,0.0,3.49369000822,6.81298672936,9.42172188267,6.50606058669,1.75125,1.16441129598
 12/10  24:00:00,126.161851385,14.4786944694,0.0,0.0,3.49369000822,6.81298672936,53.1813413266,51.4100913266,1.75125,0.02
 12/11  01:00:00,96.976015762,13.9622938483,0.0,0.0,3.49369000822,9.08398230582,55.8657564292,53.5107564292,2.335,0.02
 12/11  02:00:00,93.3600991219,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,89.4176330566,85.9183372849,2.335,1.16429577164
 12/11  03:00:00,95.082957706,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,94.1341183953,91.7791183953,2.335,0.02
 12/11  04:00:00,91.5275242557,14.3786744849,0.0,0.0,3.49369000822,9.08398230582,77.3259412463,74.9709412463,2.335,0.02
 12/11  05:00:00,101.393536101,17.9357926222,0.0,0.0,3.49369000822,9.08398230582,114.952664877,111.45339115,2.335,1.16427372718
 12/11  06:00:00,102.438126451,19.1789751583,0.0,0.0,3.49369000822,9.08398230582,118.828632192,116.473632192,2.335,0.02
 12/11  07:00:00,138.092587643,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,618.08378447,613.39378447,4.67,0.02
 12/11  08:00:00,136.693663389,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,569.653555042,563.819093767,4.67,1.16446127481
 12/11  09:00:00,209.655908624,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,525.748544942,517.556044942,8.1725,0.02
 12/11  10:00:00,233.696242282,29.0348081537,0.0,0.0,62.886420148,41.4019203762,491.047635798,479.375367991,10.5075,1.16476780703
 12/11  11:00:00,223.826950107,29.0348081537,0.0,0.0,62.886420148,41.4019203762,480.491648559,468.819109639,10.5075,1.16503892057
 12/11  12:00:00,254.828613935,29.0348081537,0.0,0.0,62.886420148,41.4019203762,463.669070757,451.996104101,10.5075,1.16546665602
 12/11  13:00:00,233.221609859,29.0348081537,0.0,0.0,62.886420148,41.4019203762,452.665326275,439.846697349,10.5075,2.31112892596
 12/11  14:00:00,231.129326137,29.0348081537,0.0,0.0,62.886420148,41.4019203762,441.995153719,430.322074083,10.5075,1.16557963537
 12/11  15:00:00,227.340822254,29.0348081537,0.0,0.0,62.886420148,41.4019203762,443.578961945,431.906165517,10.5075,1.1652964284
 12/11  16:00:00,223.934120266,29.0348081537,0.0,0.0,62.886420148,41.4019203762,446.270288389,434.597730725,10.5075,1.16505766381
 12/11  17:00:00,230.71274757,29.0348081537,0.0,0.0,62.886420148,41.4019203762,449.214096401,437.541457768,10.5075,1.1651386328
 12/11  18:00:00,237.464239988,29.0348081537,0.0,0.0,62.886420148,41.4019203762,457.715225968,444.89741447,10.5075,2.3103114979
 12/11  19:00:00,237.005816583,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,469.201465407,458.696478445,9.34,1.16498696155
 12/11  20:00:00,220.727996902,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,476.228018634,466.868018634,9.34,0.02
 12/11  21:00:00,195.744383405,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,488.63848521,479.301104968,8.1725,1.1648802424
 12/11  22:00:00,139.02845264,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,470.81434766,464.979696548,4.67,1.16465111202
 12/11  23:00:00,82.7122443219,4.22269146397,0.0,0.0,3.49369000822,9.08398230582,20.5086505889,18.1536505889,2.335,0.02
 12/11  24:00:00,130.856355863,16.7962044568,0.0,0.0,3.49369000822,9.08398230582,74.1894521733,70.690085044,2.335,1.16436712925
 12/12  01:00:00,96.7577768883,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,73.066573115,70.711573115,2.335,0.02
 12/12  02:00:00,95.1039323656,18.2555697082,0.0,0.0,3.49369000822,9.08398230582,121.654924109,119.299924109,2.335,0.02
 12/12  03:00:00,96.2506663643,19.1918931341,0.0,0.0,3.49369000822,9.08398230582,137.929070316,134.429768315,2.335,1.16430200085
 12/12  04:00:00,94.4708246061,17.4683639634,0.0,0.0,3.49369000822,9.08398230582,134.544877728,132.189877728,2.335,0.02
 12/12  05:00:00,118.878409097,19.7070371743,0.0,0.0,3.49369000822,9.08398230582,168.904456115,166.549456115,2.335,0.02
 12/12  06:00:00,120.357822857,20.8942151698,0.0,0.0,3.49369000822,9.08398230582,184.051511764,180.552226734,2.335,1.16428503032
 12/12  07:00:00,154.521105079,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,723.361591632,718.671591632,4.67,0.02
 12/12  08:00:00,145.683834794,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,681.739591452,677.049591452,4.67,0.02
 12/12  09:00:00,209.692148201,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,645.288678874,635.951552602,8.1725,1.16462627222
 12/12  10:00:00,233.515585867,29.0348081537,0.0,0.0,62.886420148,41.4019203762,595.621344862,583.948948804,10.5075,1.16489605765
 12/12  11:00:00,223.684605119,29.0348081537,0.0,0.0,62.886420148,41.4019203762,568.739922774,557.067404582,10.5075,1.16501819199
 12/12  12:00:00,254.737723699,29.0348081537,0.0,0.0,62.886420148,41.4019203762,547.666549036,535.993828759,10.5075,1.16522027708
 12/12  13:00:00,233.109302137,29.0348081537,0.0,0.0,62.886420148,41.4019203762,528.469959804,515.651498117,10.5075,2.31096168782
 12/12  14:00:00,230.956306359,29.0348081537,0.0,0.0,62.886420148,41.4019203762,511.678198799,500.005359305,10.5075,1.16533949385
 12/12  15:00:00,227.183385085,29.0348081537,0.0,0.0,62.886420148,41.4019203762,505.176170935,493.503345471,10.5075,1.16532546388
 12/12  16:00:00,223.768477652,29.0348081537,0.0,0.0,62.886420148,41.4019203762,500.931886546,489.259320238,10.5075,1.16506630742
 12/12  17:00:00,230.559903531,29.0348081537,0.0,0.0,62.886420148,41.4019203762,518.764269506,507.09161583,10.5075,1.16515367571
 12/12  18:00:00,237.329128229,29.0348081537,0.0,0.0,62.886420148,41.4019203762,542.406331773,530.733573601,10.5075,1.16525817187
 12/12  19:00:00,236.96062799,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,559.921513775,549.416532006,9.34,1.16498176879
 12/12  20:00:00,214.068766394,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,569.127305458,558.622501016,9.34,1.1648044416
 12/12  21:00:00,189.464084685,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,581.730757407,572.393411568,8.1725,1.16484583892
 12/12  22:00:00,134.24716895,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,554.904834367,549.070108615,4.67,1.16472575174
 12/12  23:00:00,88.570930491,10.2049725926,0.0,0.0,3.49369000822,9.08398230582,49.4387990821,47.0837990821,2.335,0.02
 12/12  24:00:00,128.051980609,14.0663890074,0.0,0.0,3.49369000822,9.08398230582,79.448039902,75.9486721829,2.335,1.1643677191
 12/13  01:00:00,100.887378865,18.2480780997,0.0,0.0,3.49369000822,9.08398230582,137.747063745,135.392063745,2.335,0.02
 12/13  02:00:00,97.8832500584,20.8956024212,0.0,0.0,3.49369000822,9.08398230582,162.006634399,159.651634399,2.335,0.02
 12/13  03:00:00,94.6368091979,17.6384653393,0.0,0.0,3.49369000822,9.08398230582,139.306342257,136.951342257,2.335,0.02
 12/13  04:00:00,96.0819374178,19.4497171838,0.0,0.0,3.49369000822,9.08398230582,167.344476562,163.84519582,2.335,1.16428074154
 12/13  05:00:00,104.507692807,20.9814337844,0.0,0.0,3.49369000822,9.08398230582,171.539457028,169.184457028,2.335,0.02
 12/13  06:00:00,100.773592342,17.6384653393,0.0,0.0,3.49369000822,9.08398230582,142.267810315,139.912810315,2.335,0.02
 12/13  07:00:00,137.696801608,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,680.631213701,674.796936415,4.67,1.16427728672
 12/13  08:00:00,140.028901002,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,615.686801197,610.996801197,4.67,0.02
 12/13  09:00:00,209.640581328,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,570.284991535,560.947786354,8.1725,1.16470518081
 12/13  10:00:00,233.69399489,29.0348081537,0.0,0.0,62.886420148,41.4019203762,523.004638981,511.332274487,10.5075,1.16486449395
 12/13  11:00:00,223.801156944,29.0348081537,0.0,0.0,62.886420148,41.4019203762,501.718745639,490.046218144,10.5075,1.16502749507
 12/13  12:00:00,254.820396163,29.0348081537,0.0,0.0,62.886420148,41.4019203762,480.620104247,468.94730352,10.5075,1.16530072649
 12/13  13:00:00,233.220399991,29.0348081537,0.0,0.0,62.886420148,41.4019203762,466.570973064,454.898063983,10.5075,1.16540908095
 12/13  14:00:00,231.144327076,29.0348081537,0.0,0.0,62.886420148,41.4019203762,455.780036607,442.961671563,10.5075,2.31086504371
 12/13  15:00:00,227.361946881,29.0348081537,0.0,0.0,62.886420148,41.4019203762,443.44330642,431.770690469,10.5075,1.16511595021
 12/13  16:00:00,223.976437741,29.0348081537,0.0,0.0,62.886420148,41.4019203762,430.839435483,419.166830971,10.5075,1.1651045122
 12/13  17:00:00,230.795828663,29.0348081537,0.0,0.0,62.886420148,41.4019203762,427.804079446,416.131381253,10.5075,1.16519819318
 12/13  18:00:00,237.588517701,29.0348081537,0.0,0.0,62.886420148,41.4019203762,426.275069724,414.602515805,10.5075,1.16505391901
 12/13  19:00:00,237.09579795,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,429.987573338,419.482561004,9.34,1.16501233402
 12/13  20:00:00,220.935328536,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,431.109790019,420.604988352,9.34,1.16480166642
 12/13  21:00:00,195.927366101,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,441.762090374,432.424749857,8.1725,1.16484051644
 12/13  22:00:00,139.117719187,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,424.130999706,419.440999706,4.67,0.02
 12/13  23:00:00,80.9218847705,2.15387107597,0.0,0.0,3.49369000822,9.08398230582,9.97755216687,6.47805945944,2.335,1.16449270743
 12/13  24:00:00,129.437252384,15.2911078037,0.0,0.0,3.49369000822,9.08398230582,54.2116458388,51.8566458388,2.335,0.02
 12/14  01:00:00,96.8523144746,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,47.4864679272,43.9871865611,2.335,1.16428136606
 12/14  02:00:00,95.2730064779,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,66.9310241547,64.5760241547,2.335,0.02
 12/14  03:00:00,93.5490741765,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,83.2168761987,80.8618761987,2.335,0.02
 12/14  04:00:00,92.3403510881,15.0413343823,0.0,0.0,3.49369000822,9.08398230582,78.8070293367,75.3077486424,2.335,1.1642806943
 12/14  05:00:00,102.629274571,18.9743339612,0.0,0.0,3.49369000822,9.08398230582,102.820765558,100.465765558,2.335,0.02
 12/14  06:00:00,101.585082491,18.1231639087,0.0,0.0,3.49369000822,9.08398230582,98.2089806811,95.8539806811,2.335,0.02
 12/14  07:00:00,138.162058792,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,580.025552152,575.335552152,4.67,0.02
 12/14  08:00:00,140.261949966,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,530.267036736,524.432561969,4.67,1.16447476729
 12/14  09:00:00,209.743934466,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,485.720708171,476.383547324,8.1725,1.16466084725
 12/14  10:00:00,233.867215057,29.0348081537,0.0,0.0,62.886420148,41.4019203762,437.408412296,426.880912296,10.5075,0.02
 12/14  11:00:00,224.056398222,29.0348081537,0.0,0.0,62.886420148,41.4019203762,417.317182882,405.64461234,10.5075,1.1650705416
 12/14  12:00:00,254.947975841,29.0348081537,0.0,0.0,62.886420148,41.4019203762,399.167786438,386.349439496,10.5075,2.31084694176
 12/14  13:00:00,234.658796205,29.0348081537,0.0,0.0,62.886420148,41.4019203762,384.218367108,372.545325342,10.5075,1.16554176592
 12/14  14:00:00,231.466679411,29.0348081537,0.0,0.0,62.886420148,41.4019203762,372.289734764,360.616683281,10.5075,1.1655514833
 12/14  15:00:00,227.656201726,29.0348081537,0.0,0.0,62.886420148,41.4019203762,365.427023773,352.609002623,10.5075,2.31052115043
 12/14  16:00:00,224.255726907,29.0348081537,0.0,0.0,62.886420148,41.4019203762,361.430287845,349.757617639,10.5075,1.16517020603
 12/14  17:00:00,231.050615354,29.0348081537,0.0,0.0,62.886420148,41.4019203762,363.052911033,351.380392215,10.5075,1.16501881761
 12/14  18:00:00,237.806571069,29.0348081537,0.0,0.0,62.886420148,41.4019203762,366.076112039,354.403480377,10.5075,1.16513166188
 12/14  19:00:00,237.222920661,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,375.875604048,365.370533802,9.34,1.16507024576
 12/14  20:00:00,221.061855433,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,383.896189375,373.391363307,9.34,1.16482606821
 12/14  21:00:00,196.102937547,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,398.099893898,388.762531599,8.1725,1.16486229917
 12/14  22:00:00,139.210157682,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,381.438697185,376.748697185,4.67,0.02
 12/14  23:00:00,79.0293430597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948980744,0.0,2.335,1.16448980744
 12/14  24:00:00,123.635343741,8.6154843039,0.0,0.0,3.49369000822,9.08398230582,27.4067576754,25.0517576754,2.335,0.02
 12/15  01:00:00,101.246925542,17.7093605119,0.0,0.0,3.49369000822,9.08398230582,63.0670546973,60.7120546973,2.335,0.02
 12/15  02:00:00,95.5451908139,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,67.566902074,64.0676094074,2.335,1.16429266658
 12/15  03:00:00,89.6659854065,12.2367244588,0.0,0.0,3.49369000822,9.08398230582,50.0291833234,47.6741833234,2.335,0.02
 12/15  04:00:00,95.1629036636,17.9298332483,0.0,0.0,3.49369000822,9.08398230582,78.8741469371,76.5191469371,2.335,0.02
 12/15  05:00:00,118.01023081,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,77.0759499785,73.5766728082,2.335,1.1642771703
 12/15  06:00:00,112.146530967,12.2367244588,0.0,0.0,3.49369000822,9.08398230582,56.8053602544,54.4503602544,2.335,0.02
 12/15  07:00:00,154.577967619,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,559.864120486,555.174120486,4.67,0.02
 12/15  08:00:00,149.536089077,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,508.741763565,502.90722442,4.67,1.16453914506
 12/15  09:00:00,209.886478287,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,466.075103713,457.882603713,8.1725,0.02
 12/15  10:00:00,233.924890438,29.0348081537,0.0,0.0,62.886420148,41.4019203762,422.743811508,411.071456759,10.5075,1.164854749
 12/15  11:00:00,224.146679318,29.0348081537,0.0,0.0,62.886420148,41.4019203762,404.950267482,393.27763241,10.5075,1.16513507203
 12/15  12:00:00,254.980670322,29.0348081537,0.0,0.0,62.886420148,41.4019203762,394.108479074,381.290455858,10.5075,2.31052321665
 12/15  13:00:00,234.770930933,29.0348081537,0.0,0.0,62.886420148,41.4019203762,390.066969237,378.394086284,10.5075,1.1653829531
 12/15  14:00:00,231.441312732,29.0348081537,0.0,0.0,62.886420148,41.4019203762,382.977582229,371.304687452,10.5075,1.16539477653
 12/15  15:00:00,227.620929146,29.0348081537,0.0,0.0,62.886420148,41.4019203762,375.065354943,363.392690302,10.5075,1.1651646405
 12/15  16:00:00,224.225226844,29.0348081537,0.0,0.0,62.886420148,41.4019203762,364.618187354,351.800468464,10.5075,2.31021889073
 12/15  17:00:00,231.059917546,29.0348081537,0.0,0.0,62.886420148,41.4019203762,356.449757299,344.777136937,10.5075,1.16512036201
 12/15  18:00:00,237.868890744,29.0348081537,0.0,0.0,62.886420148,41.4019203762,352.875558373,341.202818641,10.5075,1.16523973153
 12/15  19:00:00,237.277195359,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,359.661132614,349.155974597,9.34,1.1651580178
 12/15  20:00:00,214.632758182,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,354.288975584,343.784095386,9.34,1.16488019798
 12/15  21:00:00,190.205242975,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,344.438231276,336.245731276,8.1725,0.02
 12/15  22:00:00,134.70166632,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,312.331340073,306.496659826,4.67,1.16468024705
 12/15  23:00:00,79.9549250424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945469303,0.0,2.335,1.16445469303
 12/15  24:00:00,115.874535428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,86.7316235239,4.13764077599,0.0,0.0,3.49369000822,6.81298672936,9.70967300381,7.93842300381,1.75125,0.02
 12/16  02:00:00,89.1676769106,12.7531250799,0.0,0.0,3.49369000822,6.81298672936,24.821961746,21.9063001661,1.75125,1.16441157988
 12/16  03:00:00,85.5538366245,8.6154843039,0.0,0.0,3.49369000822,6.81298672936,18.327054139,16.555804139,1.75125,0.02
 12/16  04:00:00,90.1418534444,12.9232264558,0.0,0.0,3.49369000822,6.81298672936,31.4029163894,28.4873656135,1.75125,1.16430077587
 12/16  05:00:00,96.9709784441,12.9232264558,0.0,0.0,3.49369000822,6.81298672936,30.2933713459,28.5221213459,1.75125,0.02
 12/16  06:00:00,95.7043643149,11.9387475093,0.0,0.0,3.49369000822,6.81298672936,24.0268945637,22.2556445637,1.75125,0.02
 12/16  07:00:00,125.015726082,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,449.018576984,444.351765173,3.5025,1.16431181088
 12/16  08:00:00,127.851518796,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,404.272699591,400.750199591,3.5025,0.02
 12/16  09:00:00,183.256427894,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,386.566520228,379.564282026,5.8375,1.16473820173
 12/16  10:00:00,200.011640896,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,362.538222672,352.033516479,9.34,1.16470619348
 12/16  11:00:00,224.561291981,29.0348081537,0.0,0.0,62.886420148,41.4019203762,351.891582209,340.219074733,10.5075,1.16500747638
 12/16  12:00:00,255.122569092,29.0348081537,0.0,0.0,62.886420148,41.4019203762,343.41460082,331.741927685,10.5075,1.16517313478
 12/16  13:00:00,234.626729725,29.0348081537,0.0,0.0,62.886420148,41.4019203762,351.356351295,339.683293636,10.5075,1.16555765912
 12/16  14:00:00,231.520151664,29.0348081537,0.0,0.0,62.886420148,41.4019203762,368.651841715,355.833465143,10.5075,2.31087657172
 12/16  15:00:00,227.613409421,29.0348081537,0.0,0.0,62.886420148,41.4019203762,375.690859349,364.018142488,10.5075,1.16521686072
 12/16  16:00:00,224.120193551,29.0348081537,0.0,0.0,62.886420148,41.4019203762,386.56364317,374.891101497,10.5075,1.16504167315
 12/16  17:00:00,230.832941451,29.0348081537,0.0,0.0,62.886420148,41.4019203762,400.110106366,388.437462459,10.5075,1.16514390673
 12/16  18:00:00,237.553130307,29.0348081537,0.0,0.0,62.886420148,41.4019203762,413.828200148,402.155485979,10.5075,1.16521416868
 12/16  19:00:00,223.287465727,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,455.419145635,446.081654516,8.1725,1.16499111916
 12/16  20:00:00,177.371865935,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,483.704810705,476.702282966,5.8375,1.16502773861
 12/16  21:00:00,167.276902552,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,492.021251472,485.019038135,5.8375,1.16471333699
 12/16  22:00:00,124.797815608,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,469.355494447,465.832994447,3.5025,0.02
 12/16  23:00:00,80.3573155299,4.13764077599,0.0,0.0,3.49369000822,6.81298672936,19.8799409713,16.9641364333,1.75125,1.164554538
 12/16  24:00:00,128.163709165,15.51158054,0.0,0.0,3.49369000822,6.81298672936,64.215093319,62.443843319,1.75125,0.02
 12/17  01:00:00,95.0664367749,13.9622938483,0.0,0.0,3.49369000822,6.81298672936,67.0020763031,64.0864707585,1.75125,1.1643555446
 12/17  02:00:00,93.5434192786,18.9291467763,0.0,0.0,3.49369000822,6.81298672936,113.164050193,111.392800193,1.75125,0.02
 12/17  03:00:00,93.2616319154,18.4483512804,0.0,0.0,3.49369000822,6.81298672936,120.76085388,118.98960388,1.75125,0.02
 12/17  04:00:00,92.3065747006,17.538328749,0.0,0.0,3.49369000822,6.81298672936,122.871342215,119.955764229,1.75125,1.16432798601
 12/17  05:00:00,101.416274951,20.3806142423,0.0,0.0,3.49369000822,6.81298672936,152.486682172,150.715432172,1.75125,0.02
 12/17  06:00:00,100.949497014,20.0505367258,0.0,0.0,3.49369000822,6.81298672936,155.493033578,153.721783578,1.75125,0.02
 12/17  07:00:00,123.811554867,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,749.936129845,745.269283879,3.5025,1.16434596567
 12/17  08:00:00,125.774057888,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,708.581604591,705.059104591,3.5025,0.02
 12/17  09:00:00,154.648206996,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,628.464447002,623.797532717,3.5025,1.16441428545
 12/17  10:00:00,126.937009934,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,615.325959196,611.803459196,3.5025,0.02
 12/17  11:00:00,161.649275041,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,579.623742094,571.454011863,7.005,1.16473023125
 12/17  12:00:00,193.205431354,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,566.205743939,558.035980447,7.005,1.16476349237
 12/17  13:00:00,200.379955958,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,535.452109251,524.947150365,9.34,1.16495888643
 12/17  14:00:00,197.326754319,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,523.444436555,512.939565402,9.34,1.16487115294
 12/17  15:00:00,193.580995736,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,513.007479237,503.647479237,9.34,0.02
 12/17  16:00:00,190.166153819,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,506.468145649,495.963211371,9.34,1.16493427817
 12/17  17:00:00,196.957085685,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,512.2652629,501.760386855,9.34,1.1648760455
 12/17  18:00:00,175.289932464,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,596.538083518,588.368147675,7.005,1.16493584254
 12/17  19:00:00,181.982336166,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,625.062856447,619.228132952,4.67,1.16472349459
 12/17  20:00:00,161.853722121,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,639.196889949,633.362211793,4.67,1.16467815577
 12/17  21:00:00,152.970156015,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,616.796236211,612.106236211,4.67,0.02
 12/17  22:00:00,139.003585202,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,560.160451172,554.325967473,4.67,1.16448369982
 12/17  23:00:00,76.1993830997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,128.693101062,16.0688418104,0.0,0.0,3.49369000822,6.81298672936,45.6749373603,43.9036873603,1.75125,0.02
 12/18  01:00:00,99.7723177975,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,61.7817135606,58.2824281158,2.335,1.16428544479
 12/18  02:00:00,90.8619844486,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,44.3878852262,42.0328852262,2.335,0.02
 12/18  03:00:00,95.0412850994,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,84.3434505843,81.9884505843,2.335,0.02
 12/18  04:00:00,94.5258191064,17.3736787628,0.0,0.0,3.49369000822,9.08398230582,82.4246336748,78.925353717,2.335,1.16427995778
 12/18  05:00:00,98.7684461314,15.0413343823,0.0,0.0,3.49369000822,9.08398230582,71.4465196858,69.0915196858,2.335,0.02
 12/18  06:00:00,102.173303595,19.0992481522,0.0,0.0,3.49369000822,9.08398230582,96.4080579655,94.0530579655,2.335,0.02
 12/18  07:00:00,138.088657382,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,550.222597598,544.388318377,4.67,1.16427922097
 12/18  08:00:00,140.092989049,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,497.164757547,492.474757547,4.67,0.02
 12/18  09:00:00,209.660017255,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,461.046758576,451.709610175,8.1725,1.16464840093
 12/18  10:00:00,233.734746772,29.0348081537,0.0,0.0,62.886420148,41.4019203762,424.271947826,412.599630142,10.5075,1.16481768468
 12/18  11:00:00,223.847350656,29.0348081537,0.0,0.0,62.886420148,41.4019203762,412.232232338,400.55974102,10.5075,1.16499131752
 12/18  12:00:00,254.85475658,29.0348081537,0.0,0.0,62.886420148,41.4019203762,402.109575093,390.436797969,10.5075,1.16527712424
 12/18  13:00:00,234.696834784,29.0348081537,0.0,0.0,62.886420148,41.4019203762,400.98005892,389.307162848,10.5075,1.16539607284
 12/18  14:00:00,231.249547844,29.0348081537,0.0,0.0,62.886420148,41.4019203762,404.409910881,391.591543239,10.5075,2.31086764156
 12/18  15:00:00,227.455679286,29.0348081537,0.0,0.0,62.886420148,41.4019203762,388.479486495,376.806859086,10.5075,1.16512740858
 12/18  16:00:00,224.017592811,29.0348081537,0.0,0.0,62.886420148,41.4019203762,391.929543657,380.256919115,10.5075,1.16512454204
 12/18  17:00:00,230.761463262,29.0348081537,0.0,0.0,62.886420148,41.4019203762,344.349010658,332.676282613,10.5075,1.1652280454
 12/18  18:00:00,237.515713775,29.0348081537,0.0,0.0,62.886420148,41.4019203762,333.930936619,322.258345414,10.5075,1.16509120544
 12/18  19:00:00,237.04437726,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,360.148322522,349.643264648,9.34,1.16505787376
 12/18  20:00:00,220.767940191,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,383.821505471,373.316652152,9.34,1.16485331899
 12/18  21:00:00,195.772579331,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,394.511625902,385.174225253,8.1725,1.16490064928
 12/18  22:00:00,139.034834469,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,371.378823875,365.544232581,4.67,1.16459129392
 12/18  23:00:00,78.8202684206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,123.48941654,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,26.3996618385,24.0446618385,2.335,0.02
 12/19  01:00:00,93.9109780516,10.3410536934,0.0,0.0,3.49369000822,9.08398230582,33.2289759197,29.7297162059,2.335,1.16425971384
 12/19  02:00:00,95.204403129,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,54.9228817427,52.5678817427,2.335,0.02
 12/19  03:00:00,93.6011596495,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,52.1420142159,49.7870142159,2.335,0.02
 12/19  04:00:00,91.0038469831,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,46.3511253295,42.8518392062,2.335,1.16428612331
 12/19  05:00:00,117.616249166,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,70.1616760604,67.8066760604,2.335,0.02
 12/19  06:00:00,115.886244843,16.3743652348,0.0,0.0,3.49369000822,9.08398230582,62.0407751747,59.6857751747,2.335,0.02
 12/19  07:00:00,154.58567164,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,554.99258697,549.158367042,4.67,1.16421992772
 12/19  08:00:00,149.184127257,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,526.320077831,521.630077831,4.67,0.02
 12/19  09:00:00,209.725096315,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,500.761222453,491.424131917,8.1725,1.16459053651
 12/19  10:00:00,233.622854035,29.0348081537,0.0,0.0,62.886420148,41.4019203762,467.923506491,456.251244732,10.5075,1.164761759
 12/19  11:00:00,223.777432436,29.0348081537,0.0,0.0,62.886420148,41.4019203762,453.797551173,442.125113721,10.5075,1.16493745253
 12/19  12:00:00,254.795489103,29.0348081537,0.0,0.0,62.886420148,41.4019203762,447.467668885,435.794641171,10.5075,1.16552771405
 12/19  13:00:00,234.553072222,29.0348081537,0.0,0.0,62.886420148,41.4019203762,448.349461096,436.676614596,10.5075,1.16534650016
 12/19  14:00:00,231.037051008,29.0348081537,0.0,0.0,62.886420148,41.4019203762,454.123091479,441.304817507,10.5075,2.31077397238
 12/19  15:00:00,227.240702309,29.0348081537,0.0,0.0,62.886420148,41.4019203762,452.809525785,441.136671868,10.5075,1.1653539176
 12/19  16:00:00,223.818593832,29.0348081537,0.0,0.0,62.886420148,41.4019203762,448.207290756,436.534709437,10.5075,1.16508131866
 12/19  17:00:00,230.602617655,29.0348081537,0.0,0.0,62.886420148,41.4019203762,466.389301905,454.716615162,10.5075,1.16518674282
 12/19  18:00:00,237.367192421,29.0348081537,0.0,0.0,62.886420148,41.4019203762,480.752896216,469.080344704,10.5075,1.16505151214
 12/19  19:00:00,236.973106189,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,500.643011497,490.137991838,9.34,1.16501965892
 12/19  20:00:00,214.067051567,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,522.493903056,511.989086726,9.34,1.16481633037
 12/19  21:00:00,189.489024149,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,535.820382991,526.483017625,8.1725,1.16486536529
 12/19  22:00:00,134.255057282,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,513.026766473,508.336766473,4.67,0.02
 12/19  23:00:00,86.4731207682,8.04235494798,0.0,0.0,3.49369000822,9.08398230582,40.5788450572,37.0793550388,2.335,1.16449001842
 12/19  24:00:00,128.659253551,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,69.4009778363,67.0459778363,2.335,0.02
 12/20  01:00:00,100.675555456,17.5342827226,0.0,0.0,3.49369000822,9.08398230582,121.831687949,118.332407832,2.335,1.16428011668
 12/20  02:00:00,96.3520005445,19.3490765342,0.0,0.0,3.49369000822,9.08398230582,142.589234177,140.234234177,2.335,0.02
 12/20  03:00:00,94.3932149747,17.3825326002,0.0,0.0,3.49369000822,9.08398230582,129.970336184,127.615336184,2.335,0.02
 12/20  04:00:00,96.7248520025,20.0505367258,0.0,0.0,3.49369000822,9.08398230582,159.959359128,156.460073501,2.335,1.16428562794
 12/20  05:00:00,104.111879999,20.5507156183,0.0,0.0,3.49369000822,9.08398230582,152.910251913,150.555251913,2.335,0.02
 12/20  06:00:00,100.634809504,17.4683639634,0.0,0.0,3.49369000822,9.08398230582,127.537589359,125.182589359,2.335,0.02
 12/20  07:00:00,137.724877779,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,652.341349257,647.651349257,4.67,0.02
 12/20  08:00:00,140.044794609,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,589.625925454,583.791409443,4.67,1.16451601057
 12/20  09:00:00,209.645912215,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,527.802125773,518.46491309,8.1725,1.16471268312
 12/20  10:00:00,233.71966282,29.0348081537,0.0,0.0,62.886420148,41.4019203762,464.370737198,453.843237198,10.5075,0.02
 12/20  11:00:00,223.826030219,29.0348081537,0.0,0.0,62.886420148,41.4019203762,439.697577114,428.024939486,10.5075,1.16513762788
 12/20  12:00:00,254.846870752,29.0348081537,0.0,0.0,62.886420148,41.4019203762,413.141247782,400.322725628,10.5075,2.31102215402
 12/20  13:00:00,234.703245164,29.0348081537,0.0,0.0,62.886420148,41.4019203762,391.479269196,379.806121712,10.5075,1.16564748387
 12/20  14:00:00,231.280541117,29.0348081537,0.0,0.0,62.886420148,41.4019203762,375.033248767,362.215017374,10.5075,2.31073139233
 12/20  15:00:00,227.497453815,29.0348081537,0.0,0.0,62.886420148,41.4019203762,370.732873662,359.060038584,10.5075,1.16533507839
 12/20  16:00:00,224.101755645,29.0348081537,0.0,0.0,62.886420148,41.4019203762,364.336532544,352.663968826,10.5075,1.16506371837
 12/20  17:00:00,230.926133944,29.0348081537,0.0,0.0,62.886420148,41.4019203762,366.139289531,354.466618554,10.5075,1.1651709766
 12/20  18:00:00,237.706557175,29.0348081537,0.0,0.0,62.886420148,41.4019203762,371.856579745,360.183783962,10.5075,1.16529578349
 12/20  19:00:00,237.154590774,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,383.236805718,372.731799019,9.34,1.16500669947
 12/20  20:00:00,221.005697086,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,392.726421428,382.221616901,9.34,1.16480452747
 12/20  21:00:00,196.009261606,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,397.165479331,387.828124118,8.1725,1.16485521249
 12/20  22:00:00,139.172878687,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,381.535628052,376.845628052,4.67,0.02
 12/20  23:00:00,78.9680708536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949597654,0.0,2.335,1.16449597654
 12/20  24:00:00,123.969172997,8.95227283791,0.0,0.0,3.49369000822,9.08398230582,29.8292575411,27.4742575411,2.335,0.02
 12/21  01:00:00,100.688876165,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,65.0333175788,61.5340387049,2.335,1.16427887394
 12/21  02:00:00,94.5282436043,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,83.8304739566,81.4754739566,2.335,0.02
 12/21  03:00:00,90.9918143886,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,75.2234996917,72.8684996917,2.335,0.02
 12/21  04:00:00,95.0632445544,18.1995123223,0.0,0.0,3.49369000822,9.08398230582,122.03514207,118.535861073,2.335,1.16428099708
 12/21  05:00:00,102.053876508,18.4161736681,0.0,0.0,3.49369000822,9.08398230582,126.130157161,123.775157161,2.335,0.02
 12/21  06:00:00,99.9764919802,16.767407831,0.0,0.0,3.49369000822,9.08398230582,122.963869436,120.608869436,2.335,0.02
 12/21  07:00:00,137.733301775,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,676.104961092,671.414961092,4.67,0.02
 12/21  08:00:00,139.991939793,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,625.238206338,619.403697802,4.67,1.16450853574
 12/21  09:00:00,209.621997554,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,570.519799215,561.182592294,8.1725,1.16470692015
 12/21  10:00:00,233.500163787,29.0348081537,0.0,0.0,62.886420148,41.4019203762,512.430965317,501.903465317,10.5075,0.02
 12/21  11:00:00,223.724634723,29.0348081537,0.0,0.0,62.886420148,41.4019203762,490.557750931,478.88511661,10.5075,1.16513432075
 12/21  12:00:00,254.762333564,29.0348081537,0.0,0.0,62.886420148,41.4019203762,474.92519259,462.106670378,10.5075,2.3110222126
 12/21  13:00:00,234.492122601,29.0348081537,0.0,0.0,62.886420148,41.4019203762,469.416730579,457.743580161,10.5075,1.16565041819
 12/21  14:00:00,230.983886542,29.0348081537,0.0,0.0,62.886420148,41.4019203762,465.895910721,453.077669352,10.5075,2.31074136919
 12/21  15:00:00,227.2100205,29.0348081537,0.0,0.0,62.886420148,41.4019203762,460.50425979,448.8314173,10.5075,1.16534248995
 12/21  16:00:00,223.786760054,29.0348081537,0.0,0.0,62.886420148,41.4019203762,467.842254437,456.169682221,10.5075,1.16507221611
 12/21  17:00:00,230.566550472,29.0348081537,0.0,0.0,62.886420148,41.4019203762,482.486700014,470.814018669,10.5075,1.16518134522
 12/21  18:00:00,237.334382257,29.0348081537,0.0,0.0,62.886420148,41.4019203762,496.784793947,485.112244944,10.5075,1.16504900294
 12/21  19:00:00,236.96330301,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,512.187222437,501.682202186,9.34,1.16502025108
 12/21  20:00:00,220.651585278,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,526.102710471,515.597891205,9.34,1.16481926595
 12/21  21:00:00,195.643516412,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,533.922753765,524.585382214,8.1725,1.16487155121
 12/21  22:00:00,138.996239701,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,512.223968379,507.533968379,4.67,0.02
 12/21  23:00:00,85.2781405848,6.88345244992,0.0,0.0,3.49369000822,9.08398230582,33.8059773664,30.306480107,2.335,1.16449725937
 12/21  24:00:00,128.673480268,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,70.4615086136,68.1065086136,2.335,0.02
 12/22  01:00:00,100.763369454,17.5685416577,0.0,0.0,3.49369000822,9.08398230582,119.662372369,116.163094083,2.335,1.16427828638
 12/22  02:00:00,96.1304224882,19.0917565437,0.0,0.0,3.49369000822,9.08398230582,138.490424209,136.135424209,2.335,0.02
 12/22  03:00:00,93.3996286973,16.4146361926,0.0,0.0,3.49369000822,9.08398230582,127.862496218,125.507496218,2.335,0.02
 12/22  04:00:00,97.5666436412,20.9324276713,0.0,0.0,3.49369000822,9.08398230582,179.882052294,176.382767312,2.335,1.16428498185
 12/22  05:00:00,119.752535298,20.2933956278,0.0,0.0,3.49369000822,9.08398230582,176.811208793,174.456208793,2.335,0.02
 12/22  06:00:00,116.249278456,16.8437930084,0.0,0.0,3.49369000822,9.08398230582,154.25506622,151.90006622,2.335,0.02
 12/22  07:00:00,154.156792588,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,737.155477353,732.465477353,4.67,0.02
 12/22  08:00:00,149.061067889,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,689.589299986,683.754772578,4.67,1.16452740812
 12/22  09:00:00,209.687693099,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,638.363205646,629.025978193,8.1725,1.16472745293
 12/22  10:00:00,233.544884223,29.0348081537,0.0,0.0,62.886420148,41.4019203762,579.598000683,569.070500683,10.5075,0.02
 12/22  11:00:00,223.674922186,29.0348081537,0.0,0.0,62.886420148,41.4019203762,552.980301878,541.307644623,10.5075,1.16515725518
 12/22  12:00:00,254.730611944,29.0348081537,0.0,0.0,62.886420148,41.4019203762,539.409841565,526.591267075,10.5075,2.31107449026
 12/22  13:00:00,234.496756762,29.0348081537,0.0,0.0,62.886420148,41.4019203762,522.777999292,511.105145835,10.5075,1.16535345762
 12/22  14:00:00,230.947787572,29.0348081537,0.0,0.0,62.886420148,41.4019203762,497.346107117,484.527803139,10.5075,2.31080397795
 12/22  15:00:00,227.178220248,29.0348081537,0.0,0.0,62.886420148,41.4019203762,482.141812886,470.468936695,10.5075,1.16537619122
 12/22  16:00:00,223.769702334,29.0348081537,0.0,0.0,62.886420148,41.4019203762,474.550089282,462.877482433,10.5075,1.16510684842
 12/22  17:00:00,230.564180823,29.0348081537,0.0,0.0,62.886420148,41.4019203762,485.568169243,473.895451361,10.5075,1.16521788268
 12/22  18:00:00,237.335075392,29.0348081537,0.0,0.0,62.886420148,41.4019203762,500.47683156,488.804244734,10.5075,1.16508682557
 12/22  19:00:00,236.964763515,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,507.166512058,496.661452365,9.34,1.16505969295
 12/22  20:00:00,214.100726784,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,509.64042916,499.135569343,9.34,1.16485981723
 12/22  21:00:00,189.494578836,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,513.071616164,503.734202522,8.1725,1.16491364152
 12/22  22:00:00,134.260767135,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,481.333936783,475.499329257,4.67,1.16460752536
 12/22  23:00:00,82.8516467499,4.39279283993,0.0,0.0,3.49369000822,9.08398230582,20.1667636031,17.8117636031,2.335,0.02
 12/22  24:00:00,132.12635431,17.2243204919,0.0,0.0,3.49369000822,9.08398230582,72.2412176266,69.8862176266,2.335,0.02
 12/23  01:00:00,95.2449191288,13.9622938483,0.0,0.0,3.49369000822,6.81298672936,68.3418067798,65.4261173324,1.75125,1.16443944742
 12/23  02:00:00,92.2570439199,17.6235071447,0.0,0.0,3.49369000822,6.81298672936,104.436677608,102.665427608,1.75125,0.02
 12/23  03:00:00,94.0042930573,19.1789751583,0.0,0.0,3.49369000822,6.81298672936,112.471961948,109.556333818,1.75125,1.16437813047
 12/23  04:00:00,91.7733980795,16.9375092069,0.0,0.0,3.49369000822,6.81298672936,100.37378329,98.6025332896,1.75125,0.02
 12/23  05:00:00,100.505947382,19.3495805935,0.0,0.0,3.49369000822,6.81298672936,121.935102383,120.163852383,1.75125,0.02
 12/23  06:00:00,101.872397073,20.881297194,0.0,0.0,3.49369000822,6.81298672936,124.47457281,121.558989769,1.75125,1.16433304188
 12/23  07:00:00,123.8820537,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,592.590678306,589.068178306,3.5025,0.02
 12/23  08:00:00,125.91479529,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,541.484737347,536.817622306,3.5025,1.16461504165
 12/23  09:00:00,182.187869584,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,496.456891249,490.599391249,5.8375,0.02
 12/23  10:00:00,199.282367381,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,453.357093875,442.852291416,9.34,1.16480245923
 12/23  11:00:00,223.949354785,29.0348081537,0.0,0.0,62.886420148,41.4019203762,414.068995267,402.396507557,10.5075,1.16498771032
 12/23  12:00:00,254.909433913,29.0348081537,0.0,0.0,62.886420148,41.4019203762,386.573857861,374.901004711,10.5075,1.16535315006
 12/23  13:00:00,234.827701863,29.0348081537,0.0,0.0,62.886420148,41.4019203762,382.656719756,369.838364826,10.5075,2.31085493068
 12/23  14:00:00,231.389247454,29.0348081537,0.0,0.0,62.886420148,41.4019203762,382.549828838,370.876846968,10.5075,1.16548186932
 12/23  15:00:00,227.528597039,29.0348081537,0.0,0.0,62.886420148,41.4019203762,390.259107072,378.586407544,10.5075,1.16519952756
 12/23  16:00:00,224.079930633,29.0348081537,0.0,0.0,62.886420148,41.4019203762,397.947781943,386.274959767,10.5075,1.16532217595
 12/23  17:00:00,230.825075232,29.0348081537,0.0,0.0,62.886420148,41.4019203762,415.842367312,404.169700485,10.5075,1.16516682698
 12/23  18:00:00,237.536528182,29.0348081537,0.0,0.0,62.886420148,41.4019203762,440.397816395,427.579957146,10.5075,2.3103592492
 12/23  19:00:00,223.267005276,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,478.904069262,469.566444903,8.1725,1.1651243596
 12/23  20:00:00,177.48188233,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,501.367141066,494.364750798,5.8375,1.16489026883
 12/23  21:00:00,167.261970499,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,509.853501288,503.996001288,5.8375,0.02
 12/23  22:00:00,124.791632063,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,491.696881701,487.029666945,3.5025,1.16471475603
 12/23  23:00:00,82.6622946098,6.46161322792,0.0,0.0,3.49369000822,6.81298672936,30.3695481402,27.4537725956,1.75125,1.16452554453
 12/23  24:00:00,126.207476173,13.6158142832,0.0,0.0,3.49369000822,6.81298672936,54.8825913004,53.1113413004,1.75125,0.02
 12/24  01:00:00,99.6417219996,19.0992481522,0.0,0.0,3.49369000822,6.81298672936,108.190567515,106.419317515,1.75125,0.02
 12/24  02:00:00,94.2393682647,19.4497171838,0.0,0.0,3.49369000822,6.81298672936,137.772035775,134.856437469,1.75125,1.16434830653
 12/24  03:00:00,91.6002524395,16.8675444213,0.0,0.0,3.49369000822,6.81298672936,130.367382384,128.596132384,1.75125,0.02
 12/24  04:00:00,95.5187600661,21.1515351603,0.0,0.0,3.49369000822,6.81298672936,180.464726745,178.693476745,1.75125,0.02
 12/24  05:00:00,101.314590223,20.0505367258,0.0,0.0,3.49369000822,6.81298672936,176.927054431,174.01147743,1.75125,1.16432700069
 12/24  06:00:00,97.6562017637,16.8675444213,0.0,0.0,3.49369000822,6.81298672936,159.404031918,157.632781918,1.75125,0.02
 12/24  07:00:00,123.288258092,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,818.503384799,814.980884799,3.5025,0.02
 12/24  08:00:00,125.721527369,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,769.26347655,764.596595625,3.5025,1.1643809244
 12/24  09:00:00,154.63295718,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,666.567974206,663.045474206,3.5025,0.02
 12/24  10:00:00,126.898590174,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,656.347301197,651.680328262,3.5025,1.16447293494
 12/24  11:00:00,161.611145385,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,619.701608791,611.531817183,7.005,1.16479160765
 12/24  12:00:00,193.181621081,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,600.217503977,593.192503977,7.005,0.02
 12/24  13:00:00,200.357061339,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,567.665787754,557.160815027,9.34,1.16497272674
 12/24  14:00:00,197.290187259,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,554.987995505,544.483100552,9.34,1.16489495221
 12/24  15:00:00,193.542543995,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,545.450312291,534.945339904,9.34,1.16497238618
 12/24  16:00:00,190.128090232,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,540.479996992,529.975109618,9.34,1.16488737403
 12/24  17:00:00,196.918973626,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,553.036459053,542.531394371,9.34,1.16506468259
 12/24  18:00:00,175.245719107,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,660.06729903,651.897392712,7.005,1.16490631804
 12/24  19:00:00,181.965260728,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,688.02789189,682.193230623,4.67,1.16466126659
 12/24  20:00:00,161.802611205,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,695.75858864,691.06858864,4.67,0.02
 12/24  21:00:00,152.902433952,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,715.224581599,709.389945016,4.67,1.1646365827
 12/24  22:00:00,138.967794659,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,680.565507228,675.875507228,4.67,0.02
 12/24  23:00:00,85.3179758949,9.22520505811,0.0,0.0,3.49369000822,6.81298672936,51.8160907061,48.9006458121,1.75125,1.16419489408
