Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  24:00:00,131.941447667,19.4497171838,0.0,0.0,3.49369000822,6.81298672936,159.009651838,157.238401838,1.75125,0.02
 12/25  01:00:00,101.317758398,20.5507156183,0.0,0.0,3.49369000822,6.81298672936,181.707728463,178.792120725,1.75125,1.16435773801
 12/25  02:00:00,92.114663605,17.4683639634,0.0,0.0,3.49369000822,6.81298672936,168.951812664,167.180562664,1.75125,0.02
 12/25  03:00:00,94.2426471267,20.0505367258,0.0,0.0,3.49369000822,6.81298672936,215.751700773,213.980450773,1.75125,0.02
 12/25  04:00:00,95.0873826516,20.5507156183,0.0,0.0,3.49369000822,6.81298672936,219.343021146,216.427439039,1.75125,1.16433210652
 12/25  05:00:00,98.6062242639,17.4683639634,0.0,0.0,3.49369000822,6.81298672936,193.829424193,192.058174193,1.75125,0.02
 12/25  06:00:00,100.248650807,20.0505367258,0.0,0.0,3.49369000822,6.81298672936,238.761448847,236.990198847,1.75125,0.02
 12/25  07:00:00,123.508242209,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,880.178683898,875.51184392,3.5025,1.16433997769
 12/25  08:00:00,125.678810477,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,842.449138326,838.926638326,3.5025,0.02
 12/25  09:00:00,154.62386119,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,719.058665469,714.39176163,3.5025,1.16440383919
 12/25  10:00:00,126.923630406,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,680.869236892,677.346736892,3.5025,0.02
 12/25  11:00:00,161.590963566,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,623.507067765,615.337256605,7.005,1.16481116033
 12/25  12:00:00,193.17587033,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,577.684960221,569.515094423,7.005,1.16486579882
 12/25  13:00:00,200.366600494,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,527.949604184,517.444717522,9.34,1.16488666194
 12/25  14:00:00,197.322712489,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,503.574171451,494.214171451,9.34,0.02
 12/25  15:00:00,193.582795087,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,479.942639589,469.437664953,9.34,1.1649746364
 12/25  16:00:00,190.18478309,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,467.751689636,457.246803158,9.34,1.16488647845
 12/25  17:00:00,196.990957786,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,465.46495473,454.959898061,9.34,1.16505666862
 12/25  18:00:00,175.337874419,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,531.708264134,523.53835127,7.005,1.16491286379
 12/25  19:00:00,182.001023446,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,542.520647385,536.685938681,4.67,1.16470870403
 12/25  20:00:00,161.959798117,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,548.920888307,543.086213812,4.67,1.16467449463
 12/25  21:00:00,153.042210021,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,552.555063431,547.865063431,4.67,0.02
 12/25  22:00:00,139.018038702,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,510.98835937,505.153872655,4.67,1.16448671432
 12/25  23:00:00,78.4959338697,2.23892176395,0.0,0.0,3.49369000822,6.81298672936,8.38481675747,6.61356675747,1.75125,0.02
 12/25  24:00:00,129.433720247,16.7962044568,0.0,0.0,3.49369000822,6.81298672936,64.0345304105,62.2632804105,1.75125,0.02
 12/26  01:00:00,97.337966807,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,60.5830985227,57.0838188485,2.335,1.16427967421
 12/26  02:00:00,94.2301624604,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,89.037321773,86.682321773,2.335,0.02
 12/26  03:00:00,95.2687871066,18.1102879002,0.0,0.0,3.49369000822,9.08398230582,95.4475623629,93.0925623629,2.335,0.02
 12/26  04:00:00,92.3562864732,15.2197832265,0.0,0.0,3.49369000822,9.08398230582,84.9119680411,81.4126810049,2.335,1.16428703617
 12/26  05:00:00,118.543537477,19.1299690452,0.0,0.0,3.49369000822,9.08398230582,113.198717034,110.843717034,2.335,0.02
 12/26  06:00:00,118.120625464,18.4671855887,0.0,0.0,3.49369000822,9.08398230582,106.837540507,104.482540507,2.335,0.02
 12/26  07:00:00,154.615485636,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,587.615815941,581.781591778,4.67,1.16422416276
 12/26  08:00:00,149.300385314,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,532.109317068,527.419317068,4.67,0.02
 12/26  09:00:00,209.790414695,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,481.660092185,472.322912591,8.1725,1.1646795947
 12/26  10:00:00,233.887273447,29.0348081537,0.0,0.0,62.886420148,41.4019203762,431.526107782,419.853744137,10.5075,1.16486364459
 12/26  11:00:00,224.006878341,29.0348081537,0.0,0.0,62.886420148,41.4019203762,414.975176974,403.302623923,10.5075,1.16505305074
 12/26  12:00:00,254.925771331,29.0348081537,0.0,0.0,62.886420148,41.4019203762,395.531781838,383.858924338,10.5075,1.16535750035
 12/26  13:00:00,234.833031229,29.0348081537,0.0,0.0,62.886420148,41.4019203762,381.989450845,370.316458629,10.5075,1.16549221618
 12/26  14:00:00,231.421322914,29.0348081537,0.0,0.0,62.886420148,41.4019203762,371.061024038,358.242421936,10.5075,2.31110210196
 12/26  15:00:00,227.594937977,29.0348081537,0.0,0.0,62.886420148,41.4019203762,365.183227868,353.510468689,10.5075,1.16525917939
 12/26  16:00:00,224.173321213,29.0348081537,0.0,0.0,62.886420148,41.4019203762,371.834481149,360.161712003,10.5075,1.16526914654
 12/26  17:00:00,230.909670231,29.0348081537,0.0,0.0,62.886420148,41.4019203762,390.228646461,378.556016533,10.5075,1.16512992792
 12/26  18:00:00,237.619612955,29.0348081537,0.0,0.0,62.886420148,41.4019203762,408.906694851,397.233933448,10.5075,1.16526140245
 12/26  19:00:00,237.07296829,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,434.685709776,424.180708739,9.34,1.16500103671
 12/26  20:00:00,214.131137062,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,454.356749218,443.851907904,9.34,1.16484131392
 12/26  21:00:00,189.601947711,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,469.509488068,460.172082274,8.1725,1.16490579345
 12/26  22:00:00,134.290327504,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,452.888838932,447.054191584,4.67,1.1646473472
 12/26  23:00:00,80.7275592518,2.15387107597,0.0,0.0,3.49369000822,9.08398230582,9.47756547904,7.12256547904,2.335,0.02
 12/26  24:00:00,131.082861509,16.1979870457,0.0,0.0,3.49369000822,9.08398230582,66.4408045637,62.9414302774,2.335,1.1643742863
 12/27  01:00:00,96.8606033002,13.7921924723,0.0,0.0,3.49369000822,9.08398230582,63.084359283,60.729359283,2.335,0.02
 12/27  02:00:00,95.0457460206,18.4122201017,0.0,0.0,3.49369000822,9.08398230582,104.516709675,102.161709675,2.335,0.02
 12/27  03:00:00,95.3178143423,18.2480780997,0.0,0.0,3.49369000822,9.08398230582,123.616718602,120.117416016,2.335,1.1643025858
 12/27  04:00:00,93.007346397,15.9854793769,0.0,0.0,3.49369000822,9.08398230582,115.884942449,113.529942449,2.335,0.02
 12/27  05:00:00,104.443689453,21.1752865733,0.0,0.0,3.49369000822,9.08398230582,168.958850969,166.603850969,2.335,0.02
 12/27  06:00:00,103.195674054,20.0505367258,0.0,0.0,3.49369000822,9.08398230582,162.335518209,159.980518209,2.335,0.02
 12/27  07:00:00,138.026756969,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,693.877859235,688.043579488,4.67,1.16427974666
 12/27  08:00:00,139.988541084,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,643.063190115,638.373190115,4.67,0.02
 12/27  09:00:00,209.62087997,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,593.797268691,584.46009547,8.1725,1.16467322112
 12/27  10:00:00,233.553479649,29.0348081537,0.0,0.0,62.886420148,41.4019203762,537.392602285,525.720283401,10.5075,1.16481888312
 12/27  11:00:00,223.737749949,29.0348081537,0.0,0.0,62.886420148,41.4019203762,505.435236502,493.762766365,10.5075,1.16497013693
 12/27  12:00:00,254.782409787,29.0348081537,0.0,0.0,62.886420148,41.4019203762,476.847251211,465.174239151,10.5075,1.16551205927
 12/27  13:00:00,234.558571365,29.0348081537,0.0,0.0,62.886420148,41.4019203762,457.373038908,444.554509641,10.5075,2.31102926724
 12/27  14:00:00,231.057972684,29.0348081537,0.0,0.0,62.886420148,41.4019203762,438.953359471,427.2804504,10.5075,1.16540907086
 12/27  15:00:00,227.284990259,29.0348081537,0.0,0.0,62.886420148,41.4019203762,423.453615202,411.780970721,10.5075,1.1651444813
 12/27  16:00:00,223.894087853,29.0348081537,0.0,0.0,62.886420148,41.4019203762,410.419915551,398.747237234,10.5075,1.16517831642
 12/27  17:00:00,230.709641019,29.0348081537,0.0,0.0,62.886420148,41.4019203762,407.179036779,395.50624314,10.5075,1.16529363926
 12/27  18:00:00,237.50060815,29.0348081537,0.0,0.0,62.886420148,41.4019203762,404.793158996,393.120494402,10.5075,1.16516459451
 12/27  19:00:00,237.051874562,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,412.144547841,401.639380417,9.34,1.16516742335
 12/27  20:00:00,220.883118686,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,416.753003542,406.247994662,9.34,1.16500888042
 12/27  21:00:00,195.852853666,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,421.755680239,412.41830497,8.1725,1.16487526947
 12/27  22:00:00,139.088691074,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,397.956332008,392.121669504,4.67,1.16466250437
 12/27  23:00:00,78.8320687964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,127.860547812,12.9167639913,0.0,0.0,3.49369000822,9.08398230582,37.4460874997,33.946718544,2.335,1.16436895579
 12/28  01:00:00,100.585828774,17.2562561803,0.0,0.0,3.49369000822,9.08398230582,66.2952538759,63.9402538759,2.335,0.02
 12/28  02:00:00,89.9769389819,12.9103015268,0.0,0.0,3.49369000822,9.08398230582,51.7921103789,49.4371103789,2.335,0.02
 12/28  03:00:00,95.0495396458,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,79.3240167048,75.8247148609,2.335,1.16430184386
 12/28  04:00:00,95.1166198121,18.1931126127,0.0,0.0,3.49369000822,9.08398230582,108.722030708,106.367030708,2.335,0.02
 12/28  05:00:00,97.571829261,13.8471579593,0.0,0.0,3.49369000822,9.08398230582,81.0028958846,78.6478958846,2.335,0.02
 12/28  06:00:00,102.968361078,19.9736474892,0.0,0.0,3.49369000822,9.08398230582,124.517266747,121.017986177,2.335,1.1642805702
 12/28  07:00:00,138.089412163,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,608.026645064,603.336645064,4.67,0.02
 12/28  08:00:00,140.089733561,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,561.419974445,556.729974445,4.67,0.02
 12/28  09:00:00,209.65565937,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,517.121616652,507.784425968,8.1725,1.16469068309
 12/28  10:00:00,233.668814136,29.0348081537,0.0,0.0,62.886420148,41.4019203762,464.720147894,453.047850234,10.5075,1.16479765965
 12/28  11:00:00,223.837623462,29.0348081537,0.0,0.0,62.886420148,41.4019203762,440.176133684,428.50348774,10.5075,1.16514594407
 12/28  12:00:00,254.857092172,29.0348081537,0.0,0.0,62.886420148,41.4019203762,421.482533874,409.809650602,10.5075,1.16538327142
 12/28  13:00:00,234.69786995,29.0348081537,0.0,0.0,62.886420148,41.4019203762,415.970109424,403.151547975,10.5075,2.31106144845
 12/28  14:00:00,231.288127477,29.0348081537,0.0,0.0,62.886420148,41.4019203762,406.20915659,394.536064391,10.5075,1.16559219925
 12/28  15:00:00,227.505573419,29.0348081537,0.0,0.0,62.886420148,41.4019203762,400.941127837,389.268299672,10.5075,1.16532816433
 12/28  16:00:00,224.104682348,29.0348081537,0.0,0.0,62.886420148,41.4019203762,379.949549904,368.276939775,10.5075,1.16511012934
 12/28  17:00:00,230.912212762,29.0348081537,0.0,0.0,62.886420148,41.4019203762,376.788950478,363.971156815,10.5075,2.31029366307
 12/28  18:00:00,237.702018878,29.0348081537,0.0,0.0,62.886420148,41.4019203762,378.133434046,366.460719281,10.5075,1.16521476547
 12/28  19:00:00,237.163256968,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,388.701802704,378.196650921,9.34,1.16515178274
 12/28  20:00:00,221.011176743,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,397.632133343,387.127246563,9.34,1.16488677965
 12/28  21:00:00,196.011364643,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,402.893144044,394.700644044,8.1725,0.02
 12/28  22:00:00,139.181962586,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,379.569286004,373.734585578,4.67,1.16470042569
 12/28  23:00:00,79.0333758702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948494283,0.0,2.335,1.16448494283
 12/28  24:00:00,123.558899476,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,27.0285753278,24.6735753278,2.335,0.02
 12/29  01:00:00,94.5478119956,10.7628929154,0.0,0.0,3.49369000822,9.08398230582,33.3122941564,30.9572941564,2.335,0.02
 12/29  02:00:00,95.4195895544,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,51.2791726466,47.7798708264,2.335,1.16430182028
 12/29  03:00:00,94.528499726,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,68.867075115,66.512075115,2.335,0.02
 12/29  04:00:00,90.1986127171,12.9485140283,0.0,0.0,3.49369000822,9.08398230582,44.6772650127,42.3222650127,2.335,0.02
 12/29  05:00:00,117.75781091,18.0999346242,0.0,0.0,3.49369000822,9.08398230582,67.3905918678,63.8913471937,2.335,1.16424467407
 12/29  06:00:00,116.881868088,17.2180436788,0.0,0.0,3.49369000822,9.08398230582,86.1408985216,83.7858985216,2.335,0.02
 12/29  07:00:00,154.712872791,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,559.71599742,555.02599742,4.67,0.02
 12/29  08:00:00,149.415247716,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,514.307660844,508.473206309,4.67,1.16445453522
 12/29  09:00:00,209.836107858,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,463.254639021,455.062139021,8.1725,0.02
 12/29  10:00:00,233.833399601,29.0348081537,0.0,0.0,62.886420148,41.4019203762,418.205432498,406.533133408,10.5075,1.16479909003
 12/29  11:00:00,224.053183139,29.0348081537,0.0,0.0,62.886420148,41.4019203762,399.689765891,388.017156855,10.5075,1.16510903597
 12/29  12:00:00,254.943939082,29.0348081537,0.0,0.0,62.886420148,41.4019203762,382.184432044,369.366381086,10.5075,2.31055095787
 12/29  13:00:00,234.734618393,29.0348081537,0.0,0.0,62.886420148,41.4019203762,373.530817855,361.857881357,10.5075,1.16543649821
 12/29  14:00:00,231.399560938,29.0348081537,0.0,0.0,62.886420148,41.4019203762,373.951736606,362.278763827,10.5075,1.16547277883
 12/29  15:00:00,227.57342605,29.0348081537,0.0,0.0,62.886420148,41.4019203762,372.661510135,359.84358763,10.5075,2.31042250568
 12/29  16:00:00,224.136919276,29.0348081537,0.0,0.0,62.886420148,41.4019203762,368.986429865,357.313774845,10.5075,1.16515502041
 12/29  17:00:00,230.895743554,29.0348081537,0.0,0.0,62.886420148,41.4019203762,380.238956953,368.566174351,10.5075,1.16528260191
 12/29  18:00:00,237.641832865,29.0348081537,0.0,0.0,62.886420148,41.4019203762,390.756837735,379.084172615,10.5075,1.16516511969
 12/29  19:00:00,237.10926458,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,403.223317149,392.718191323,9.34,1.16512582545
 12/29  20:00:00,214.260495377,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,411.704968309,401.200070761,9.34,1.1648975477
 12/29  21:00:00,189.751261213,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,419.114462023,409.777004609,8.1725,1.16495741441
 12/29  22:00:00,134.378809032,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,390.970000332,386.280000332,4.67,0.02
 12/29  23:00:00,78.9359809178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950332217,0.0,2.335,1.16450332217
 12/29  24:00:00,123.530522162,8.53043361592,0.0,0.0,3.49369000822,9.08398230582,28.665040149,26.310040149,2.335,0.02
 12/30  01:00:00,92.1730364037,10.7628929154,0.0,0.0,3.49369000822,6.81298672936,34.8522813571,31.9366379775,1.75125,1.16439337958
 12/30  02:00:00,93.1098708334,18.0999346242,0.0,0.0,3.49369000822,6.81298672936,49.9662286135,48.1949786135,1.75125,0.02
 12/30  03:00:00,92.0770077802,17.2180436788,0.0,0.0,3.49369000822,6.81298672936,60.9592928395,59.1880428395,1.75125,0.02
 12/30  04:00:00,88.0218956372,12.9485140283,0.0,0.0,3.49369000822,6.81298672936,56.2476388744,53.3320592139,1.75125,1.16432966048
 12/30  05:00:00,99.3571213705,18.0999346242,0.0,0.0,3.49369000822,6.81298672936,75.891352847,74.120102847,1.75125,0.02
 12/30  06:00:00,99.6675916737,18.4671855887,0.0,0.0,3.49369000822,6.81298672936,88.6772014979,86.9059514979,1.75125,0.02
 12/30  07:00:00,123.928508944,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,570.894192745,566.22733136,3.5025,1.16436138437
 12/30  08:00:00,126.008673793,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,529.966297631,526.443797631,3.5025,0.02
 12/30  09:00:00,182.2300266,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,496.654279851,489.652053785,5.8375,1.16472606594
 12/30  10:00:00,199.246042317,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,455.488716349,444.984029914,9.34,1.16468643545
 12/30  11:00:00,223.972279257,29.0348081537,0.0,0.0,62.886420148,41.4019203762,425.96721309,414.294587682,10.5075,1.16512540843
 12/30  12:00:00,254.911792591,29.0348081537,0.0,0.0,62.886420148,41.4019203762,408.209798847,396.537033011,10.5075,1.16526583675
 12/30  13:00:00,234.713135263,29.0348081537,0.0,0.0,62.886420148,41.4019203762,398.702677993,385.884462392,10.5075,2.3107156012
 12/30  14:00:00,231.372490845,29.0348081537,0.0,0.0,62.886420148,41.4019203762,380.616114138,368.943184463,10.5075,1.1654296749
 12/30  15:00:00,227.578210785,29.0348081537,0.0,0.0,62.886420148,41.4019203762,366.007737888,354.335083379,10.5075,1.16515450933
 12/30  16:00:00,224.17092092,29.0348081537,0.0,0.0,62.886420148,41.4019203762,363.563636871,351.890847564,10.5075,1.16528930701
 12/30  17:00:00,230.960217079,29.0348081537,0.0,0.0,62.886420148,41.4019203762,368.989370288,357.31672733,10.5075,1.16514295869
 12/30  18:00:00,237.711293684,29.0348081537,0.0,0.0,62.886420148,41.4019203762,382.142220253,369.324376669,10.5075,2.31034358362
 12/30  19:00:00,223.383677208,29.0348081537,0.0,0.0,34.9369000822,32.3179380704,413.209921618,403.872290023,8.1725,1.16513159583
 12/30  20:00:00,177.695255896,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,436.139985978,429.137581503,5.8375,1.16490447437
 12/30  21:00:00,167.442249708,29.0348081537,0.0,0.0,20.9621400493,23.2339557645,442.728675391,436.871175391,5.8375,0.02
 12/30  22:00:00,124.876311315,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,417.446246084,412.779161642,3.5025,1.16458444119
 12/30  23:00:00,76.5418229709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580193731,0.0,1.75125,1.16455193731
 12/30  24:00:00,121.74300713,9.03732352589,0.0,0.0,3.49369000822,6.81298672936,32.1126765309,30.3414265309,1.75125,0.02
 12/31  01:00:00,98.3051853669,17.2180436788,0.0,0.0,3.49369000822,6.81298672936,59.3426744018,57.5714244018,1.75125,0.02
 12/31  02:00:00,92.3075175702,17.2562561803,0.0,0.0,3.49369000822,6.81298672936,71.7199267079,68.8043187305,1.75125,1.16435797733
 12/31  03:00:00,88.8245902724,13.7921924723,0.0,0.0,3.49369000822,6.81298672936,59.5542106551,57.7829606551,1.75125,0.02
 12/31  04:00:00,93.2540102371,18.4671855887,0.0,0.0,3.49369000822,6.81298672936,95.4682246186,93.6969746186,1.75125,0.02
 12/31  05:00:00,99.8716258323,18.3269492459,0.0,0.0,3.49369000822,6.81298672936,96.9443960584,94.0288167015,1.75125,1.16432935694
 12/31  06:00:00,96.8684995001,15.7517367004,0.0,0.0,3.49369000822,6.81298672936,86.4056487987,84.6343987987,1.75125,0.02
 12/31  07:00:00,123.648891288,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,645.269695719,641.747195719,3.5025,0.02
 12/31  08:00:00,125.928015181,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,591.819015894,587.152095384,3.5025,1.16442050913
 12/31  09:00:00,154.701899329,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,519.310913831,515.788413831,3.5025,0.02
 12/31  10:00:00,127.089096821,29.0348081537,0.0,0.0,6.98738001645,14.1499734587,503.780267404,499.113247169,3.5025,1.16452023543
 12/31  11:00:00,161.805715984,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,473.420627119,465.250774999,7.005,1.16485212081
 12/31  12:00:00,193.312797648,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,464.373095988,457.348095988,7.005,0.02
 12/31  13:00:00,200.454613812,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,440.311349683,429.806304577,9.34,1.16504510663
 12/31  14:00:00,197.532544406,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,432.54982664,422.044850346,9.34,1.16497629404
 12/31  15:00:00,193.759754911,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,426.928630257,416.42377106,9.34,1.16485919755
 12/31  16:00:00,190.345516088,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,423.073463392,412.568475115,9.34,1.16498827727
 12/31  17:00:00,197.13526136,29.0348081537,0.0,0.0,41.9242800987,36.8599292233,422.025416175,411.52045729,9.34,1.16495888507
 12/31  18:00:00,175.47174378,29.0348081537,0.0,0.0,27.9495200658,27.7759469175,486.454410283,478.28458826,7.005,1.16482202306
 12/31  19:00:00,182.061084975,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,507.677404359,501.842616336,4.67,1.16478802252
 12/31  20:00:00,161.982488073,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,518.256128274,513.566128274,4.67,0.02
 12/31  21:00:00,153.123007067,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,524.667929882,518.833304654,4.67,1.16462522772
 12/31  22:00:00,139.04506645,29.0348081537,0.0,0.0,13.9747600329,18.6919646116,482.788534256,476.953996796,4.67,1.16453745943
 12/31  23:00:00,78.4867163706,2.068820388,0.0,0.0,3.49369000822,6.81298672936,8.00390532105,6.23265532105,1.75125,0.02
 12/31  24:00:00,127.132906166,14.4786944694,0.0,0.0,3.49369000822,6.81298672936,49.935782498,48.164532498,1.75125,0.02
